ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 00:00,2,0.000,ALERT,213.06,298.77,59.970,1497931203,"201051344000645","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,747123.0,747123.0,10569,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497931205,2124782.00
06/20/2017 00:00,2,0.000,ALERT,211.48,297.26,60.002,1497931203,"274151322000085","219011344069620",0.00,15.30,0,295.46,301.47,0.0,0.0,0.000,960986.7,960986.7,10511,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931207,2124783.00
06/20/2017 00:00,2,0.000,ALERT,213.06,298.77,60.012,1497931203,"201051344000633","219011344069620",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,733819.7,733819.7,10612,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497931209,2124784.00
06/20/2017 00:00,2,0.000,ALERT,212.61,298.77,60.012,1497931203,"201051344000469","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,737063.3,737063.3,10580,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931211,2124785.00
06/20/2017 00:00,2,0.000,ALERT,211.93,297.87,60.018,1497931203,"201051344000646","219011344069620",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,732494.6,732494.6,10582,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931212,2124786.00
06/20/2017 00:00,2,0.000,ALERT,211.25,296.66,60.023,1497931203,"274151322000052","219011344069620",0.00,15.30,0,295.16,301.47,0.0,0.0,0.000,998676.6,998676.6,10513,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497931214,2124787.00
06/20/2017 00:00,2,0.000,ALERT,212.61,298.47,59.986,1497931203,"201051344000585","219011344069620",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,744890.2,744890.2,10579,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931216,2124788.00
06/20/2017 00:00,2,0.000,ALERT,212.16,298.47,60.007,1497931203,"201051344001230","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,737151.0,737151.0,10588,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931218,2124789.00
06/20/2017 00:00,2,0.000,ALERT,212.83,299.07,60.028,1497931203,"201051344000582","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,726584.0,726584.0,10572,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497931220,2124790.00
06/20/2017 00:00,2,0.000,ALERT,211.93,298.47,60.018,1497931203,"201051344000955","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,745891.6,745891.6,10591,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497931221,2124791.00
06/20/2017 00:00,2,0.000,ALERT,211.48,296.06,59.986,1497931203,"274151322000094","219011344069620",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,820571.5,820571.5,10779,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931223,2124792.00
06/20/2017 00:00,2,0.000,ALERT,212.61,299.67,59.996,1497931203,"201051344000579","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,755247.7,755247.7,10575,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931225,2124793.00
06/20/2017 00:00,2,0.000,ALERT,212.16,298.77,60.007,1497931203,"201051344000890","219011344069620",0.00,14.70,0,296.96,302.68,0.0,0.0,0.000,739889.4,739889.4,10584,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497931227,2124794.00
06/20/2017 00:00,2,0.000,ALERT,212.38,298.17,59.981,1497931203,"201051344000438","219011344069620",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,742534.9,742534.9,10576,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497931229,2124795.00
06/20/2017 00:00,2,0.000,ALERT,212.61,297.87,60.023,1497931203,"201051344000417","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,678009.7,678009.7,10608,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931230,2124796.00
06/20/2017 00:00,2,0.000,ALERT,211.70,296.96,60.023,1497931203,"274151322000083","219011344069620",0.00,15.30,0,295.76,301.77,0.0,0.0,0.000,988580.7,988580.7,10518,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931232,2124797.00
06/20/2017 00:00,2,0.000,ALERT,212.16,296.66,60.018,1497931203,"274151322000076","219011344069620",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,1054595.4,1054595.4,10514,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931234,2124798.00
06/20/2017 00:00,2,0.000,ALERT,212.61,299.97,60.002,1497931203,"201051344000868","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,735532.0,735532.0,10586,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931236,2124799.00
06/20/2017 00:00,2,0.000,ALERT,211.25,297.57,59.986,1497931203,"274151322000095","219011344069620",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,1044399.1,1044399.1,10528,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931238,2124800.00
06/20/2017 00:00,2,0.000,ALERT,212.61,299.37,60.028,1497931203,"201051344000988","219011344069620",0.00,14.30,0,295.46,302.07,0.0,0.0,0.000,650162.5,650162.5,10584,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931240,2124801.00
06/20/2017 00:00,2,0.000,ALERT,212.16,297.57,60.018,1497931203,"201051344001025","219011344069620",0.00,13.70,0,295.76,302.07,0.0,0.0,0.000,742338.4,742338.4,10591,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931241,2124802.00
06/20/2017 00:00,2,0.000,ALERT,212.61,299.07,60.028,1497931203,"201051344000458","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,747295.3,747295.3,10566,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931243,2124803.00
06/20/2017 00:00,2,0.000,ALERT,213.29,299.37,60.023,1497931203,"201051344000853","219011344069620",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,748133.4,748133.4,10577,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931245,2124804.00
06/20/2017 00:00,2,0.000,ALERT,212.61,298.17,60.012,1497931203,"201051344000685","219011344069620",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,742522.0,742522.0,10601,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931247,2124805.00
06/20/2017 00:00,2,0.000,ALERT,212.38,297.57,60.018,1497931203,"201051344000917","219011344069620",0.00,15.00,0,295.16,300.87,0.0,0.0,0.000,739138.5,739138.5,10590,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497931249,2124806.00
06/20/2017 00:00,2,0.000,ALERT,212.61,298.77,60.028,1497931203,"201051344001145","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,747161.2,747161.2,10576,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497931251,2124807.00
06/20/2017 00:00,2,0.000,ALERT,212.38,297.57,60.028,1497931203,"201051344000651","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,735724.0,735724.0,10584,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931252,2124808.00
06/20/2017 00:00,2,0.000,ALERT,211.03,296.36,60.012,1497931203,"274151322000088","219011344069620",0.00,15.30,0,295.46,301.17,0.0,0.0,0.000,948045.3,948045.3,10519,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931254,2124809.00
06/20/2017 00:00,2,0.000,ALERT,212.38,296.66,60.018,1497931203,"274151322000068","219011344069620",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,821073.2,821073.2,10794,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931256,2124810.00
06/20/2017 00:00,2,0.000,ALERT,211.93,298.17,60.018,1497931203,"201051344001135","219011344069620",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,731165.0,731165.0,10571,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931258,2124811.00
06/20/2017 00:00,2,0.000,ALERT,212.38,299.67,60.018,1497931203,"201051344000594","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,750192.1,750192.1,10578,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497931259,2124812.00
06/20/2017 00:00,2,0.000,ALERT,212.38,298.17,59.986,1497931203,"201051344001203","219011344069620",0.00,14.00,0,296.36,303.28,0.0,0.0,0.000,740582.1,740582.1,10612,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931261,2124813.00
06/20/2017 00:00,2,0.000,ALERT,211.25,296.96,60.012,1497931203,"274151322000054","219011344069620",0.00,15.50,0,295.46,301.77,0.0,0.0,0.000,965101.3,965101.3,10502,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931263,2124814.00
06/20/2017 00:00,2,0.000,ALERT,212.83,299.07,60.018,1497931203,"201051344000867","219011344069620",0.00,14.70,0,297.26,302.68,0.0,0.0,0.000,734386.7,734386.7,10607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931265,2124815.00
06/20/2017 00:00,2,0.000,ALERT,212.38,298.17,60.023,1497931203,"201051344001093","219011344069620",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,738994.4,738994.4,10599,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931267,2124816.00
06/20/2017 00:00,2,0.000,ALERT,212.38,299.37,60.044,1497931203,"201051344000900","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,755905.9,755905.9,10583,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931268,2124817.00
06/20/2017 00:00,2,0.000,ALERT,212.83,298.47,60.023,1497931203,"201051344000648","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,744202.7,744202.7,10573,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931270,2124818.00
06/20/2017 00:00,2,0.000,ALERT,212.61,299.67,60.007,1497931203,"201051344000569","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,758046.0,758046.0,10555,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931272,2124819.00
06/20/2017 00:00,2,0.000,ALERT,212.38,299.07,60.034,1497931203,"201051344000983","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,748604.8,748604.8,10579,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931274,2124820.00
06/20/2017 00:00,2,0.000,ALERT,212.61,298.77,60.002,1497931203,"201051344001158","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,733631.0,733631.0,10582,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497931276,2124821.00
06/20/2017 00:00,2,0.000,ALERT,213.06,299.67,60.002,1497931203,"201051344000576","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,748167.4,748167.4,10583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497931277,2124822.00
06/20/2017 00:00,2,0.000,ALERT,211.48,295.16,60.002,1497931203,"274151322000087","219011344069620",0.00,15.80,0,294.86,300.87,0.0,0.0,0.000,938718.1,938718.1,10670,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497931279,2124823.00
06/20/2017 00:15,2,0.000,ALERT,213.06,298.47,59.970,1497932103,"201051344000645","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,747123.0,747123.0,10571,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932105,2124824.00
06/20/2017 00:15,2,0.000,ALERT,211.70,296.66,59.928,1497932103,"274151322000085","219011344069620",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,960986.7,960986.7,10513,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932107,2124825.00
06/20/2017 00:15,2,0.000,ALERT,213.29,298.17,59.928,1497932103,"201051344000633","219011344069620",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,733819.7,733819.7,10614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932109,2124826.00
06/20/2017 00:15,2,0.000,ALERT,212.83,298.47,59.975,1497932103,"201051344000469","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,737063.3,737063.3,10582,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932111,2124827.00
06/20/2017 00:15,2,0.000,ALERT,212.38,298.17,59.965,1497932103,"201051344000646","219011344069620",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,732494.6,732494.6,10584,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932112,2124828.00
06/20/2017 00:15,2,0.000,ALERT,211.25,296.96,59.954,1497932103,"274151322000052","219011344069620",0.00,15.00,0,293.66,298.47,0.0,0.0,0.000,998676.6,998676.6,10515,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932114,2124829.00
06/20/2017 00:15,2,0.000,ALERT,212.61,298.47,59.959,1497932103,"201051344000585","219011344069620",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,744890.2,744890.2,10581,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932116,2124830.00
06/20/2017 00:15,2,0.000,ALERT,212.61,298.77,59.959,1497932103,"201051344001230","219011344069620",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,737151.0,737151.0,10590,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932118,2124831.00
06/20/2017 00:15,2,0.000,ALERT,212.83,299.07,59.954,1497932103,"201051344000582","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,726584.0,726584.0,10574,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932120,2124832.00
06/20/2017 00:15,2,0.000,ALERT,212.16,298.47,59.954,1497932103,"201051344000955","219011344069620",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,745891.6,745891.6,10593,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932121,2124833.00
06/20/2017 00:15,2,0.000,ALERT,211.48,295.76,59.954,1497932103,"274151322000094","219011344069620",0.00,14.30,0,293.36,297.57,0.0,0.0,0.000,820571.5,820571.5,10781,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932123,2124834.00
06/20/2017 00:15,2,0.000,ALERT,212.61,299.37,59.954,1497932103,"201051344000579","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,755247.7,755247.7,10577,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932125,2124835.00
06/20/2017 00:15,2,0.000,ALERT,212.61,299.07,59.922,1497932103,"201051344000890","219011344069620",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,739889.4,739889.4,10586,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932127,2124836.00
06/20/2017 00:15,2,0.000,ALERT,212.61,298.47,59.959,1497932103,"201051344000438","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,742534.9,742534.9,10578,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932128,2124837.00
06/20/2017 00:15,2,0.000,ALERT,212.61,297.57,59.965,1497932103,"201051344000417","219011344069620",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,678009.7,678009.7,10610,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932130,2124838.00
06/20/2017 00:15,2,0.000,ALERT,211.70,296.96,59.949,1497932103,"274151322000083","219011344069620",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,988580.7,988580.7,10520,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932132,2124839.00
06/20/2017 00:15,2,0.000,ALERT,212.16,296.06,59.949,1497932103,"274151322000076","219011344069620",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,1054595.4,1054595.4,10516,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932134,2124840.00
06/20/2017 00:15,2,0.000,ALERT,212.61,299.37,59.949,1497932103,"201051344000868","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,735532.0,735532.0,10588,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932136,2124841.00
06/20/2017 00:15,2,0.000,ALERT,211.48,297.26,59.944,1497932103,"274151322000095","219011344069620",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1044399.1,1044399.1,10530,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932137,2124842.00
06/20/2017 00:15,2,0.000,ALERT,212.61,299.07,59.954,1497932103,"201051344000988","219011344069620",0.00,14.00,0,293.96,300.87,0.0,0.0,0.000,650162.5,650162.5,10586,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932139,2124843.00
06/20/2017 00:15,2,0.000,ALERT,211.93,296.96,59.944,1497932103,"201051344001025","219011344069620",0.00,13.30,0,294.86,300.57,0.0,0.0,0.000,742338.4,742338.4,10593,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932141,2124844.00
06/20/2017 00:15,2,0.000,ALERT,212.38,298.77,59.959,1497932103,"201051344000458","219011344069620",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,747295.3,747295.3,10568,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932143,2124845.00
06/20/2017 00:15,2,0.000,ALERT,213.29,298.77,59.959,1497932103,"201051344000853","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,748133.4,748133.4,10579,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932145,2124846.00
06/20/2017 00:15,2,0.000,ALERT,212.61,297.87,59.949,1497932103,"201051344000685","219011344069620",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,742522.0,742522.0,10603,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932146,2124847.00
06/20/2017 00:15,2,0.000,ALERT,212.61,297.57,59.944,1497932103,"201051344000917","219011344069620",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,739138.5,739138.5,10592,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932148,2124848.00
06/20/2017 00:15,2,0.000,ALERT,212.61,298.17,59.954,1497932103,"201051344001145","219011344069620",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,747161.2,747161.2,10578,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932150,2124849.00
06/20/2017 00:15,2,0.000,ALERT,212.61,297.57,59.949,1497932103,"201051344000651","219011344069620",0.00,13.00,0,294.86,299.37,0.0,0.0,0.000,735724.0,735724.0,10586,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932152,2124850.00
06/20/2017 00:15,2,0.000,ALERT,211.03,296.36,59.970,1497932103,"274151322000088","219011344069620",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,948045.3,948045.3,10521,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932154,2124851.00
06/20/2017 00:15,2,0.000,ALERT,211.93,295.76,59.944,1497932103,"274151322000068","219011344069620",0.00,15.30,0,293.06,297.57,0.0,0.0,0.000,821073.2,821073.2,10796,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932156,2124852.00
06/20/2017 00:15,2,0.000,ALERT,212.38,298.47,59.954,1497932103,"201051344001135","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,731165.0,731165.0,10573,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932158,2124853.00
06/20/2017 00:15,2,0.000,ALERT,212.61,299.37,59.944,1497932103,"201051344000594","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,750192.1,750192.1,10580,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932159,2124854.00
06/20/2017 00:15,2,0.000,ALERT,212.38,297.57,59.949,1497932103,"201051344001203","219011344069620",0.00,14.00,0,295.46,301.47,0.0,0.0,0.000,740582.1,740582.1,10614,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932161,2124855.00
06/20/2017 00:15,2,0.000,ALERT,211.25,297.26,59.928,1497932103,"274151322000054","219011344069620",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,965101.3,965101.3,10504,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932163,2124856.00
06/20/2017 00:15,2,0.000,ALERT,212.83,298.17,59.986,1497932103,"201051344000867","219011344069620",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,734386.7,734386.7,10609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932165,2124857.00
06/20/2017 00:15,2,0.000,ALERT,212.38,298.17,59.944,1497932103,"201051344001093","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,738994.4,738994.4,10601,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932167,2124858.00
06/20/2017 00:15,2,0.000,ALERT,212.61,298.77,59.944,1497932103,"201051344000900","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,755905.9,755905.9,10585,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932168,2124859.00
06/20/2017 00:15,2,0.000,ALERT,212.83,297.87,59.938,1497932103,"201051344000648","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,744202.7,744202.7,10575,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932170,2124860.00
06/20/2017 00:15,2,0.000,ALERT,212.61,298.77,59.933,1497932103,"201051344000569","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,758046.0,758046.0,10557,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932172,2124861.00
06/20/2017 00:15,2,0.000,ALERT,212.83,299.07,59.912,1497932103,"201051344000983","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,748604.8,748604.8,10581,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932174,2124862.00
06/20/2017 00:15,2,0.000,ALERT,212.61,298.47,59.949,1497932103,"201051344001158","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,733631.0,733631.0,10584,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497932175,2124863.00
06/20/2017 00:15,2,0.000,ALERT,212.83,298.77,59.944,1497932103,"201051344000576","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,748167.4,748167.4,10585,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932177,2124864.00
06/20/2017 00:15,2,0.000,ALERT,211.70,295.46,59.954,1497932103,"274151322000087","219011344069620",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,938718.1,938718.1,10672,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497932179,2124865.00
06/20/2017 00:30,2,0.000,ALERT,213.06,298.77,60.023,1497933003,"201051344000645","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,747123.0,747123.0,10573,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933005,2124866.00
06/20/2017 00:30,2,0.000,ALERT,211.70,297.26,60.023,1497933003,"274151322000085","219011344069620",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,960986.7,960986.7,10515,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933007,2124867.00
06/20/2017 00:30,2,0.000,ALERT,213.06,298.47,59.996,1497933003,"201051344000633","219011344069620",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,733819.7,733819.7,10616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933009,2124868.00
06/20/2017 00:30,2,0.000,ALERT,212.16,298.47,60.002,1497933003,"201051344000469","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,737063.3,737063.3,10584,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933011,2124869.00
06/20/2017 00:30,2,0.000,ALERT,212.61,299.07,59.996,1497933003,"201051344000646","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,732494.6,732494.6,10586,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933013,2124870.00
06/20/2017 00:30,2,0.000,ALERT,211.03,297.57,59.996,1497933003,"274151322000052","219011344069620",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,998676.6,998676.6,10517,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933015,2124871.00
06/20/2017 00:30,2,0.000,ALERT,212.61,299.07,60.002,1497933003,"201051344000585","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,744890.2,744890.2,10583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933017,2124872.00
06/20/2017 00:30,2,0.000,ALERT,212.16,298.47,60.002,1497933003,"201051344001230","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,737151.0,737151.0,10592,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933018,2124873.00
06/20/2017 00:30,2,0.000,ALERT,212.83,299.37,60.007,1497933003,"201051344000582","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,726584.0,726584.0,10576,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933020,2124874.00
06/20/2017 00:30,2,0.000,ALERT,212.16,298.77,60.002,1497933003,"201051344000955","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,745891.6,745891.6,10595,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933022,2124875.00
06/20/2017 00:30,2,0.000,ALERT,211.48,296.66,59.996,1497933003,"274151322000094","219011344069620",0.00,14.30,0,294.26,297.87,0.0,0.0,0.000,820571.5,820571.5,10783,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933024,2124876.00
06/20/2017 00:30,2,0.000,ALERT,212.38,299.67,60.002,1497933003,"201051344000579","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,755247.7,755247.7,10579,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933025,2124877.00
06/20/2017 00:30,2,0.000,ALERT,212.38,299.37,60.023,1497933003,"201051344000890","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,739889.4,739889.4,10588,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933027,2124878.00
06/20/2017 00:30,2,0.000,ALERT,212.38,298.17,60.007,1497933003,"201051344000438","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,742534.9,742534.9,10580,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933029,2124879.00
06/20/2017 00:30,2,0.000,ALERT,212.61,298.47,59.996,1497933003,"201051344000417","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,678009.7,678009.7,10612,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933031,2124880.00
06/20/2017 00:30,2,0.000,ALERT,211.70,298.17,59.944,1497933003,"274151322000083","219011344069620",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,988580.7,988580.7,10522,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933033,2124881.00
06/20/2017 00:30,2,0.000,ALERT,212.38,297.87,59.991,1497933003,"274151322000076","219011344069620",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,1054595.4,1054595.4,10518,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933035,2124882.00
06/20/2017 00:30,2,0.000,ALERT,212.61,299.97,59.996,1497933003,"201051344000868","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,735532.0,735532.0,10590,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933036,2124883.00
06/20/2017 00:30,2,0.000,ALERT,211.48,298.17,59.996,1497933003,"274151322000095","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,1044399.1,1044399.1,10532,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933038,2124884.00
06/20/2017 00:30,2,0.000,ALERT,212.61,299.07,59.996,1497933003,"201051344000988","219011344069620",0.00,13.70,0,294.56,300.57,0.0,0.0,0.000,650162.5,650162.5,10588,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933040,2124885.00
06/20/2017 00:30,2,0.000,ALERT,212.38,297.87,59.991,1497933003,"201051344001025","219011344069620",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,742338.4,742338.4,10595,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933042,2124886.00
06/20/2017 00:30,2,0.000,ALERT,212.61,299.37,59.949,1497933003,"201051344000458","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,747295.3,747295.3,10570,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933044,2124887.00
06/20/2017 00:30,2,0.000,ALERT,213.06,299.07,59.991,1497933003,"201051344000853","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,748133.4,748133.4,10581,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933045,2124888.00
06/20/2017 00:30,2,0.000,ALERT,212.83,298.77,59.996,1497933003,"201051344000685","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,742522.0,742522.0,10605,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933047,2124889.00
06/20/2017 00:30,2,0.000,ALERT,212.61,298.17,59.986,1497933003,"201051344000917","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,739138.5,739138.5,10594,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933049,2124890.00
06/20/2017 00:30,2,0.000,ALERT,212.61,298.77,59.991,1497933003,"201051344001145","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,747161.2,747161.2,10580,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933051,2124891.00
06/20/2017 00:30,2,0.000,ALERT,212.61,298.17,59.996,1497933003,"201051344000651","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,735724.0,735724.0,10588,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933052,2124892.00
06/20/2017 00:30,2,0.000,ALERT,211.48,297.26,59.981,1497933003,"274151322000088","219011344069620",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,948045.3,948045.3,10523,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933054,2124893.00
06/20/2017 00:30,2,0.000,ALERT,211.93,296.06,59.975,1497933003,"274151322000068","219011344069620",0.00,15.30,0,293.96,297.87,0.0,0.0,0.000,821073.2,821073.2,10798,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933056,2124894.00
06/20/2017 00:30,2,0.000,ALERT,212.16,298.77,59.991,1497933003,"201051344001135","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,731165.0,731165.0,10575,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933058,2124895.00
06/20/2017 00:30,2,0.000,ALERT,212.61,300.27,60.039,1497933003,"201051344000594","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,750192.1,750192.1,10582,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933060,2124896.00
06/20/2017 00:30,2,0.000,ALERT,212.38,298.17,59.996,1497933003,"201051344001203","219011344069620",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,740582.1,740582.1,10616,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933061,2124897.00
06/20/2017 00:30,2,0.000,ALERT,211.48,297.57,60.028,1497933003,"274151322000054","219011344069620",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,965101.3,965101.3,10506,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933063,2124898.00
06/20/2017 00:30,2,0.000,ALERT,213.06,299.07,59.991,1497933003,"201051344000867","219011344069620",0.00,14.30,0,295.76,301.17,0.0,0.0,0.000,734386.7,734386.7,10611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933065,2124899.00
06/20/2017 00:30,2,0.000,ALERT,212.38,298.47,59.981,1497933003,"201051344001093","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,738994.4,738994.4,10603,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933067,2124900.00
06/20/2017 00:30,2,0.000,ALERT,212.83,299.67,59.986,1497933003,"201051344000900","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,755905.9,755905.9,10587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933069,2124901.00
06/20/2017 00:30,2,0.000,ALERT,212.83,298.77,59.981,1497933003,"201051344000648","219011344069620",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,744202.7,744202.7,10577,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933070,2124902.00
06/20/2017 00:30,2,0.000,ALERT,212.61,299.67,59.991,1497933003,"201051344000569","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,758046.0,758046.0,10559,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933072,2124903.00
06/20/2017 00:30,2,0.000,ALERT,212.83,299.67,59.986,1497933003,"201051344000983","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,748604.8,748604.8,10583,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933074,2124904.00
06/20/2017 00:30,2,0.000,ALERT,212.61,298.77,59.981,1497933003,"201051344001158","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,733631.0,733631.0,10586,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933076,2124905.00
06/20/2017 00:30,2,0.000,ALERT,213.29,299.97,59.970,1497933003,"201051344000576","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,748167.4,748167.4,10587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933078,2124906.00
06/20/2017 00:30,2,0.000,ALERT,211.93,296.66,59.975,1497933003,"274151322000087","219011344069620",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,938718.1,938718.1,10674,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933080,2124907.00
06/20/2017 00:45,2,0.000,ALERT,213.29,299.07,59.944,1497933903,"201051344000645","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,747123.0,747123.0,10575,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933906,2124908.00
06/20/2017 00:45,2,0.000,ALERT,211.93,297.26,60.012,1497933903,"274151322000085","219011344069620",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,960986.7,960986.7,10517,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933907,2124909.00
06/20/2017 00:45,2,0.000,ALERT,213.51,299.07,60.002,1497933903,"201051344000633","219011344069620",0.00,13.30,0,295.16,300.87,0.0,0.0,0.000,733819.7,733819.7,10618,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933909,2124910.00
06/20/2017 00:45,2,0.000,ALERT,212.83,299.07,59.991,1497933903,"201051344000469","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,737063.3,737063.3,10586,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933911,2124911.00
06/20/2017 00:45,2,0.000,ALERT,212.38,298.77,59.996,1497933903,"201051344000646","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,732494.6,732494.6,10588,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933913,2124912.00
06/20/2017 00:45,2,0.000,ALERT,211.25,297.87,59.996,1497933903,"274151322000052","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,998676.6,998676.6,10519,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933915,2124913.00
06/20/2017 00:45,2,0.000,ALERT,212.61,298.77,59.996,1497933903,"201051344000585","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,744890.2,744890.2,10585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933916,2124914.00
06/20/2017 00:45,2,0.000,ALERT,212.61,299.07,60.002,1497933903,"201051344001230","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,737151.0,737151.0,10594,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933918,2124915.00
06/20/2017 00:45,2,0.000,ALERT,213.06,299.37,59.991,1497933903,"201051344000582","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,726584.0,726584.0,10578,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933920,2124916.00
06/20/2017 00:45,2,0.000,ALERT,212.16,298.47,60.039,1497933903,"201051344000955","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,745891.6,745891.6,10597,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933922,2124917.00
06/20/2017 00:45,2,0.000,ALERT,211.93,297.26,59.959,1497933903,"274151322000094","219011344069620",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,820571.5,820571.5,10785,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933924,2124918.00
06/20/2017 00:45,2,0.000,ALERT,212.83,299.67,59.996,1497933903,"201051344000579","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,755247.7,755247.7,10581,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933925,2124919.00
06/20/2017 00:45,2,0.000,ALERT,212.61,299.37,60.002,1497933903,"201051344000890","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,739889.4,739889.4,10590,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933927,2124920.00
06/20/2017 00:45,2,0.000,ALERT,212.61,298.47,59.970,1497933903,"201051344000438","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,742534.9,742534.9,10582,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933929,2124921.00
06/20/2017 00:45,2,0.000,ALERT,212.61,297.87,59.996,1497933903,"201051344000417","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,678009.7,678009.7,10614,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933931,2124922.00
06/20/2017 00:45,2,0.000,ALERT,211.93,297.57,59.954,1497933903,"274151322000083","219011344069620",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,988580.7,988580.7,10524,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933933,2124923.00
06/20/2017 00:45,2,0.000,ALERT,212.38,297.57,59.959,1497933903,"274151322000076","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1054595.4,1054595.4,10520,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933935,2124924.00
06/20/2017 00:45,2,0.000,ALERT,212.83,299.97,60.028,1497933903,"201051344000868","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,735532.0,735532.0,10592,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933936,2124925.00
