ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 00:45,2,0.000,ALERT,211.70,298.77,60.007,1497933903,"274151322000095","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,1044399.1,1044399.1,10534,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933938,2124926.00
06/20/2017 00:45,2,0.000,ALERT,212.61,299.37,59.996,1497933903,"201051344000988","219011344069620",0.00,13.70,0,294.86,301.17,0.0,0.0,0.000,650162.5,650162.5,10590,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933940,2124927.00
06/20/2017 00:45,2,0.000,ALERT,212.38,297.87,59.996,1497933903,"201051344001025","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,742338.4,742338.4,10597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933942,2124928.00
06/20/2017 00:45,2,0.000,ALERT,212.83,299.67,60.002,1497933903,"201051344000458","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,747295.3,747295.3,10572,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933944,2124929.00
06/20/2017 00:45,2,0.000,ALERT,213.29,299.37,60.012,1497933903,"201051344000853","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,748133.4,748133.4,10583,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933945,2124930.00
06/20/2017 00:45,2,0.000,ALERT,212.83,298.47,60.002,1497933903,"201051344000685","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,742522.0,742522.0,10607,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933947,2124931.00
06/20/2017 00:45,2,0.000,ALERT,212.83,298.47,60.002,1497933903,"201051344000917","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,739138.5,739138.5,10596,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933949,2124932.00
06/20/2017 00:45,2,0.000,ALERT,212.83,298.77,60.007,1497933903,"201051344001145","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,747161.2,747161.2,10582,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933951,2124933.00
06/20/2017 00:45,2,0.000,ALERT,212.83,298.17,59.996,1497933903,"201051344000651","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,735724.0,735724.0,10590,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933953,2124934.00
06/20/2017 00:45,2,0.000,ALERT,211.48,297.57,59.996,1497933903,"274151322000088","219011344069620",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,948045.3,948045.3,10525,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933954,2124935.00
06/20/2017 00:45,2,0.000,ALERT,212.16,296.66,59.996,1497933903,"274151322000068","219011344069620",0.00,15.00,0,295.16,298.17,0.0,0.0,0.000,821073.2,821073.2,10800,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933956,2124936.00
06/20/2017 00:45,2,0.000,ALERT,212.16,298.47,60.002,1497933903,"201051344001135","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,731165.0,731165.0,10577,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933958,2124937.00
06/20/2017 00:45,2,0.000,ALERT,212.83,300.27,60.018,1497933903,"201051344000594","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,750192.1,750192.1,10584,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933960,2124938.00
06/20/2017 00:45,2,0.000,ALERT,212.61,298.47,59.991,1497933903,"201051344001203","219011344069620",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,740582.1,740582.1,10618,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933962,2124939.00
06/20/2017 00:45,2,0.000,ALERT,211.70,297.26,59.991,1497933903,"274151322000054","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,965101.3,965101.3,10508,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933963,2124940.00
06/20/2017 00:45,2,0.000,ALERT,213.29,299.37,59.991,1497933903,"201051344000867","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,734386.7,734386.7,10613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933965,2124941.00
06/20/2017 00:45,2,0.000,ALERT,212.38,298.47,59.970,1497933903,"201051344001093","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,738994.4,738994.4,10605,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933967,2124942.00
06/20/2017 00:45,2,0.000,ALERT,212.61,299.37,59.996,1497933903,"201051344000900","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,755905.9,755905.9,10589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933969,2124943.00
06/20/2017 00:45,2,0.000,ALERT,213.06,298.77,59.991,1497933903,"201051344000648","219011344069620",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,744202.7,744202.7,10579,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933971,2124944.00
06/20/2017 00:45,2,0.000,ALERT,212.83,299.67,59.996,1497933903,"201051344000569","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,758046.0,758046.0,10561,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933972,2124945.00
06/20/2017 00:45,2,0.000,ALERT,213.06,299.97,60.002,1497933903,"201051344000983","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,748604.8,748604.8,10585,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933974,2124946.00
06/20/2017 00:45,2,0.000,ALERT,212.83,298.77,59.996,1497933903,"201051344001158","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,733631.0,733631.0,10588,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933976,2124947.00
06/20/2017 00:45,2,0.000,ALERT,213.29,299.97,60.002,1497933903,"201051344000576","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,748167.4,748167.4,10589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497933978,2124948.00
06/20/2017 00:45,2,0.000,ALERT,211.93,296.66,59.996,1497933903,"274151322000087","219011344069620",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,938718.1,938718.1,10676,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497933980,2124949.00
06/20/2017 01:00,2,0.000,ALERT,213.06,299.07,59.975,1497934804,"201051344000645","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,747123.0,747123.0,10577,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934806,2124950.00
06/20/2017 01:00,2,0.000,ALERT,211.93,297.57,59.975,1497934804,"274151322000085","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,960986.7,960986.7,10519,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934807,2124951.00
06/20/2017 01:00,2,0.000,ALERT,213.51,299.07,59.938,1497934804,"201051344000633","219011344069620",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,733819.7,733819.7,10620,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934809,2124952.00
06/20/2017 01:00,2,0.000,ALERT,212.83,299.07,59.986,1497934804,"201051344000469","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,737063.3,737063.3,10588,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934811,2124953.00
06/20/2017 01:00,2,0.000,ALERT,212.38,298.47,59.933,1497934804,"201051344000646","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,732494.6,732494.6,10590,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497934813,2124954.00
06/20/2017 01:00,2,0.000,ALERT,211.48,298.17,59.981,1497934804,"274151322000052","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,998676.6,998676.6,10521,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934815,2124955.00
06/20/2017 01:00,2,0.000,ALERT,212.61,298.47,59.975,1497934804,"201051344000585","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,744890.2,744890.2,10587,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934816,2124956.00
06/20/2017 01:00,2,0.000,ALERT,212.61,299.07,59.986,1497934804,"201051344001230","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,737151.0,737151.0,10596,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934818,2124957.00
06/20/2017 01:00,2,0.000,ALERT,213.06,299.67,59.981,1497934804,"201051344000582","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,726584.0,726584.0,10580,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934820,2124958.00
06/20/2017 01:00,2,0.000,ALERT,212.16,298.47,59.981,1497934804,"201051344000955","219011344069620",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,745891.6,745891.6,10599,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934822,2124959.00
06/20/2017 01:00,2,0.000,ALERT,211.93,296.96,60.012,1497934804,"274151322000094","219011344069620",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,820571.5,820571.5,10787,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934823,2124960.00
06/20/2017 01:00,2,0.000,ALERT,212.83,300.27,59.981,1497934804,"201051344000579","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,755247.7,755247.7,10583,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934825,2124961.00
06/20/2017 01:00,2,0.000,ALERT,212.38,299.07,59.975,1497934804,"201051344000890","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,739889.4,739889.4,10592,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934827,2124962.00
06/20/2017 01:00,2,0.000,ALERT,212.83,299.07,59.986,1497934804,"201051344000438","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,742534.9,742534.9,10584,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934829,2124963.00
06/20/2017 01:00,2,0.000,ALERT,212.83,298.17,59.970,1497934804,"201051344000417","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,678009.7,678009.7,10616,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497934831,2124964.00
06/20/2017 01:00,2,0.000,ALERT,211.70,297.57,59.938,1497934804,"274151322000083","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,988580.7,988580.7,10526,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497934832,2124965.00
06/20/2017 01:00,2,0.000,ALERT,212.61,297.57,59.981,1497934804,"274151322000076","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,1054595.4,1054595.4,10522,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934834,2124966.00
06/20/2017 01:00,2,0.000,ALERT,212.83,300.27,59.981,1497934804,"201051344000868","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,735532.0,735532.0,10594,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934836,2124967.00
06/20/2017 01:00,2,0.000,ALERT,211.93,298.17,59.975,1497934804,"274151322000095","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1044399.1,1044399.1,10536,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934838,2124968.00
06/20/2017 01:00,2,0.000,ALERT,212.61,299.37,59.975,1497934804,"201051344000988","219011344069620",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,650162.5,650162.5,10592,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934840,2124969.00
06/20/2017 01:00,2,0.000,ALERT,212.38,297.87,59.965,1497934804,"201051344001025","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,742338.4,742338.4,10599,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934842,2124970.00
06/20/2017 01:00,2,0.000,ALERT,212.83,299.67,59.986,1497934804,"201051344000458","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,747295.3,747295.3,10574,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934844,2124971.00
06/20/2017 01:00,2,0.000,ALERT,213.51,299.67,59.981,1497934804,"201051344000853","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,748133.4,748133.4,10585,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934845,2124972.00
06/20/2017 01:00,2,0.000,ALERT,212.83,298.47,59.981,1497934804,"201051344000685","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,742522.0,742522.0,10609,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934847,2124973.00
06/20/2017 01:00,2,0.000,ALERT,212.83,298.17,59.991,1497934804,"201051344000917","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,739138.5,739138.5,10598,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934849,2124974.00
06/20/2017 01:00,2,0.000,ALERT,213.06,299.37,59.975,1497934804,"201051344001145","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,747161.2,747161.2,10584,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934851,2124975.00
06/20/2017 01:00,2,0.000,ALERT,212.83,298.17,59.938,1497934804,"201051344000651","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,735724.0,735724.0,10592,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497934852,2124976.00
06/20/2017 01:00,2,0.000,ALERT,211.48,297.87,59.975,1497934804,"274151322000088","219011344069620",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,948045.3,948045.3,10527,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934854,2124977.00
06/20/2017 01:00,2,0.000,ALERT,212.38,296.66,59.981,1497934804,"274151322000068","219011344069620",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,821073.2,821073.2,10802,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934856,2124978.00
06/20/2017 01:00,2,0.000,ALERT,212.16,298.47,59.981,1497934804,"201051344001135","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,731165.0,731165.0,10579,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497934858,2124979.00
06/20/2017 01:00,2,0.000,ALERT,212.61,300.57,59.981,1497934804,"201051344000594","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,750192.1,750192.1,10586,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497934860,2124980.00
06/20/2017 01:00,2,0.000,ALERT,212.61,298.47,59.986,1497934804,"201051344001203","219011344069620",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,740582.1,740582.1,10620,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934862,2124981.00
06/20/2017 01:00,2,0.000,ALERT,211.70,297.57,59.975,1497934804,"274151322000054","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,965101.3,965101.3,10510,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497934863,2124982.00
06/20/2017 01:00,2,0.000,ALERT,213.29,299.67,59.981,1497934804,"201051344000867","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,734386.7,734386.7,10615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497934865,2124983.00
06/20/2017 01:00,2,0.000,ALERT,212.61,298.77,59.975,1497934804,"201051344001093","219011344069620",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,738994.4,738994.4,10607,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934867,2124984.00
06/20/2017 01:00,2,0.000,ALERT,212.83,299.97,59.954,1497934804,"201051344000900","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,755905.9,755905.9,10591,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934869,2124985.00
06/20/2017 01:00,2,0.000,ALERT,213.29,299.37,59.975,1497934804,"201051344000648","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,744202.7,744202.7,10581,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934871,2124986.00
06/20/2017 01:00,2,0.000,ALERT,212.83,299.97,59.981,1497934804,"201051344000569","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,758046.0,758046.0,10563,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934872,2124987.00
06/20/2017 01:00,2,0.000,ALERT,212.83,300.27,59.975,1497934804,"201051344000983","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,748604.8,748604.8,10587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934874,2124988.00
06/20/2017 01:00,2,0.000,ALERT,212.83,299.67,59.975,1497934804,"201051344001158","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,733631.0,733631.0,10590,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934876,2124989.00
06/20/2017 01:00,2,0.000,ALERT,213.06,299.67,59.975,1497934804,"201051344000576","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,748167.4,748167.4,10591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934878,2124990.00
06/20/2017 01:00,2,0.000,ALERT,212.16,296.96,59.981,1497934804,"274151322000087","219011344069620",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,938718.1,938718.1,10678,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497934880,2124991.00
06/20/2017 01:15,2,0.000,ALERT,213.29,299.37,59.986,1497935703,"201051344000645","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,747123.0,747123.0,10579,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497935706,2124992.00
06/20/2017 01:15,2,0.000,ALERT,211.70,296.96,59.938,1497935703,"274151322000085","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,960986.7,960986.7,10521,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935707,2124993.00
06/20/2017 01:15,2,0.000,ALERT,213.74,299.37,59.986,1497935703,"201051344000633","219011344069620",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,733819.7,733819.7,10622,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935709,2124994.00
06/20/2017 01:15,2,0.000,ALERT,213.06,299.37,59.991,1497935703,"201051344000469","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,737063.3,737063.3,10590,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935711,2124995.00
06/20/2017 01:15,2,0.000,ALERT,212.16,298.47,59.986,1497935703,"201051344000646","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,732494.6,732494.6,10592,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497935713,2124996.00
06/20/2017 01:15,2,0.000,ALERT,211.48,296.66,59.981,1497935703,"274151322000052","219011344069620",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,998676.6,998676.6,10523,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935715,2124997.00
06/20/2017 01:15,2,0.000,ALERT,212.83,299.07,60.007,1497935703,"201051344000585","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,744890.2,744890.2,10589,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935716,2124998.00
06/20/2017 01:15,2,0.000,ALERT,212.38,298.77,59.975,1497935703,"201051344001230","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,737151.0,737151.0,10598,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935718,2124999.00
06/20/2017 01:15,2,0.000,ALERT,213.29,299.67,59.986,1497935703,"201051344000582","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,726584.0,726584.0,10582,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935720,2125000.00
06/20/2017 01:15,2,0.000,ALERT,212.38,298.77,59.981,1497935703,"201051344000955","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,745891.6,745891.6,10601,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935722,2125001.00
06/20/2017 01:15,2,0.000,ALERT,211.70,296.36,59.975,1497935703,"274151322000094","219011344069620",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,820571.5,820571.5,10789,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935723,2125002.00
06/20/2017 01:15,2,0.000,ALERT,212.83,300.27,59.949,1497935703,"201051344000579","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,755247.7,755247.7,10585,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935725,2125003.00
06/20/2017 01:15,2,0.000,ALERT,212.61,299.37,60.007,1497935703,"201051344000890","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,739889.4,739889.4,10594,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497935727,2125004.00
06/20/2017 01:15,2,0.000,ALERT,212.61,298.47,59.975,1497935703,"201051344000438","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,742534.9,742534.9,10586,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497935729,2125005.00
06/20/2017 01:15,2,0.000,ALERT,212.83,298.47,60.007,1497935703,"201051344000417","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,678009.7,678009.7,10618,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497935731,2125006.00
06/20/2017 01:15,2,0.000,ALERT,211.93,297.87,60.007,1497935703,"274151322000083","219011344069620",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,988580.7,988580.7,10528,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935732,2125007.00
06/20/2017 01:15,2,0.000,ALERT,212.16,296.96,59.970,1497935703,"274151322000076","219011344069620",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1054595.4,1054595.4,10524,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497935734,2125008.00
06/20/2017 01:15,2,0.000,ALERT,213.06,300.57,59.986,1497935703,"201051344000868","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,735532.0,735532.0,10596,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935736,2125009.00
06/20/2017 01:15,2,0.000,ALERT,211.93,298.17,59.975,1497935703,"274151322000095","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,1044399.1,1044399.1,10538,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497935738,2125010.00
06/20/2017 01:15,2,0.000,ALERT,212.83,299.37,59.981,1497935703,"201051344000988","219011344069620",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,650162.5,650162.5,10594,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935740,2125011.00
06/20/2017 01:15,2,0.000,ALERT,212.61,298.17,59.959,1497935703,"201051344001025","219011344069620",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,742338.4,742338.4,10601,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935741,2125012.00
06/20/2017 01:15,2,0.000,ALERT,212.83,299.67,59.981,1497935703,"201051344000458","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,747295.3,747295.3,10576,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497935743,2125013.00
06/20/2017 01:15,2,0.000,ALERT,213.29,299.07,59.981,1497935703,"201051344000853","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,748133.4,748133.4,10587,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497935745,2125014.00
06/20/2017 01:15,2,0.000,ALERT,212.83,298.47,59.965,1497935703,"201051344000685","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,742522.0,742522.0,10611,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497935747,2125015.00
06/20/2017 01:15,2,0.000,ALERT,212.83,298.47,59.981,1497935703,"201051344000917","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,739138.5,739138.5,10600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935748,2125016.00
06/20/2017 01:15,2,0.000,ALERT,212.83,298.77,59.981,1497935703,"201051344001145","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,747161.2,747161.2,10586,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935750,2125017.00
06/20/2017 01:15,2,0.000,ALERT,212.83,298.17,59.981,1497935703,"201051344000651","219011344069620",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,735724.0,735724.0,10594,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935752,2125018.00
06/20/2017 01:15,2,0.000,ALERT,211.25,296.66,59.970,1497935703,"274151322000088","219011344069620",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,948045.3,948045.3,10529,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935754,2125019.00
06/20/2017 01:15,2,0.000,ALERT,212.16,296.06,59.970,1497935703,"274151322000068","219011344069620",0.00,15.00,0,294.56,298.17,0.0,0.0,0.000,821073.2,821073.2,10804,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935756,2125020.00
06/20/2017 01:15,2,0.000,ALERT,212.38,299.07,59.991,1497935703,"201051344001135","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,731165.0,731165.0,10581,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935757,2125021.00
06/20/2017 01:15,2,0.000,ALERT,212.61,300.27,59.944,1497935703,"201051344000594","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,750192.1,750192.1,10588,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935759,2125022.00
06/20/2017 01:15,2,0.000,ALERT,212.38,298.17,59.981,1497935703,"201051344001203","219011344069620",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,740582.1,740582.1,10622,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935761,2125023.00
06/20/2017 01:15,2,0.000,ALERT,211.93,297.87,59.991,1497935703,"274151322000054","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,965101.3,965101.3,10512,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935763,2125024.00
06/20/2017 01:15,2,0.000,ALERT,213.06,299.07,59.975,1497935703,"201051344000867","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,734386.7,734386.7,10617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935765,2125025.00
06/20/2017 01:15,2,0.000,ALERT,212.38,298.47,59.981,1497935703,"201051344001093","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,738994.4,738994.4,10609,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497935766,2125026.00
06/20/2017 01:15,2,0.000,ALERT,212.83,299.67,59.986,1497935703,"201051344000900","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,755905.9,755905.9,10593,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935768,2125027.00
06/20/2017 01:15,2,0.000,ALERT,213.06,298.77,60.018,1497935703,"201051344000648","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,744202.7,744202.7,10583,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935770,2125028.00
06/20/2017 01:15,2,0.000,ALERT,212.83,299.97,60.002,1497935703,"201051344000569","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,758046.0,758046.0,10565,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935772,2125029.00
06/20/2017 01:15,2,0.000,ALERT,212.83,299.67,59.981,1497935703,"201051344000983","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,748604.8,748604.8,10589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935774,2125030.00
06/20/2017 01:15,2,0.000,ALERT,212.61,298.77,59.981,1497935703,"201051344001158","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,733631.0,733631.0,10592,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935776,2125031.00
06/20/2017 01:15,2,0.000,ALERT,213.51,299.97,59.970,1497935703,"201051344000576","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,748167.4,748167.4,10593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497935778,2125032.00
06/20/2017 01:15,2,0.000,ALERT,211.70,296.96,59.975,1497935703,"274151322000087","219011344069620",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,938718.1,938718.1,10680,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497935779,2125033.00
06/20/2017 01:30,2,0.000,ALERT,213.29,299.37,59.986,1497936603,"201051344000645","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,747123.0,747123.0,10581,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936605,2125034.00
06/20/2017 01:30,2,0.000,ALERT,211.93,297.57,59.970,1497936603,"274151322000085","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,960986.7,960986.7,10523,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936607,2125035.00
06/20/2017 01:30,2,0.000,ALERT,213.51,299.07,59.981,1497936603,"201051344000633","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,733819.7,733819.7,10624,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497936609,2125036.00
06/20/2017 01:30,2,0.000,ALERT,212.83,299.07,59.975,1497936603,"201051344000469","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,737063.3,737063.3,10592,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936611,2125037.00
06/20/2017 01:30,2,0.000,ALERT,212.38,298.77,59.970,1497936603,"201051344000646","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,732494.6,732494.6,10594,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936613,2125038.00
06/20/2017 01:30,2,0.000,ALERT,211.48,296.66,59.986,1497936603,"274151322000052","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,998676.6,998676.6,10525,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936614,2125039.00
06/20/2017 01:30,2,0.000,ALERT,212.83,299.07,59.965,1497936603,"201051344000585","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,744890.2,744890.2,10591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936616,2125040.00
06/20/2017 01:30,2,0.000,ALERT,212.61,299.37,59.965,1497936603,"201051344001230","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,737151.0,737151.0,10600,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936618,2125041.00
06/20/2017 01:30,2,0.000,ALERT,212.83,299.37,59.970,1497936603,"201051344000582","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,726584.0,726584.0,10584,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497936620,2125042.00
06/20/2017 01:30,2,0.000,ALERT,212.38,299.07,60.018,1497936603,"201051344000955","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,745891.6,745891.6,10603,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936622,2125043.00
06/20/2017 01:30,2,0.000,ALERT,211.93,296.96,59.933,1497936603,"274151322000094","219011344069620",0.00,14.00,0,295.46,298.77,0.0,0.0,0.000,820571.5,820571.5,10791,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936623,2125044.00
06/20/2017 01:30,2,0.000,ALERT,212.61,299.67,59.965,1497936603,"201051344000579","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,755247.7,755247.7,10587,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936625,2125045.00
06/20/2017 01:30,2,0.000,ALERT,212.61,299.37,59.981,1497936603,"201051344000890","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,739889.4,739889.4,10596,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936627,2125046.00
06/20/2017 01:30,2,0.000,ALERT,212.61,298.77,59.949,1497936603,"201051344000438","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,742534.9,742534.9,10588,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936629,2125047.00
06/20/2017 01:30,2,0.000,ALERT,212.61,298.17,59.981,1497936603,"201051344000417","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,678009.7,678009.7,10620,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936630,2125048.00
06/20/2017 01:30,2,0.000,ALERT,211.70,298.17,59.981,1497936603,"274151322000083","219011344069620",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,988580.7,988580.7,10530,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936632,2125049.00
06/20/2017 01:30,2,0.000,ALERT,212.16,296.96,59.959,1497936603,"274151322000076","219011344069620",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,1054595.4,1054595.4,10526,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936634,2125050.00
06/20/2017 01:30,2,0.000,ALERT,212.61,299.67,59.954,1497936603,"201051344000868","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,735532.0,735532.0,10598,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936636,2125051.00
06/20/2017 01:30,2,0.000,ALERT,211.48,297.87,59.965,1497936603,"274151322000095","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1044399.1,1044399.1,10540,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497936638,2125052.00
06/20/2017 01:30,2,0.000,ALERT,212.38,299.07,59.975,1497936603,"201051344000988","219011344069620",0.00,13.70,0,295.16,301.47,0.0,0.0,0.000,650162.5,650162.5,10596,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936640,2125053.00
06/20/2017 01:30,2,0.000,ALERT,212.61,298.47,59.938,1497936603,"201051344001025","219011344069620",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,742338.4,742338.4,10603,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497936642,2125054.00
06/20/2017 01:30,2,0.000,ALERT,212.83,299.37,59.981,1497936603,"201051344000458","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,747295.3,747295.3,10578,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936643,2125055.00
06/20/2017 01:30,2,0.000,ALERT,213.06,299.07,59.975,1497936603,"201051344000853","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,748133.4,748133.4,10589,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936645,2125056.00
06/20/2017 01:30,2,0.000,ALERT,213.06,299.37,59.975,1497936603,"201051344000685","219011344069620",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,742522.0,742522.0,10613,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936647,2125057.00
06/20/2017 01:30,2,0.000,ALERT,212.83,298.77,60.018,1497936603,"201051344000917","219011344069620",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,739138.5,739138.5,10602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936649,2125058.00
06/20/2017 01:30,2,0.000,ALERT,213.06,299.37,59.975,1497936603,"201051344001145","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,747161.2,747161.2,10588,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936651,2125059.00
06/20/2017 01:30,2,0.000,ALERT,212.83,298.47,59.965,1497936603,"201051344000651","219011344069620",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,735724.0,735724.0,10596,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936653,2125060.00
06/20/2017 01:30,2,0.000,ALERT,211.25,297.26,59.965,1497936603,"274151322000088","219011344069620",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,948045.3,948045.3,10531,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497936654,2125061.00
06/20/2017 01:30,2,0.000,ALERT,212.38,296.66,59.981,1497936603,"274151322000068","219011344069620",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,821073.2,821073.2,10806,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936656,2125062.00
06/20/2017 01:30,2,0.000,ALERT,212.38,299.07,59.975,1497936603,"201051344001135","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,731165.0,731165.0,10583,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497936658,2125063.00
06/20/2017 01:30,2,0.000,ALERT,212.38,299.67,59.986,1497936603,"201051344000594","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,750192.1,750192.1,10590,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497936660,2125064.00
06/20/2017 01:30,2,0.000,ALERT,212.83,298.77,59.975,1497936603,"201051344001203","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,740582.1,740582.1,10624,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497936662,2125065.00
06/20/2017 01:30,2,0.000,ALERT,211.70,297.87,59.975,1497936603,"274151322000054","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,965101.3,965101.3,10514,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497936663,2125066.00
06/20/2017 01:30,2,0.000,ALERT,213.06,299.07,59.975,1497936603,"201051344000867","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,734386.7,734386.7,10619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497936665,2125067.00
06/20/2017 01:30,2,0.000,ALERT,212.83,299.07,60.012,1497936603,"201051344001093","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,738994.4,738994.4,10611,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936667,2125068.00
06/20/2017 01:30,2,0.000,ALERT,212.83,299.67,59.986,1497936603,"201051344000900","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,755905.9,755905.9,10595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936669,2125069.00
