ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 01:30,2,0.000,ALERT,212.83,298.47,59.996,1497936603,"201051344000648","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,744202.7,744202.7,10585,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497936670,2125070.00
06/20/2017 01:30,2,0.000,ALERT,212.83,299.67,59.970,1497936603,"201051344000569","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,758046.0,758046.0,10567,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497936672,2125071.00
06/20/2017 01:30,2,0.000,ALERT,212.83,299.67,60.039,1497936603,"201051344000983","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,748604.8,748604.8,10591,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936674,2125072.00
06/20/2017 01:30,2,0.000,ALERT,212.61,298.77,59.996,1497936603,"201051344001158","219011344069620",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,733631.0,733631.0,10594,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936676,2125073.00
06/20/2017 01:30,2,0.000,ALERT,213.29,299.97,59.996,1497936603,"201051344000576","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,748167.4,748167.4,10595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936678,2125074.00
06/20/2017 01:30,2,0.000,ALERT,211.70,296.66,59.991,1497936603,"274151322000087","219011344069620",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,938718.1,938718.1,10682,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497936679,2125075.00
06/20/2017 01:45,2,0.000,ALERT,213.29,299.07,59.965,1497937503,"201051344000645","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,747123.0,747123.0,10583,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937505,2125076.00
06/20/2017 01:45,2,0.000,ALERT,212.38,297.87,59.965,1497937503,"274151322000085","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,960986.7,960986.7,10525,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937507,2125077.00
06/20/2017 01:45,2,0.000,ALERT,213.51,299.37,59.970,1497937503,"201051344000633","219011344069620",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,733819.7,733819.7,10626,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937509,2125078.00
06/20/2017 01:45,2,0.000,ALERT,212.83,299.37,59.970,1497937503,"201051344000469","219011344069620",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,737063.3,737063.3,10594,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937511,2125079.00
06/20/2017 01:45,2,0.000,ALERT,212.61,299.67,59.975,1497937503,"201051344000646","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,732494.6,732494.6,10596,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497937513,2125080.00
06/20/2017 01:45,2,0.000,ALERT,211.70,298.47,59.922,1497937503,"274151322000052","219011344069620",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,998676.6,998676.6,10527,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497937514,2125081.00
06/20/2017 01:45,2,0.000,ALERT,212.83,299.67,59.933,1497937503,"201051344000585","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,744890.2,744890.2,10593,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497937516,2125082.00
06/20/2017 01:45,2,0.000,ALERT,212.83,300.27,59.928,1497937503,"201051344001230","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,737151.0,737151.0,10602,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937518,2125083.00
06/20/2017 01:45,2,0.000,ALERT,213.06,300.27,59.959,1497937503,"201051344000582","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,726584.0,726584.0,10586,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937520,2125084.00
06/20/2017 01:45,2,0.000,ALERT,212.16,299.37,59.970,1497937503,"201051344000955","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,745891.6,745891.6,10605,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937522,2125085.00
06/20/2017 01:45,2,0.000,ALERT,211.93,297.26,59.970,1497937503,"274151322000094","219011344069620",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,820571.5,820571.5,10793,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937524,2125086.00
06/20/2017 01:45,2,0.000,ALERT,212.61,299.97,59.928,1497937503,"201051344000579","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,755247.7,755247.7,10589,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497937525,2125087.00
06/20/2017 01:45,2,0.000,ALERT,212.61,299.97,59.975,1497937503,"201051344000890","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,739889.4,739889.4,10598,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937527,2125088.00
06/20/2017 01:45,2,0.000,ALERT,213.06,299.67,59.975,1497937503,"201051344000438","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,742534.9,742534.9,10590,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937529,2125089.00
06/20/2017 01:45,2,0.000,ALERT,212.61,298.77,59.970,1497937503,"201051344000417","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,678009.7,678009.7,10622,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937531,2125090.00
06/20/2017 01:45,2,0.000,ALERT,212.16,298.77,59.965,1497937503,"274151322000083","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,988580.7,988580.7,10532,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937533,2125091.00
06/20/2017 01:45,2,0.000,ALERT,212.38,297.26,59.970,1497937503,"274151322000076","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1054595.4,1054595.4,10528,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937534,2125092.00
06/20/2017 01:45,2,0.000,ALERT,212.61,299.97,59.938,1497937503,"201051344000868","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,735532.0,735532.0,10600,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937536,2125093.00
06/20/2017 01:45,2,0.000,ALERT,211.93,298.47,59.986,1497937503,"274151322000095","219011344069620",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,1044399.1,1044399.1,10542,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937538,2125094.00
06/20/2017 01:45,2,0.000,ALERT,212.61,299.37,59.970,1497937503,"201051344000988","219011344069620",0.00,13.70,0,294.56,300.87,0.0,0.0,0.000,650162.5,650162.5,10598,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937540,2125095.00
06/20/2017 01:45,2,0.000,ALERT,212.38,298.47,60.012,1497937503,"201051344001025","219011344069620",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,742338.4,742338.4,10605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937542,2125096.00
06/20/2017 01:45,2,0.000,ALERT,212.83,299.67,60.007,1497937503,"201051344000458","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,747295.3,747295.3,10580,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937543,2125097.00
06/20/2017 01:45,2,0.000,ALERT,213.29,299.37,59.944,1497937503,"201051344000853","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,748133.4,748133.4,10591,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937545,2125098.00
06/20/2017 01:45,2,0.000,ALERT,213.06,299.67,59.970,1497937503,"201051344000685","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,742522.0,742522.0,10615,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497937547,2125099.00
06/20/2017 01:45,2,0.000,ALERT,212.83,298.77,59.975,1497937503,"201051344000917","219011344069620",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,739138.5,739138.5,10604,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937549,2125100.00
06/20/2017 01:45,2,0.000,ALERT,212.83,299.37,60.007,1497937503,"201051344001145","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,747161.2,747161.2,10590,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937551,2125101.00
06/20/2017 01:45,2,0.000,ALERT,213.06,299.07,59.975,1497937503,"201051344000651","219011344069620",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,735724.0,735724.0,10598,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937552,2125102.00
06/20/2017 01:45,2,0.000,ALERT,211.48,297.26,59.970,1497937503,"274151322000088","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,948045.3,948045.3,10533,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937554,2125103.00
06/20/2017 01:45,2,0.000,ALERT,212.38,297.26,59.970,1497937503,"274151322000068","219011344069620",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,821073.2,821073.2,10808,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497937556,2125104.00
06/20/2017 01:45,2,0.000,ALERT,212.38,299.37,59.975,1497937503,"201051344001135","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,731165.0,731165.0,10585,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937558,2125105.00
06/20/2017 01:45,2,0.000,ALERT,212.83,300.57,59.981,1497937503,"201051344000594","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,750192.1,750192.1,10592,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937560,2125106.00
06/20/2017 01:45,2,0.000,ALERT,212.83,299.37,59.981,1497937503,"201051344001203","219011344069620",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,740582.1,740582.1,10626,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937561,2125107.00
06/20/2017 01:45,2,0.000,ALERT,211.70,298.17,59.970,1497937503,"274151322000054","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,965101.3,965101.3,10516,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497937563,2125108.00
06/20/2017 01:45,2,0.000,ALERT,213.06,299.37,60.002,1497937503,"201051344000867","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,734386.7,734386.7,10621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937565,2125109.00
06/20/2017 01:45,2,0.000,ALERT,212.61,299.37,60.018,1497937503,"201051344001093","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,738994.4,738994.4,10613,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937567,2125110.00
06/20/2017 01:45,2,0.000,ALERT,212.61,299.67,59.981,1497937503,"201051344000900","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,755905.9,755905.9,10597,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937569,2125111.00
06/20/2017 01:45,2,0.000,ALERT,213.29,299.67,60.002,1497937503,"201051344000648","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,744202.7,744202.7,10587,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937570,2125112.00
06/20/2017 01:45,2,0.000,ALERT,212.83,299.97,59.959,1497937503,"201051344000569","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,758046.0,758046.0,10569,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497937572,2125113.00
06/20/2017 01:45,2,0.000,ALERT,212.83,299.97,59.986,1497937503,"201051344000983","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,748604.8,748604.8,10593,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937574,2125114.00
06/20/2017 01:45,2,0.000,ALERT,212.83,299.37,59.996,1497937503,"201051344001158","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,733631.0,733631.0,10596,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497937576,2125115.00
06/20/2017 01:45,2,0.000,ALERT,213.06,299.97,59.986,1497937503,"201051344000576","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,748167.4,748167.4,10597,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497937577,2125116.00
06/20/2017 01:45,2,0.000,ALERT,212.16,296.96,59.981,1497937503,"274151322000087","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,938718.1,938718.1,10684,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497937579,2125117.00
06/20/2017 02:00,2,0.000,ALERT,213.51,299.67,59.996,1497938403,"201051344000645","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,747123.0,747123.0,10585,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497938405,2125118.00
06/20/2017 02:00,2,0.000,ALERT,211.93,297.57,59.949,1497938403,"274151322000085","219011344069620",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,960986.7,960986.7,10527,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938407,2125119.00
06/20/2017 02:00,2,0.000,ALERT,213.74,299.67,59.970,1497938403,"201051344000633","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,733819.7,733819.7,10628,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938409,2125120.00
06/20/2017 02:00,2,0.000,ALERT,213.06,299.67,59.981,1497938403,"201051344000469","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,737063.3,737063.3,10596,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938411,2125121.00
06/20/2017 02:00,2,0.000,ALERT,212.38,299.37,59.959,1497938403,"201051344000646","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,732494.6,732494.6,10598,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938412,2125122.00
06/20/2017 02:00,2,0.000,ALERT,211.93,298.77,59.959,1497938403,"274151322000052","219011344069620",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,998676.6,998676.6,10529,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938414,2125123.00
06/20/2017 02:00,2,0.000,ALERT,213.06,299.97,59.965,1497938403,"201051344000585","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,744890.2,744890.2,10595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938416,2125124.00
06/20/2017 02:00,2,0.000,ALERT,213.06,300.27,59.975,1497938403,"201051344001230","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,737151.0,737151.0,10604,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938418,2125125.00
06/20/2017 02:00,2,0.000,ALERT,213.29,300.57,59.991,1497938403,"201051344000582","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,726584.0,726584.0,10588,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938420,2125126.00
06/20/2017 02:00,2,0.000,ALERT,212.61,299.97,59.970,1497938403,"201051344000955","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,745891.6,745891.6,10607,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938422,2125127.00
06/20/2017 02:00,2,0.000,ALERT,212.16,297.57,59.970,1497938403,"274151322000094","219011344069620",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,820571.5,820571.5,10795,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938424,2125128.00
06/20/2017 02:00,2,0.000,ALERT,212.83,300.57,59.975,1497938403,"201051344000579","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,755247.7,755247.7,10591,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938425,2125129.00
06/20/2017 02:00,2,0.000,ALERT,212.61,300.27,59.975,1497938403,"201051344000890","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,739889.4,739889.4,10600,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938427,2125130.00
06/20/2017 02:00,2,0.000,ALERT,213.06,299.97,59.975,1497938403,"201051344000438","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,742534.9,742534.9,10592,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938429,2125131.00
06/20/2017 02:00,2,0.000,ALERT,213.06,299.37,60.002,1497938403,"201051344000417","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,678009.7,678009.7,10624,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938431,2125132.00
06/20/2017 02:00,2,0.000,ALERT,211.93,299.07,59.970,1497938403,"274151322000083","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,988580.7,988580.7,10534,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938433,2125133.00
06/20/2017 02:00,2,0.000,ALERT,212.61,298.17,59.970,1497938403,"274151322000076","219011344069620",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,1054595.4,1054595.4,10530,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938434,2125134.00
06/20/2017 02:00,2,0.000,ALERT,213.06,300.87,59.981,1497938403,"201051344000868","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,735532.0,735532.0,10602,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938436,2125135.00
06/20/2017 02:00,2,0.000,ALERT,211.93,299.07,59.975,1497938403,"274151322000095","219011344069620",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1044399.1,1044399.1,10544,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938438,2125136.00
06/20/2017 02:00,2,0.000,ALERT,212.83,299.97,59.970,1497938403,"201051344000988","219011344069620",0.00,13.30,0,295.16,301.47,0.0,0.0,0.000,650162.5,650162.5,10600,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938440,2125137.00
06/20/2017 02:00,2,0.000,ALERT,212.61,298.77,59.944,1497938403,"201051344001025","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,742338.4,742338.4,10607,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938442,2125138.00
06/20/2017 02:00,2,0.000,ALERT,213.06,300.57,59.975,1497938403,"201051344000458","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,747295.3,747295.3,10582,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938443,2125139.00
06/20/2017 02:00,2,0.000,ALERT,213.51,299.97,59.975,1497938403,"201051344000853","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,748133.4,748133.4,10593,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938445,2125140.00
06/20/2017 02:00,2,0.000,ALERT,213.06,299.67,59.981,1497938403,"201051344000685","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,742522.0,742522.0,10617,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938447,2125141.00
06/20/2017 02:00,2,0.000,ALERT,213.06,299.67,59.975,1497938403,"201051344000917","219011344069620",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,739138.5,739138.5,10606,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938449,2125142.00
06/20/2017 02:00,2,0.000,ALERT,213.06,299.67,59.959,1497938403,"201051344001145","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,747161.2,747161.2,10592,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497938451,2125143.00
06/20/2017 02:00,2,0.000,ALERT,212.83,298.77,59.975,1497938403,"201051344000651","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,735724.0,735724.0,10600,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938452,2125144.00
06/20/2017 02:00,2,0.000,ALERT,211.48,297.57,59.975,1497938403,"274151322000088","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,948045.3,948045.3,10535,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938454,2125145.00
06/20/2017 02:00,2,0.000,ALERT,212.38,296.66,59.975,1497938403,"274151322000068","219011344069620",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,821073.2,821073.2,10810,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938456,2125146.00
06/20/2017 02:00,2,0.000,ALERT,212.61,299.97,59.986,1497938403,"201051344001135","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,731165.0,731165.0,10587,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938458,2125147.00
06/20/2017 02:00,2,0.000,ALERT,212.83,300.87,59.986,1497938403,"201051344000594","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,750192.1,750192.1,10594,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497938460,2125148.00
06/20/2017 02:00,2,0.000,ALERT,212.83,299.37,59.944,1497938403,"201051344001203","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,740582.1,740582.1,10628,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938461,2125149.00
06/20/2017 02:00,2,0.000,ALERT,211.48,297.57,59.981,1497938403,"274151322000054","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,965101.3,965101.3,10518,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938463,2125150.00
06/20/2017 02:00,2,0.000,ALERT,213.51,299.97,59.975,1497938403,"201051344000867","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,734386.7,734386.7,10623,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938465,2125151.00
06/20/2017 02:00,2,0.000,ACTIVE_NO_POWER,212.83,299.67,59.975,1497938403,"201051344001093","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,738994.4,738994.4,10615,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497938467,2125152.00
06/20/2017 02:00,2,0.000,ALERT,212.83,299.97,59.981,1497938403,"201051344000900","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,755905.9,755905.9,10599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938469,2125153.00
06/20/2017 02:00,2,0.000,ALERT,213.29,299.67,59.938,1497938403,"201051344000648","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,744202.7,744202.7,10589,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938470,2125154.00
06/20/2017 02:00,2,0.000,ALERT,213.06,300.57,60.023,1497938403,"201051344000569","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,758046.0,758046.0,10571,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938472,2125155.00
06/20/2017 02:00,2,0.000,ALERT,213.06,300.27,59.996,1497938403,"201051344000983","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,748604.8,748604.8,10595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938474,2125156.00
06/20/2017 02:00,2,0.000,ALERT,213.29,299.97,59.975,1497938403,"201051344001158","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,733631.0,733631.0,10598,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497938476,2125157.00
06/20/2017 02:00,2,0.000,ALERT,213.29,300.57,59.986,1497938403,"201051344000576","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,748167.4,748167.4,10599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497938478,2125158.00
06/20/2017 02:00,2,0.000,ALERT,212.16,297.87,59.975,1497938403,"274151322000087","219011344069620",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,938718.1,938718.1,10686,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497938480,2125159.00
06/20/2017 02:15,2,0.000,ALERT,213.51,299.67,59.996,1497939303,"201051344000645","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,747123.0,747123.0,10587,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939305,2125160.00
06/20/2017 02:15,2,0.000,ALERT,212.16,297.87,59.996,1497939303,"274151322000085","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,960986.7,960986.7,10529,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939307,2125161.00
06/20/2017 02:15,2,0.000,ALERT,213.29,299.07,59.991,1497939303,"201051344000633","219011344069620",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,733819.7,733819.7,10630,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939309,2125162.00
06/20/2017 02:15,2,0.000,ALERT,213.06,299.67,60.002,1497939303,"201051344000469","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,737063.3,737063.3,10598,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939310,2125163.00
06/20/2017 02:15,2,0.000,ALERT,212.61,299.97,59.986,1497939303,"201051344000646","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,732494.6,732494.6,10600,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939312,2125164.00
06/20/2017 02:15,2,0.000,ALERT,211.70,298.77,60.002,1497939303,"274151322000052","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,998676.6,998676.6,10531,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939314,2125165.00
06/20/2017 02:15,2,0.000,ALERT,213.06,300.27,59.996,1497939303,"201051344000585","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,744890.2,744890.2,10597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939316,2125166.00
06/20/2017 02:15,2,0.000,ALERT,212.83,300.27,60.002,1497939303,"201051344001230","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,737151.0,737151.0,10606,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939318,2125167.00
06/20/2017 02:15,2,0.000,ALERT,213.29,300.87,59.970,1497939303,"201051344000582","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,726584.0,726584.0,10590,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939320,2125168.00
06/20/2017 02:15,2,0.000,ALERT,212.61,300.27,59.996,1497939303,"201051344000955","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,745891.6,745891.6,10609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939321,2125169.00
06/20/2017 02:15,2,0.000,ALERT,211.93,297.87,60.002,1497939303,"274151322000094","219011344069620",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,820571.5,820571.5,10797,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939323,2125170.00
06/20/2017 02:15,2,0.000,ALERT,213.06,300.57,59.975,1497939303,"201051344000579","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,755247.7,755247.7,10593,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939325,2125171.00
06/20/2017 02:15,2,0.000,ALERT,213.06,300.87,59.996,1497939303,"201051344000890","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,739889.4,739889.4,10602,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939327,2125172.00
06/20/2017 02:15,2,0.000,ALERT,212.83,299.67,59.996,1497939303,"201051344000438","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,742534.9,742534.9,10594,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939328,2125173.00
06/20/2017 02:15,2,0.000,ALERT,213.06,299.37,60.002,1497939303,"201051344000417","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,678009.7,678009.7,10626,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939330,2125174.00
06/20/2017 02:15,2,0.000,ALERT,212.16,298.77,59.996,1497939303,"274151322000083","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,988580.7,988580.7,10536,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939332,2125175.00
06/20/2017 02:15,2,0.000,ALERT,212.38,298.17,59.954,1497939303,"274151322000076","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1054595.4,1054595.4,10532,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939334,2125176.00
06/20/2017 02:15,2,0.000,ALERT,213.06,300.57,60.002,1497939303,"201051344000868","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,735532.0,735532.0,10604,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497939336,2125177.00
06/20/2017 02:15,2,0.000,ALERT,212.16,299.67,60.007,1497939303,"274151322000095","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,1044399.1,1044399.1,10546,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939338,2125178.00
06/20/2017 02:15,2,0.000,ALERT,212.61,299.37,60.007,1497939303,"201051344000988","219011344069620",0.00,13.30,0,295.46,301.77,0.0,0.0,0.000,650162.5,650162.5,10602,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939339,2125179.00
06/20/2017 02:15,2,0.000,ALERT,212.83,299.37,60.002,1497939303,"201051344001025","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,742338.4,742338.4,10609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939341,2125180.00
06/20/2017 02:15,2,0.000,ALERT,212.83,299.97,59.981,1497939303,"201051344000458","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,747295.3,747295.3,10584,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939343,2125181.00
06/20/2017 02:15,2,0.000,ALERT,213.51,299.67,59.991,1497939303,"201051344000853","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,748133.4,748133.4,10595,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497939345,2125182.00
06/20/2017 02:15,2,0.000,ALERT,213.29,300.27,60.002,1497939303,"201051344000685","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,742522.0,742522.0,10619,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939347,2125183.00
06/20/2017 02:15,2,0.000,ALERT,213.06,299.67,60.002,1497939303,"201051344000917","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,739138.5,739138.5,10608,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939348,2125184.00
06/20/2017 02:15,2,0.000,ALERT,213.06,300.27,60.018,1497939303,"201051344001145","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,747161.2,747161.2,10594,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939350,2125185.00
06/20/2017 02:15,2,0.000,ALERT,213.06,299.37,60.002,1497939303,"201051344000651","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,735724.0,735724.0,10602,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939352,2125186.00
06/20/2017 02:15,2,0.000,ALERT,211.48,298.47,59.981,1497939303,"274151322000088","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,948045.3,948045.3,10537,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939354,2125187.00
06/20/2017 02:15,2,0.000,ALERT,212.83,297.87,59.991,1497939303,"274151322000068","219011344069620",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,821073.2,821073.2,10812,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939356,2125188.00
06/20/2017 02:15,2,0.000,ALERT,212.61,299.97,59.991,1497939303,"201051344001135","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,731165.0,731165.0,10589,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939357,2125189.00
06/20/2017 02:15,2,0.000,ALERT,212.83,300.87,59.986,1497939303,"201051344000594","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,750192.1,750192.1,10596,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497939359,2125190.00
06/20/2017 02:15,2,0.000,ALERT,213.06,299.97,59.981,1497939303,"201051344001203","219011344069620",0.00,13.30,0,297.87,303.58,0.0,0.0,0.000,740582.1,740582.1,10630,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939361,2125191.00
06/20/2017 02:15,2,0.000,ALERT,211.70,299.07,59.970,1497939303,"274151322000054","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,965101.3,965101.3,10520,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939363,2125192.00
06/20/2017 02:15,2,0.000,ALERT,213.06,299.37,59.991,1497939303,"201051344000867","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,734386.7,734386.7,10625,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497939365,2125193.00
06/20/2017 02:15,2,0.000,ALERT,212.83,299.97,59.986,1497939303,"201051344001093","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,738994.4,738994.4,10616,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939366,2125194.00
06/20/2017 02:15,2,0.000,ALERT,212.83,299.97,59.986,1497939303,"201051344000900","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,755905.9,755905.9,10601,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497939368,2125195.00
06/20/2017 02:15,2,0.000,ALERT,213.06,299.07,59.986,1497939303,"201051344000648","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,744202.7,744202.7,10591,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939370,2125196.00
06/20/2017 02:15,2,0.000,ALERT,212.83,300.27,59.986,1497939303,"201051344000569","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,758046.0,758046.0,10573,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939372,2125197.00
06/20/2017 02:15,2,0.000,ALERT,212.83,300.27,59.970,1497939303,"201051344000983","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,748604.8,748604.8,10597,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939374,2125198.00
06/20/2017 02:15,2,0.000,ALERT,213.06,299.67,59.986,1497939303,"201051344001158","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,733631.0,733631.0,10600,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497939375,2125199.00
06/20/2017 02:15,2,0.000,ALERT,213.29,300.27,59.986,1497939303,"201051344000576","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,748167.4,748167.4,10601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939377,2125200.00
06/20/2017 02:15,2,0.000,ALERT,212.16,297.87,59.970,1497939303,"274151322000087","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,938718.1,938718.1,10688,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497939379,2125201.00
06/20/2017 02:30,2,0.000,ALERT,213.51,299.97,60.034,1497940203,"201051344000645","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,747123.0,747123.0,10589,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940205,2125202.00
06/20/2017 02:30,2,0.000,ALERT,212.38,298.47,59.986,1497940203,"274151322000085","219011344069620",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,960986.7,960986.7,10531,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940207,2125203.00
06/20/2017 02:30,2,0.000,ALERT,213.74,299.67,59.981,1497940203,"201051344000633","219011344069620",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,733819.7,733819.7,10632,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940209,2125204.00
06/20/2017 02:30,2,0.000,ALERT,213.06,299.97,59.986,1497940203,"201051344000469","219011344069620",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,737063.3,737063.3,10600,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497940210,2125205.00
06/20/2017 02:30,2,0.000,ALERT,212.83,299.97,59.991,1497940203,"201051344000646","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,732494.6,732494.6,10602,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940212,2125206.00
06/20/2017 02:30,2,0.000,ALERT,211.70,298.77,59.981,1497940203,"274151322000052","219011344069620",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,998676.6,998676.6,10533,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940214,2125207.00
06/20/2017 02:30,2,0.000,ALERT,213.29,299.97,60.018,1497940203,"201051344000585","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,744890.2,744890.2,10599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497940216,2125208.00
06/20/2017 02:30,2,0.000,ALERT,213.06,300.27,59.981,1497940203,"201051344001230","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,737151.0,737151.0,10608,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940218,2125209.00
06/20/2017 02:30,2,0.000,ALERT,213.29,300.57,59.949,1497940203,"201051344000582","219011344069620",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,726584.0,726584.0,10592,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497940219,2125210.00
06/20/2017 02:30,2,0.000,ALERT,212.61,299.97,60.007,1497940203,"201051344000955","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,745891.6,745891.6,10611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497940221,2125211.00
06/20/2017 02:30,2,0.000,ALERT,212.16,297.87,59.996,1497940203,"274151322000094","219011344069620",0.00,13.30,0,296.06,299.07,0.0,0.0,0.000,820571.5,820571.5,10799,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940223,2125212.00
06/20/2017 02:30,2,0.000,ALERT,212.83,300.27,59.959,1497940203,"201051344000579","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,755247.7,755247.7,10595,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940225,2125213.00
