ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 02:30,2,0.000,ALERT,213.06,300.57,59.975,1497940203,"201051344000890","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,739889.4,739889.4,10604,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940227,2125214.00
06/20/2017 02:30,2,0.000,ALERT,213.29,300.27,59.975,1497940203,"201051344000438","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,742534.9,742534.9,10596,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940228,2125215.00
06/20/2017 02:30,2,0.000,ALERT,213.06,299.37,59.970,1497940203,"201051344000417","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,678009.7,678009.7,10628,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497940230,2125216.00
06/20/2017 02:30,2,0.000,ALERT,212.16,298.47,59.965,1497940203,"274151322000083","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,988580.7,988580.7,10538,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940232,2125217.00
06/20/2017 02:30,2,0.000,ALERT,212.61,298.17,59.944,1497940203,"274151322000076","219011344069620",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,1054595.4,1054595.4,10534,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940234,2125218.00
06/20/2017 02:30,2,0.000,ALERT,212.83,300.27,59.970,1497940203,"201051344000868","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,735532.0,735532.0,10606,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940235,2125219.00
06/20/2017 02:30,2,0.000,ALERT,212.16,299.07,59.965,1497940203,"274151322000095","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,1044399.1,1044399.1,10548,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940237,2125220.00
06/20/2017 02:30,2,0.000,ALERT,213.06,300.27,59.970,1497940203,"201051344000988","219011344069620",0.00,13.00,0,295.46,301.47,0.0,0.0,0.000,650162.5,650162.5,10604,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497940239,2125221.00
06/20/2017 02:30,2,0.000,ALERT,212.61,298.77,59.959,1497940203,"201051344001025","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,742338.4,742338.4,10611,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940241,2125222.00
06/20/2017 02:30,2,0.000,ALERT,213.06,300.27,59.975,1497940203,"201051344000458","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,747295.3,747295.3,10586,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940243,2125223.00
06/20/2017 02:30,2,0.000,ALERT,213.74,299.97,59.959,1497940203,"201051344000853","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,748133.4,748133.4,10597,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940244,2125224.00
06/20/2017 02:30,2,0.000,ALERT,213.06,299.67,59.965,1497940203,"201051344000685","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,742522.0,742522.0,10621,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940246,2125225.00
06/20/2017 02:30,2,0.000,ALERT,213.29,299.67,59.959,1497940203,"201051344000917","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,739138.5,739138.5,10610,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497940248,2125226.00
06/20/2017 02:30,2,0.000,ALERT,213.29,300.27,59.970,1497940203,"201051344001145","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,747161.2,747161.2,10596,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940250,2125227.00
06/20/2017 02:30,2,0.000,ALERT,212.83,299.07,59.981,1497940203,"201051344000651","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,735724.0,735724.0,10604,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497940252,2125228.00
06/20/2017 02:30,2,0.000,ALERT,211.93,298.17,59.965,1497940203,"274151322000088","219011344069620",0.00,14.30,0,296.66,299.67,0.0,0.0,0.000,948045.3,948045.3,10539,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940254,2125229.00
06/20/2017 02:30,2,0.000,ALERT,212.61,297.26,59.928,1497940203,"274151322000068","219011344069620",0.00,14.30,0,296.06,299.07,0.0,0.0,0.000,821073.2,821073.2,10814,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940256,2125230.00
06/20/2017 02:30,2,0.000,ALERT,212.83,299.97,59.975,1497940203,"201051344001135","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,731165.0,731165.0,10591,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940257,2125231.00
06/20/2017 02:30,2,0.000,ALERT,212.83,300.87,60.007,1497940203,"201051344000594","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,750192.1,750192.1,10598,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940259,2125232.00
06/20/2017 02:30,2,0.000,ALERT,213.29,299.97,59.970,1497940203,"201051344001203","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,740582.1,740582.1,10632,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940261,2125233.00
06/20/2017 02:30,2,0.000,ALERT,211.93,297.87,59.965,1497940203,"274151322000054","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,965101.3,965101.3,10522,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940263,2125234.00
06/20/2017 02:30,2,0.000,ALERT,213.29,299.67,59.981,1497940203,"201051344000867","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,734386.7,734386.7,10627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940265,2125235.00
06/20/2017 02:30,2,0.000,ALERT,212.83,299.67,59.970,1497940203,"201051344001093","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,738994.4,738994.4,10618,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940266,2125236.00
06/20/2017 02:30,2,0.000,ALERT,213.06,300.27,59.959,1497940203,"201051344000900","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,755905.9,755905.9,10603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497940268,2125237.00
06/20/2017 02:30,2,0.000,ALERT,213.29,299.67,59.975,1497940203,"201051344000648","219011344069620",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,744202.7,744202.7,10593,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940270,2125238.00
06/20/2017 02:30,2,0.000,ALERT,212.83,300.27,59.996,1497940203,"201051344000569","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,758046.0,758046.0,10575,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940272,2125239.00
06/20/2017 02:30,2,0.000,ALERT,213.29,300.87,59.928,1497940203,"201051344000983","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,748604.8,748604.8,10599,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940273,2125240.00
06/20/2017 02:30,2,0.000,ALERT,213.29,299.97,59.970,1497940203,"201051344001158","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,733631.0,733631.0,10602,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940275,2125241.00
06/20/2017 02:30,2,0.000,ALERT,213.29,300.27,59.933,1497940203,"201051344000576","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,748167.4,748167.4,10603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940277,2125242.00
06/20/2017 02:30,2,0.000,ALERT,212.38,298.17,59.975,1497940203,"274151322000087","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,938718.1,938718.1,10690,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497940279,2125243.00
06/20/2017 02:45,2,0.000,ALERT,213.74,300.27,60.002,1497941103,"201051344000645","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,747123.0,747123.0,10591,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941105,2125244.00
06/20/2017 02:45,2,0.000,ALERT,212.16,298.17,59.991,1497941103,"274151322000085","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,960986.7,960986.7,10533,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941107,2125245.00
06/20/2017 02:45,2,0.000,ALERT,213.51,299.97,59.996,1497941103,"201051344000633","219011344069620",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,733819.7,733819.7,10634,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941109,2125246.00
06/20/2017 02:45,2,0.000,ALERT,213.06,299.97,60.002,1497941103,"201051344000469","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,737063.3,737063.3,10602,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941111,2125247.00
06/20/2017 02:45,2,0.000,ALERT,212.83,299.97,59.996,1497941103,"201051344000646","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,732494.6,732494.6,10604,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941112,2125248.00
06/20/2017 02:45,2,0.000,ALERT,211.70,297.26,59.991,1497941103,"274151322000052","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,998676.6,998676.6,10535,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941114,2125249.00
06/20/2017 02:45,2,0.000,ALERT,213.29,300.27,60.002,1497941103,"201051344000585","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,744890.2,744890.2,10601,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941116,2125250.00
06/20/2017 02:45,2,0.000,ALERT,213.06,300.57,59.996,1497941103,"201051344001230","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,737151.0,737151.0,10610,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941118,2125251.00
06/20/2017 02:45,2,0.000,ALERT,213.51,300.57,59.996,1497941103,"201051344000582","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,726584.0,726584.0,10594,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941120,2125252.00
06/20/2017 02:45,2,0.000,ALERT,212.61,299.97,60.002,1497941103,"201051344000955","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,745891.6,745891.6,10613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941122,2125253.00
06/20/2017 02:45,2,0.000,ALERT,212.16,297.57,59.996,1497941103,"274151322000094","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,820571.5,820571.5,10801,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941123,2125254.00
06/20/2017 02:45,2,0.000,ALERT,213.06,300.57,59.996,1497941103,"201051344000579","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,755247.7,755247.7,10597,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941125,2125255.00
06/20/2017 02:45,2,0.000,ALERT,213.06,300.87,60.002,1497941103,"201051344000890","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,739889.4,739889.4,10606,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941127,2125256.00
06/20/2017 02:45,2,0.000,ALERT,213.06,299.97,59.996,1497941103,"201051344000438","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,742534.9,742534.9,10598,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497941129,2125257.00
06/20/2017 02:45,2,0.000,ALERT,213.06,299.37,60.002,1497941103,"201051344000417","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,678009.7,678009.7,10630,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497941131,2125258.00
06/20/2017 02:45,2,0.000,ALERT,212.16,298.77,60.002,1497941103,"274151322000083","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,988580.7,988580.7,10540,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941132,2125259.00
06/20/2017 02:45,2,0.000,ALERT,212.61,298.77,59.996,1497941103,"274151322000076","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1054595.4,1054595.4,10536,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497941134,2125260.00
06/20/2017 02:45,2,0.000,ALERT,212.83,300.57,59.996,1497941103,"201051344000868","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,735532.0,735532.0,10608,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941136,2125261.00
06/20/2017 02:45,2,0.000,ALERT,212.16,299.67,59.991,1497941103,"274151322000095","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,1044399.1,1044399.1,10550,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941138,2125262.00
06/20/2017 02:45,2,0.000,ALERT,212.83,299.97,59.986,1497941103,"201051344000988","219011344069620",0.00,13.00,0,295.76,301.77,0.0,0.0,0.000,650162.5,650162.5,10606,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497941140,2125263.00
06/20/2017 02:45,2,0.000,ALERT,212.83,299.37,59.986,1497941103,"201051344001025","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,742338.4,742338.4,10613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941141,2125264.00
06/20/2017 02:45,2,0.000,ALERT,213.29,300.87,59.959,1497941103,"201051344000458","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,747295.3,747295.3,10588,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941143,2125265.00
06/20/2017 02:45,2,0.000,ALERT,213.51,300.27,59.991,1497941103,"201051344000853","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,748133.4,748133.4,10599,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941145,2125266.00
06/20/2017 02:45,2,0.000,ALERT,213.51,300.27,60.002,1497941103,"201051344000685","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,742522.0,742522.0,10623,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497941147,2125267.00
06/20/2017 02:45,2,0.000,ALERT,213.29,299.67,59.959,1497941103,"201051344000917","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,739138.5,739138.5,10612,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941149,2125268.00
06/20/2017 02:45,2,0.000,ALERT,213.29,299.97,59.986,1497941103,"201051344001145","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,747161.2,747161.2,10598,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941150,2125269.00
06/20/2017 02:45,2,0.000,ALERT,213.06,299.07,60.039,1497941103,"201051344000651","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,735724.0,735724.0,10606,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941152,2125270.00
06/20/2017 02:45,2,0.000,ALERT,211.93,298.17,59.996,1497941103,"274151322000088","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,948045.3,948045.3,10541,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941154,2125271.00
06/20/2017 02:45,2,0.000,ALERT,212.61,297.26,59.991,1497941103,"274151322000068","219011344069620",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,821073.2,821073.2,10816,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941156,2125272.00
06/20/2017 02:45,2,0.000,ALERT,212.83,299.67,59.991,1497941103,"201051344001135","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,731165.0,731165.0,10593,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497941157,2125273.00
06/20/2017 02:45,2,0.000,ALERT,212.83,301.17,59.996,1497941103,"201051344000594","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,750192.1,750192.1,10600,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941159,2125274.00
06/20/2017 02:45,2,0.000,ALERT,213.06,299.67,59.991,1497941103,"201051344001203","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,740582.1,740582.1,10634,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497941161,2125275.00
06/20/2017 02:45,2,0.000,ALERT,211.70,298.17,59.981,1497941103,"274151322000054","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,965101.3,965101.3,10524,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497941163,2125276.00
06/20/2017 02:45,2,0.000,ALERT,213.51,300.27,59.965,1497941103,"201051344000867","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,734386.7,734386.7,10629,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941165,2125277.00
06/20/2017 02:45,2,0.000,ALERT,213.06,299.97,59.965,1497941103,"201051344001093","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,738994.4,738994.4,10620,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941166,2125278.00
06/20/2017 02:45,2,0.000,ALERT,213.06,300.27,59.991,1497941103,"201051344000900","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,755905.9,755905.9,10605,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941168,2125279.00
06/20/2017 02:45,2,0.000,ALERT,213.29,299.67,59.991,1497941103,"201051344000648","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,744202.7,744202.7,10595,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941170,2125280.00
06/20/2017 02:45,2,0.000,ALERT,213.06,300.57,60.039,1497941103,"201051344000569","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,758046.0,758046.0,10577,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941172,2125281.00
06/20/2017 02:45,2,0.000,ALERT,213.06,300.27,59.986,1497941103,"201051344000983","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,748604.8,748604.8,10601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941174,2125282.00
06/20/2017 02:45,2,0.000,ALERT,213.29,300.27,59.981,1497941103,"201051344001158","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,733631.0,733631.0,10604,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941176,2125283.00
06/20/2017 02:45,2,0.000,ALERT,213.51,300.57,60.018,1497941103,"201051344000576","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,748167.4,748167.4,10605,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941178,2125284.00
06/20/2017 02:45,2,0.000,ALERT,212.16,297.87,59.981,1497941103,"274151322000087","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,938718.1,938718.1,10692,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497941179,2125285.00
06/20/2017 03:00,2,0.000,ALERT,213.29,299.67,59.981,1497942003,"201051344000645","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,747123.0,747123.0,10593,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942005,2125286.00
06/20/2017 03:00,2,0.000,ALERT,212.16,298.17,60.007,1497942003,"274151322000085","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,960986.7,960986.7,10535,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942007,2125287.00
06/20/2017 03:00,2,0.000,ALERT,213.74,299.67,59.970,1497942003,"201051344000633","219011344069620",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,733819.7,733819.7,10636,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942009,2125288.00
06/20/2017 03:00,2,0.000,ALERT,213.06,299.67,59.981,1497942003,"201051344000469","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,737063.3,737063.3,10604,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942011,2125289.00
06/20/2017 03:00,2,0.000,ALERT,212.83,300.27,59.928,1497942003,"201051344000646","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,732494.6,732494.6,10606,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942012,2125290.00
06/20/2017 03:00,2,0.000,ALERT,211.48,298.17,59.975,1497942003,"274151322000052","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,998676.6,998676.6,10537,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942014,2125291.00
06/20/2017 03:00,2,0.000,ALERT,213.06,300.27,59.975,1497942003,"201051344000585","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,744890.2,744890.2,10603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942016,2125292.00
06/20/2017 03:00,2,0.000,ALERT,213.29,300.87,59.975,1497942003,"201051344001230","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,737151.0,737151.0,10612,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942018,2125293.00
06/20/2017 03:00,2,0.000,ALERT,213.29,300.87,59.970,1497942003,"201051344000582","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,726584.0,726584.0,10596,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942020,2125294.00
06/20/2017 03:00,2,0.000,ALERT,212.83,300.57,59.970,1497942003,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,745891.6,745891.6,10615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942022,2125295.00
06/20/2017 03:00,2,0.000,ALERT,212.16,297.87,59.949,1497942003,"274151322000094","219011344069620",0.00,13.30,0,296.06,299.37,0.0,0.0,0.000,820571.5,820571.5,10803,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942024,2125296.00
06/20/2017 03:00,2,0.000,ALERT,212.83,300.27,59.975,1497942003,"201051344000579","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,755247.7,755247.7,10599,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942025,2125297.00
06/20/2017 03:00,2,0.000,ALERT,213.06,301.17,59.981,1497942003,"201051344000890","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,739889.4,739889.4,10608,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942027,2125298.00
06/20/2017 03:00,2,0.000,ALERT,213.29,300.27,59.975,1497942003,"201051344000438","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,742534.9,742534.9,10600,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942029,2125299.00
06/20/2017 03:00,2,0.000,ALERT,213.29,299.97,59.981,1497942003,"201051344000417","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,678009.7,678009.7,10632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942031,2125300.00
06/20/2017 03:00,2,0.000,ALERT,212.38,299.37,59.965,1497942003,"274151322000083","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,988580.7,988580.7,10542,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942033,2125301.00
06/20/2017 03:00,2,0.000,ALERT,212.38,297.87,59.970,1497942003,"274151322000076","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,1054595.4,1054595.4,10538,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942034,2125302.00
06/20/2017 03:00,2,0.000,ALERT,212.83,300.57,59.981,1497942003,"201051344000868","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,735532.0,735532.0,10610,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942036,2125303.00
06/20/2017 03:00,2,0.000,ALERT,211.70,299.07,59.959,1497942003,"274151322000095","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,1044399.1,1044399.1,10552,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942038,2125304.00
06/20/2017 03:00,2,0.000,ALERT,212.83,299.97,59.981,1497942003,"201051344000988","219011344069620",0.00,12.70,0,295.76,301.77,0.0,0.0,0.000,650162.5,650162.5,10608,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942040,2125305.00
06/20/2017 03:00,2,0.000,ALERT,213.06,299.97,59.981,1497942003,"201051344001025","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,742338.4,742338.4,10615,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942042,2125306.00
06/20/2017 03:00,2,0.000,ALERT,212.83,299.97,59.970,1497942003,"201051344000458","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,747295.3,747295.3,10590,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942044,2125307.00
06/20/2017 03:00,2,0.000,ALERT,213.51,299.67,59.986,1497942003,"201051344000853","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,748133.4,748133.4,10601,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942046,2125308.00
06/20/2017 03:00,2,0.000,ALERT,213.29,300.27,59.933,1497942003,"201051344000685","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,742522.0,742522.0,10625,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942047,2125309.00
06/20/2017 03:00,2,0.000,ALERT,212.83,299.37,59.959,1497942003,"201051344000917","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,739138.5,739138.5,10614,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942049,2125310.00
06/20/2017 03:00,2,0.000,ALERT,213.29,300.57,59.965,1497942003,"201051344001145","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,747161.2,747161.2,10600,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942051,2125311.00
06/20/2017 03:00,2,0.000,ALERT,213.29,299.97,59.959,1497942003,"201051344000651","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,735724.0,735724.0,10608,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942053,2125312.00
06/20/2017 03:00,2,0.000,ALERT,211.48,298.17,59.949,1497942003,"274151322000088","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,948045.3,948045.3,10543,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942054,2125313.00
06/20/2017 03:00,2,0.000,ALERT,212.61,297.57,59.970,1497942003,"274151322000068","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,821073.2,821073.2,10818,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942056,2125314.00
06/20/2017 03:00,2,0.000,ALERT,212.61,300.27,59.965,1497942003,"201051344001135","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,731165.0,731165.0,10595,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942058,2125315.00
06/20/2017 03:00,2,0.000,ALERT,212.61,300.27,59.970,1497942003,"201051344000594","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,750192.1,750192.1,10602,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942060,2125316.00
06/20/2017 03:00,2,0.000,ALERT,213.06,299.97,59.959,1497942003,"201051344001203","219011344069620",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,740582.1,740582.1,10636,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942062,2125317.00
06/20/2017 03:00,2,0.000,ALERT,211.93,298.47,59.949,1497942003,"274151322000054","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,965101.3,965101.3,10526,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942063,2125318.00
06/20/2017 03:00,2,0.000,ALERT,213.06,299.37,59.912,1497942003,"201051344000867","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,734386.7,734386.7,10631,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942065,2125319.00
06/20/2017 03:00,2,0.000,ALERT,213.06,300.27,59.959,1497942003,"201051344001093","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,738994.4,738994.4,10622,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942067,2125320.00
06/20/2017 03:00,2,0.000,ALERT,212.83,299.67,59.928,1497942003,"201051344000900","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,755905.9,755905.9,10607,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942069,2125321.00
06/20/2017 03:00,2,0.000,ALERT,213.06,299.37,60.002,1497942003,"201051344000648","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,744202.7,744202.7,10597,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942071,2125322.00
06/20/2017 03:00,2,0.000,ALERT,213.06,300.57,59.965,1497942003,"201051344000569","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,758046.0,758046.0,10579,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942073,2125323.00
06/20/2017 03:00,2,0.000,ALERT,213.06,300.27,59.959,1497942003,"201051344000983","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,748604.8,748604.8,10603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942074,2125324.00
06/20/2017 03:00,2,0.000,ALERT,213.06,299.67,59.970,1497942003,"201051344001158","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,733631.0,733631.0,10606,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942076,2125325.00
06/20/2017 03:00,2,0.000,ALERT,213.51,300.57,59.965,1497942003,"201051344000576","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,748167.4,748167.4,10607,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942078,2125326.00
06/20/2017 03:00,2,0.000,ALERT,211.93,297.87,59.970,1497942003,"274151322000087","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,938718.1,938718.1,10694,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942080,2125327.00
06/20/2017 03:15,2,0.000,ALERT,213.74,300.87,60.002,1497942903,"201051344000645","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,747123.0,747123.0,10595,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942905,2125328.00
06/20/2017 03:15,2,0.000,ALERT,212.16,298.77,60.002,1497942903,"274151322000085","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,960986.7,960986.7,10537,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942907,2125329.00
06/20/2017 03:15,2,0.000,ALERT,213.74,300.57,60.002,1497942903,"201051344000633","219011344069620",0.00,12.30,0,296.06,302.07,0.0,0.0,0.000,733819.7,733819.7,10638,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942908,2125330.00
06/20/2017 03:15,2,0.000,ALERT,213.29,300.87,59.996,1497942903,"201051344000469","219011344069620",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,737063.3,737063.3,10606,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942910,2125331.00
06/20/2017 03:15,2,0.000,ALERT,212.83,300.27,59.996,1497942903,"201051344000646","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,732494.6,732494.6,10608,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942912,2125332.00
06/20/2017 03:15,2,0.000,ALERT,211.93,298.77,59.975,1497942903,"274151322000052","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,998676.6,998676.6,10539,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942914,2125333.00
06/20/2017 03:15,2,0.000,ALERT,213.29,300.87,59.996,1497942903,"201051344000585","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,744890.2,744890.2,10605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942916,2125334.00
06/20/2017 03:15,2,0.000,ALERT,212.83,300.57,59.954,1497942903,"201051344001230","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,737151.0,737151.0,10614,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942917,2125335.00
06/20/2017 03:15,2,0.000,ALERT,213.74,301.47,60.028,1497942903,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,726584.0,726584.0,10598,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942919,2125336.00
06/20/2017 03:15,2,0.000,ALERT,212.83,300.57,60.023,1497942903,"201051344000955","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,745891.6,745891.6,10617,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942921,2125337.00
06/20/2017 03:15,2,0.000,ALERT,212.16,298.17,59.986,1497942903,"274151322000094","219011344069620",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,820571.5,820571.5,10805,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942923,2125338.00
06/20/2017 03:15,2,0.000,ALERT,212.83,301.17,59.986,1497942903,"201051344000579","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,755247.7,755247.7,10601,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942925,2125339.00
06/20/2017 03:15,2,0.000,ALERT,213.29,301.17,59.991,1497942903,"201051344000890","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,739889.4,739889.4,10610,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942926,2125340.00
06/20/2017 03:15,2,0.000,ALERT,213.06,300.27,59.991,1497942903,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,742534.9,742534.9,10602,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942928,2125341.00
06/20/2017 03:15,2,0.000,ALERT,213.29,299.97,59.986,1497942903,"201051344000417","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,678009.7,678009.7,10634,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942930,2125342.00
06/20/2017 03:15,2,0.000,ALERT,212.38,299.37,59.991,1497942903,"274151322000083","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,988580.7,988580.7,10544,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942932,2125343.00
06/20/2017 03:15,2,0.000,ALERT,212.61,298.47,59.991,1497942903,"274151322000076","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1054595.4,1054595.4,10540,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942934,2125344.00
06/20/2017 03:15,2,0.000,ALERT,213.06,301.17,59.991,1497942903,"201051344000868","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,735532.0,735532.0,10612,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942935,2125345.00
06/20/2017 03:15,2,0.000,ALERT,212.16,299.67,59.986,1497942903,"274151322000095","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1044399.1,1044399.1,10554,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942937,2125346.00
06/20/2017 03:15,2,0.000,ALERT,212.83,300.27,60.007,1497942903,"201051344000988","219011344069620",0.00,12.70,0,295.76,302.37,0.0,0.0,0.000,650162.5,650162.5,10610,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942939,2125347.00
06/20/2017 03:15,2,0.000,ALERT,213.06,299.67,59.970,1497942903,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,742338.4,742338.4,10617,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942941,2125348.00
06/20/2017 03:15,2,0.000,ALERT,213.06,300.57,59.986,1497942903,"201051344000458","219011344069620",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,747295.3,747295.3,10592,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942943,2125349.00
06/20/2017 03:15,2,0.000,ALERT,213.74,300.57,59.986,1497942903,"201051344000853","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,748133.4,748133.4,10603,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942945,2125350.00
06/20/2017 03:15,2,0.000,ALERT,213.51,300.27,59.991,1497942903,"201051344000685","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,742522.0,742522.0,10627,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942946,2125351.00
06/20/2017 03:15,2,0.000,ALERT,213.06,299.67,59.981,1497942903,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,739138.5,739138.5,10616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942948,2125352.00
06/20/2017 03:15,2,0.000,ALERT,213.51,300.57,59.986,1497942903,"201051344001145","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,747161.2,747161.2,10602,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942950,2125353.00
06/20/2017 03:15,2,0.000,ALERT,213.06,299.67,59.975,1497942903,"201051344000651","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,735724.0,735724.0,10610,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942952,2125354.00
06/20/2017 03:15,2,0.000,ALERT,211.93,298.77,59.975,1497942903,"274151322000088","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,948045.3,948045.3,10545,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942954,2125355.00
06/20/2017 03:15,2,0.000,ALERT,213.06,297.87,59.970,1497942903,"274151322000068","219011344069620",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,821073.2,821073.2,10820,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942956,2125356.00
06/20/2017 03:15,2,0.000,ALERT,212.61,299.97,59.975,1497942903,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,731165.0,731165.0,10597,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942957,2125357.00
