ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 03:15,2,0.000,ALERT,212.83,301.17,59.981,1497942903,"201051344000594","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,750192.1,750192.1,10604,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942959,2125358.00
06/20/2017 03:15,2,0.000,ALERT,213.29,300.27,60.028,1497942903,"201051344001203","219011344069620",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,740582.1,740582.1,10638,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942961,2125359.00
06/20/2017 03:15,2,0.000,ALERT,211.93,299.07,59.970,1497942903,"274151322000054","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,965101.3,965101.3,10528,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942963,2125360.00
06/20/2017 03:15,2,0.000,ALERT,213.51,300.57,59.975,1497942903,"201051344000867","219011344069620",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,734386.7,734386.7,10633,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942965,2125361.00
06/20/2017 03:15,2,0.000,ALERT,213.29,300.27,59.981,1497942903,"201051344001093","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,738994.4,738994.4,10624,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942966,2125362.00
06/20/2017 03:15,2,0.000,ALERT,212.83,300.57,59.986,1497942903,"201051344000900","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,755905.9,755905.9,10609,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942968,2125363.00
06/20/2017 03:15,2,0.000,ALERT,213.29,299.97,59.970,1497942903,"201051344000648","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,744202.7,744202.7,10599,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942970,2125364.00
06/20/2017 03:15,2,0.000,ALERT,213.29,301.47,59.975,1497942903,"201051344000569","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,758046.0,758046.0,10581,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942972,2125365.00
06/20/2017 03:15,2,0.000,ALERT,213.06,300.87,59.975,1497942903,"201051344000983","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,748604.8,748604.8,10605,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942974,2125366.00
06/20/2017 03:15,2,0.000,ALERT,213.29,300.57,60.012,1497942903,"201051344001158","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,733631.0,733631.0,10608,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497942976,2125367.00
06/20/2017 03:15,2,0.000,ALERT,213.51,301.17,59.981,1497942903,"201051344000576","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,748167.4,748167.4,10609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942977,2125368.00
06/20/2017 03:15,2,0.000,ALERT,212.16,297.87,59.975,1497942903,"274151322000087","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,938718.1,938718.1,10696,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497942979,2125369.00
06/20/2017 03:30,2,0.000,ALERT,213.29,299.97,59.991,1497943803,"201051344000645","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,747123.0,747123.0,10597,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943805,2125370.00
06/20/2017 03:30,2,0.000,ALERT,212.16,298.47,59.991,1497943803,"274151322000085","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,960986.7,960986.7,10539,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943806,2125371.00
06/20/2017 03:30,2,0.000,ALERT,213.51,299.67,59.991,1497943803,"201051344000633","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,733819.7,733819.7,10640,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943808,2125372.00
06/20/2017 03:30,2,0.000,ALERT,213.06,299.97,59.996,1497943803,"201051344000469","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,737063.3,737063.3,10608,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943810,2125373.00
06/20/2017 03:30,2,0.000,ALERT,212.83,300.57,60.002,1497943803,"201051344000646","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,732494.6,732494.6,10610,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943812,2125374.00
06/20/2017 03:30,2,0.000,ALERT,211.70,297.87,59.996,1497943803,"274151322000052","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,998676.6,998676.6,10541,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943814,2125375.00
06/20/2017 03:30,2,0.000,ALERT,213.06,300.27,60.002,1497943803,"201051344000585","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,744890.2,744890.2,10607,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943815,2125376.00
06/20/2017 03:30,2,0.000,ALERT,213.06,300.87,59.996,1497943803,"201051344001230","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,737151.0,737151.0,10616,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497943817,2125377.00
06/20/2017 03:30,2,0.000,ALERT,213.51,301.17,59.991,1497943803,"201051344000582","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,726584.0,726584.0,10600,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943819,2125378.00
06/20/2017 03:30,2,0.000,ALERT,212.61,300.27,60.034,1497943803,"201051344000955","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,745891.6,745891.6,10619,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943821,2125379.00
06/20/2017 03:30,2,0.000,ALERT,212.16,297.87,60.002,1497943803,"274151322000094","219011344069620",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,820571.5,820571.5,10807,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943823,2125380.00
06/20/2017 03:30,2,0.000,ALERT,213.29,301.17,60.044,1497943803,"201051344000579","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,755247.7,755247.7,10603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497943824,2125381.00
06/20/2017 03:30,2,0.000,ALERT,212.83,300.57,60.002,1497943803,"201051344000890","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,739889.4,739889.4,10612,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497943826,2125382.00
06/20/2017 03:30,2,0.000,ALERT,213.29,300.57,60.012,1497943803,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,742534.9,742534.9,10604,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497943828,2125383.00
06/20/2017 03:30,2,0.000,ALERT,213.06,299.37,60.012,1497943803,"201051344000417","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,678009.7,678009.7,10636,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497943830,2125384.00
06/20/2017 03:30,2,0.000,ALERT,211.93,298.47,59.991,1497943803,"274151322000083","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,988580.7,988580.7,10546,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943832,2125385.00
06/20/2017 03:30,2,0.000,ALERT,212.61,298.17,60.012,1497943803,"274151322000076","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1054595.4,1054595.4,10542,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497943834,2125386.00
06/20/2017 03:30,2,0.000,ALERT,212.83,300.57,60.002,1497943803,"201051344000868","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,735532.0,735532.0,10614,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943835,2125387.00
06/20/2017 03:30,2,0.000,ALERT,212.16,299.37,60.007,1497943803,"274151322000095","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1044399.1,1044399.1,10556,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497943837,2125388.00
06/20/2017 03:30,2,0.000,ALERT,213.06,300.27,59.959,1497943803,"201051344000988","219011344069620",0.00,12.30,0,296.36,302.07,0.0,0.0,0.000,650162.5,650162.5,10612,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943839,2125389.00
06/20/2017 03:30,2,0.000,ALERT,212.83,299.37,60.012,1497943803,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,742338.4,742338.4,10619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943841,2125390.00
06/20/2017 03:30,2,0.000,ALERT,213.29,300.87,60.007,1497943803,"201051344000458","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,747295.3,747295.3,10594,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943843,2125391.00
06/20/2017 03:30,2,0.000,ALERT,213.74,300.27,59.965,1497943803,"201051344000853","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,748133.4,748133.4,10605,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497943844,2125392.00
06/20/2017 03:30,2,0.000,ALERT,213.29,300.27,60.007,1497943803,"201051344000685","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,742522.0,742522.0,10629,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943846,2125393.00
06/20/2017 03:30,2,0.000,ALERT,213.29,299.97,60.002,1497943803,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,739138.5,739138.5,10618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943848,2125394.00
06/20/2017 03:30,2,0.000,ALERT,213.29,300.27,59.996,1497943803,"201051344001145","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,747161.2,747161.2,10604,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943850,2125395.00
06/20/2017 03:30,2,0.000,ALERT,213.06,299.67,60.002,1497943803,"201051344000651","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,735724.0,735724.0,10612,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943852,2125396.00
06/20/2017 03:30,2,0.000,ALERT,211.70,298.47,60.002,1497943803,"274151322000088","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,948045.3,948045.3,10547,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497943853,2125397.00
06/20/2017 03:30,2,0.000,ALERT,212.61,297.26,59.996,1497943803,"274151322000068","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,821073.2,821073.2,10822,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943855,2125398.00
06/20/2017 03:30,2,0.000,ALERT,212.83,300.27,60.007,1497943803,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,731165.0,731165.0,10599,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943857,2125399.00
06/20/2017 03:30,2,0.000,ALERT,213.06,301.47,59.986,1497943803,"201051344000594","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,750192.1,750192.1,10606,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943859,2125400.00
06/20/2017 03:30,2,0.000,ALERT,213.06,299.67,59.996,1497943803,"201051344001203","219011344069620",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,740582.1,740582.1,10640,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943861,2125401.00
06/20/2017 03:30,2,0.000,ALERT,211.93,298.77,60.007,1497943803,"274151322000054","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,965101.3,965101.3,10530,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943862,2125402.00
06/20/2017 03:30,2,0.000,ALERT,213.51,300.27,59.996,1497943803,"201051344000867","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,734386.7,734386.7,10635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943864,2125403.00
06/20/2017 03:30,2,0.000,ALERT,213.06,299.97,60.007,1497943803,"201051344001093","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,738994.4,738994.4,10626,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943866,2125404.00
06/20/2017 03:30,2,0.000,ALERT,213.06,300.87,60.002,1497943803,"201051344000900","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,755905.9,755905.9,10611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943868,2125405.00
06/20/2017 03:30,2,0.000,ALERT,213.29,299.97,60.039,1497943803,"201051344000648","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,744202.7,744202.7,10601,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943870,2125406.00
06/20/2017 03:30,2,0.000,ALERT,213.06,300.87,60.007,1497943803,"201051344000569","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,758046.0,758046.0,10583,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943871,2125407.00
06/20/2017 03:30,2,0.000,ALERT,213.06,300.87,60.007,1497943803,"201051344000983","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,748604.8,748604.8,10607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497943873,2125408.00
06/20/2017 03:30,2,0.000,ALERT,213.06,300.27,60.002,1497943803,"201051344001158","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,733631.0,733631.0,10610,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497943875,2125409.00
06/20/2017 03:30,2,0.000,ALERT,213.51,300.87,60.002,1497943803,"201051344000576","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,748167.4,748167.4,10611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497943877,2125410.00
06/20/2017 03:30,2,0.000,ALERT,212.16,297.57,60.007,1497943803,"274151322000087","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,938718.1,938718.1,10698,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497943879,2125411.00
06/20/2017 03:45,2,0.000,ALERT,213.29,299.97,59.996,1497944703,"201051344000645","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,747123.0,747123.0,10599,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944705,2125412.00
06/20/2017 03:45,2,0.000,ALERT,211.93,298.17,60.018,1497944703,"274151322000085","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,960986.7,960986.7,10541,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944707,2125413.00
06/20/2017 03:45,2,0.000,ALERT,213.29,299.67,59.996,1497944703,"201051344000633","219011344069620",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,733819.7,733819.7,10642,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944709,2125414.00
06/20/2017 03:45,2,0.000,ALERT,212.83,299.97,59.996,1497944703,"201051344000469","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,737063.3,737063.3,10610,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944710,2125415.00
06/20/2017 03:45,2,0.000,ALERT,212.83,300.27,59.991,1497944703,"201051344000646","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,732494.6,732494.6,10612,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497944712,2125416.00
06/20/2017 03:45,2,0.000,ALERT,211.25,298.47,59.991,1497944703,"274151322000052","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,998676.6,998676.6,10543,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497944714,2125417.00
06/20/2017 03:45,2,0.000,ALERT,213.06,300.57,60.012,1497944703,"201051344000585","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,744890.2,744890.2,10609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497944716,2125418.00
06/20/2017 03:45,2,0.000,ALERT,212.83,300.57,59.991,1497944703,"201051344001230","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,737151.0,737151.0,10618,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944718,2125419.00
06/20/2017 03:45,2,0.000,ALERT,213.29,300.87,59.991,1497944703,"201051344000582","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,726584.0,726584.0,10602,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944719,2125420.00
06/20/2017 03:45,2,0.000,ALERT,212.61,300.57,60.007,1497944703,"201051344000955","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,745891.6,745891.6,10621,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944721,2125421.00
06/20/2017 03:45,2,0.000,ALERT,212.16,298.47,59.996,1497944703,"274151322000094","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,820571.5,820571.5,10809,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944723,2125422.00
06/20/2017 03:45,2,0.000,ALERT,212.61,300.57,59.986,1497944703,"201051344000579","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,755247.7,755247.7,10605,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497944725,2125423.00
06/20/2017 03:45,2,0.000,ALERT,212.83,300.57,59.991,1497944703,"201051344000890","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,739889.4,739889.4,10614,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497944727,2125424.00
06/20/2017 03:45,2,0.000,ALERT,213.29,300.57,59.996,1497944703,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,742534.9,742534.9,10606,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497944728,2125425.00
06/20/2017 03:45,2,0.000,ALERT,213.06,299.67,59.954,1497944703,"201051344000417","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,678009.7,678009.7,10638,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944730,2125426.00
06/20/2017 03:45,2,0.000,ALERT,211.93,298.77,59.991,1497944703,"274151322000083","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,988580.7,988580.7,10548,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944732,2125427.00
06/20/2017 03:45,2,0.000,ALERT,212.61,299.07,59.991,1497944703,"274151322000076","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,1054595.4,1054595.4,10544,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944734,2125428.00
06/20/2017 03:45,2,0.000,ALERT,212.83,300.87,60.023,1497944703,"201051344000868","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,735532.0,735532.0,10616,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944735,2125429.00
06/20/2017 03:45,2,0.000,ALERT,212.16,299.97,59.986,1497944703,"274151322000095","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1044399.1,1044399.1,10558,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944737,2125430.00
06/20/2017 03:45,2,0.000,ALERT,212.83,300.27,60.002,1497944703,"201051344000988","219011344069620",0.00,12.30,0,296.06,302.37,0.0,0.0,0.000,650162.5,650162.5,10614,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497944739,2125431.00
06/20/2017 03:45,2,0.000,ALERT,212.61,299.37,59.996,1497944703,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,742338.4,742338.4,10621,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944741,2125432.00
06/20/2017 03:45,2,0.000,ALERT,212.83,300.57,60.028,1497944703,"201051344000458","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,747295.3,747295.3,10596,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944743,2125433.00
06/20/2017 03:45,2,0.000,ALERT,213.51,300.27,59.991,1497944703,"201051344000853","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,748133.4,748133.4,10607,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497944745,2125434.00
06/20/2017 03:45,2,0.000,ALERT,213.29,300.27,60.012,1497944703,"201051344000685","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,742522.0,742522.0,10631,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944746,2125435.00
06/20/2017 03:45,2,0.000,ALERT,213.29,299.97,59.991,1497944703,"201051344000917","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,739138.5,739138.5,10620,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944748,2125436.00
06/20/2017 03:45,2,0.000,ALERT,213.51,300.57,59.986,1497944703,"201051344001145","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,747161.2,747161.2,10606,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944750,2125437.00
06/20/2017 03:45,2,0.000,ALERT,212.83,299.37,59.954,1497944703,"201051344000651","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,735724.0,735724.0,10614,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944752,2125438.00
06/20/2017 03:45,2,0.000,ALERT,211.70,299.07,59.970,1497944703,"274151322000088","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,948045.3,948045.3,10549,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944753,2125439.00
06/20/2017 03:45,2,0.000,ALERT,212.61,297.57,59.981,1497944703,"274151322000068","219011344069620",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,821073.2,821073.2,10824,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944755,2125440.00
06/20/2017 03:45,2,0.000,ALERT,212.61,300.27,59.986,1497944703,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,731165.0,731165.0,10601,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497944757,2125441.00
06/20/2017 03:45,2,0.000,ALERT,212.83,301.17,59.981,1497944703,"201051344000594","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,750192.1,750192.1,10608,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944759,2125442.00
06/20/2017 03:45,2,0.000,ALERT,213.29,300.57,59.991,1497944703,"201051344001203","219011344069620",0.00,12.30,0,298.17,303.88,0.0,0.0,0.000,740582.1,740582.1,10642,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497944761,2125443.00
06/20/2017 03:45,2,0.000,ALERT,211.70,299.07,59.981,1497944703,"274151322000054","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,965101.3,965101.3,10532,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944762,2125444.00
06/20/2017 03:45,2,0.000,ALERT,213.29,300.27,59.991,1497944703,"201051344000867","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,734386.7,734386.7,10637,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944764,2125445.00
06/20/2017 03:45,2,0.000,ALERT,213.06,300.27,59.986,1497944703,"201051344001093","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,738994.4,738994.4,10628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944766,2125446.00
06/20/2017 03:45,2,0.000,ALERT,212.83,300.27,59.986,1497944703,"201051344000900","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,755905.9,755905.9,10613,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944768,2125447.00
06/20/2017 03:45,2,0.000,ALERT,213.51,300.27,59.996,1497944703,"201051344000648","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,744202.7,744202.7,10603,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944770,2125448.00
06/20/2017 03:45,2,0.000,ALERT,213.06,300.87,59.986,1497944703,"201051344000569","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,758046.0,758046.0,10585,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944771,2125449.00
06/20/2017 03:45,2,0.000,ALERT,213.06,300.87,59.996,1497944703,"201051344000983","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,748604.8,748604.8,10609,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944773,2125450.00
06/20/2017 03:45,2,0.000,ALERT,213.29,300.27,59.965,1497944703,"201051344001158","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,733631.0,733631.0,10612,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944775,2125451.00
06/20/2017 03:45,2,0.000,ALERT,213.06,300.57,60.002,1497944703,"201051344000576","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,748167.4,748167.4,10613,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497944777,2125452.00
06/20/2017 03:45,2,0.000,ALERT,211.93,297.87,59.949,1497944703,"274151322000087","219011344069620",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,938718.1,938718.1,10700,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497944779,2125453.00
06/20/2017 04:00,2,0.000,ALERT,213.96,300.87,60.034,1497945604,"201051344000645","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,747123.0,747123.0,10601,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945606,2125454.00
06/20/2017 04:00,2,0.000,ALERT,212.16,298.77,59.991,1497945604,"274151322000085","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,960986.7,960986.7,10543,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945607,2125455.00
06/20/2017 04:00,2,0.000,ALERT,213.74,300.27,60.002,1497945604,"201051344000633","219011344069620",0.00,12.00,0,296.36,301.77,0.0,0.0,0.000,733819.7,733819.7,10644,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945609,2125456.00
06/20/2017 04:00,2,0.000,ALERT,213.29,300.27,59.986,1497945604,"201051344000469","219011344069620",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,737063.3,737063.3,10612,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945611,2125457.00
06/20/2017 04:00,2,0.000,ALERT,212.83,300.27,59.996,1497945604,"201051344000646","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,732494.6,732494.6,10614,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945613,2125458.00
06/20/2017 04:00,2,0.000,ALERT,211.93,298.47,59.991,1497945604,"274151322000052","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,998676.6,998676.6,10545,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945615,2125459.00
06/20/2017 04:00,2,0.000,ALERT,213.29,300.57,59.996,1497945604,"201051344000585","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,744890.2,744890.2,10611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945616,2125460.00
06/20/2017 04:00,2,0.000,ALERT,213.06,300.57,60.028,1497945604,"201051344001230","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,737151.0,737151.0,10620,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497945618,2125461.00
06/20/2017 04:00,2,0.000,ALERT,213.74,301.47,60.012,1497945604,"201051344000582","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,726584.0,726584.0,10604,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945620,2125462.00
06/20/2017 04:00,2,0.000,ALERT,213.06,300.57,59.996,1497945604,"201051344000955","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,745891.6,745891.6,10623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945622,2125463.00
06/20/2017 04:00,2,0.000,ALERT,212.16,298.77,59.991,1497945604,"274151322000094","219011344069620",0.00,12.70,0,296.66,299.97,0.0,0.0,0.000,820571.5,820571.5,10811,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497945623,2125464.00
06/20/2017 04:00,2,0.000,ALERT,213.06,301.17,59.991,1497945604,"201051344000579","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,755247.7,755247.7,10607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945625,2125465.00
06/20/2017 04:00,2,0.000,ALERT,213.06,300.87,60.028,1497945604,"201051344000890","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,739889.4,739889.4,10616,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497945627,2125466.00
06/20/2017 04:00,2,0.000,ALERT,213.29,300.27,59.981,1497945604,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,742534.9,742534.9,10608,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945629,2125467.00
06/20/2017 04:00,2,0.000,ALERT,213.29,299.67,59.991,1497945604,"201051344000417","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,678009.7,678009.7,10640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497945631,2125468.00
06/20/2017 04:00,2,0.000,ALERT,212.38,299.67,59.996,1497945604,"274151322000083","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,988580.7,988580.7,10550,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497945632,2125469.00
06/20/2017 04:00,2,0.000,ALERT,212.83,299.07,59.981,1497945604,"274151322000076","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1054595.4,1054595.4,10546,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497945634,2125470.00
06/20/2017 04:00,2,0.000,ALERT,213.06,301.17,59.986,1497945604,"201051344000868","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,735532.0,735532.0,10618,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945636,2125471.00
06/20/2017 04:00,2,0.000,ALERT,212.16,300.27,59.991,1497945604,"274151322000095","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,1044399.1,1044399.1,10560,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945638,2125472.00
06/20/2017 04:00,2,0.000,ALERT,212.61,300.27,60.002,1497945604,"201051344000988","219011344069620",0.00,12.30,0,296.06,302.37,0.0,0.0,0.000,650162.5,650162.5,10616,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945640,2125473.00
06/20/2017 04:00,2,0.000,ALERT,212.83,299.37,59.996,1497945604,"201051344001025","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,742338.4,742338.4,10623,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497945641,2125474.00
06/20/2017 04:00,2,0.000,ALERT,213.06,300.87,60.002,1497945604,"201051344000458","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,747295.3,747295.3,10598,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945643,2125475.00
06/20/2017 04:00,2,0.000,ALERT,213.74,300.57,60.002,1497945604,"201051344000853","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,748133.4,748133.4,10609,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945645,2125476.00
06/20/2017 04:00,2,0.000,ALERT,213.51,300.57,59.965,1497945604,"201051344000685","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,742522.0,742522.0,10633,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945647,2125477.00
06/20/2017 04:00,2,0.000,ALERT,213.06,299.67,60.002,1497945604,"201051344000917","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,739138.5,739138.5,10622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497945649,2125478.00
06/20/2017 04:00,2,0.000,ALERT,213.29,300.57,60.002,1497945604,"201051344001145","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,747161.2,747161.2,10608,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945651,2125479.00
06/20/2017 04:00,2,0.000,ALERT,213.06,299.37,59.975,1497945604,"201051344000651","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,735724.0,735724.0,10616,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945653,2125480.00
06/20/2017 04:00,2,0.000,ALERT,211.48,298.17,59.996,1497945604,"274151322000088","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,948045.3,948045.3,10551,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945654,2125481.00
06/20/2017 04:00,2,0.000,ALERT,212.83,298.17,59.991,1497945604,"274151322000068","219011344069620",0.00,13.70,0,296.66,299.67,0.0,0.0,0.000,821073.2,821073.2,10826,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945656,2125482.00
06/20/2017 04:00,2,0.000,ALERT,212.83,300.57,60.002,1497945604,"201051344001135","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,731165.0,731165.0,10603,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945658,2125483.00
06/20/2017 04:00,2,0.000,ALERT,212.83,301.47,59.981,1497945604,"201051344000594","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,750192.1,750192.1,10610,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945660,2125484.00
06/20/2017 04:00,2,0.000,ALERT,213.06,299.97,59.996,1497945604,"201051344001203","219011344069620",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,740582.1,740582.1,10644,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945661,2125485.00
06/20/2017 04:00,2,0.000,ALERT,212.16,299.67,59.996,1497945604,"274151322000054","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,965101.3,965101.3,10534,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945663,2125486.00
06/20/2017 04:00,2,0.000,ALERT,213.29,300.27,59.996,1497945604,"201051344000867","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,734386.7,734386.7,10639,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497945665,2125487.00
06/20/2017 04:00,2,0.000,ALERT,213.29,300.57,60.002,1497945604,"201051344001093","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,738994.4,738994.4,10630,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945667,2125488.00
06/20/2017 04:00,2,0.000,ALERT,213.06,300.87,59.981,1497945604,"201051344000900","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,755905.9,755905.9,10615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497945669,2125489.00
06/20/2017 04:00,2,0.000,ALERT,213.29,299.97,60.002,1497945604,"201051344000648","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,744202.7,744202.7,10605,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945670,2125490.00
06/20/2017 04:00,2,0.000,ALERT,213.29,301.47,60.012,1497945604,"201051344000569","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,758046.0,758046.0,10587,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945672,2125491.00
06/20/2017 04:00,2,0.000,ALERT,213.29,301.17,60.002,1497945604,"201051344000983","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,748604.8,748604.8,10611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945674,2125492.00
06/20/2017 04:00,2,0.000,ALERT,213.06,300.27,59.991,1497945604,"201051344001158","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,733631.0,733631.0,10614,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945676,2125493.00
06/20/2017 04:00,2,0.000,ALERT,213.51,301.47,59.996,1497945604,"201051344000576","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,748167.4,748167.4,10615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497945678,2125494.00
06/20/2017 04:00,2,0.000,ALERT,212.16,298.17,59.991,1497945604,"274151322000087","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,938718.1,938718.1,10702,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497945679,2125495.00
06/20/2017 04:15,2,0.000,ALERT,213.51,299.67,59.975,1497946504,"201051344000645","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,747123.0,747123.0,10603,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946506,2125496.00
06/20/2017 04:15,2,0.000,ALERT,211.93,298.17,59.954,1497946504,"274151322000085","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,960986.7,960986.7,10545,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946508,2125497.00
06/20/2017 04:15,2,0.000,ALERT,213.74,299.67,59.981,1497946504,"201051344000633","219011344069620",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,733819.7,733819.7,10646,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497946510,2125498.00
06/20/2017 04:15,2,0.000,ALERT,213.06,299.67,59.975,1497946504,"201051344000469","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,737063.3,737063.3,10614,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946512,2125499.00
06/20/2017 04:15,2,0.000,ALERT,212.38,299.97,59.975,1497946504,"201051344000646","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,732494.6,732494.6,10616,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497946513,2125500.00
06/20/2017 04:15,2,0.000,ALERT,211.93,297.87,59.970,1497946504,"274151322000052","219011344069620",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,998676.6,998676.6,10547,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946515,2125501.00
