ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 04:15,2,0.000,ALERT,212.83,300.57,59.959,1497946504,"201051344000585","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,744890.2,744890.2,10613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497946517,2125502.00
06/20/2017 04:15,2,0.000,ALERT,212.61,300.27,59.970,1497946504,"201051344001230","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,737151.0,737151.0,10622,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497946519,2125503.00
06/20/2017 04:15,2,0.000,ALERT,213.06,301.17,59.965,1497946504,"201051344000582","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,726584.0,726584.0,10606,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946520,2125504.00
06/20/2017 04:15,2,0.000,ALERT,212.38,300.27,59.959,1497946504,"201051344000955","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,745891.6,745891.6,10625,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497946522,2125505.00
06/20/2017 04:15,2,0.000,ALERT,211.93,297.26,59.965,1497946504,"274151322000094","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,820571.5,820571.5,10813,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946524,2125506.00
06/20/2017 04:15,2,0.000,ALERT,213.06,300.57,59.986,1497946504,"201051344000579","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,755247.7,755247.7,10609,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497946526,2125507.00
06/20/2017 04:15,2,0.000,ALERT,212.61,300.57,59.965,1497946504,"201051344000890","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,739889.4,739889.4,10618,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946528,2125508.00
06/20/2017 04:15,2,0.000,ALERT,212.83,299.97,59.970,1497946504,"201051344000438","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,742534.9,742534.9,10610,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946529,2125509.00
06/20/2017 04:15,2,0.000,ALERT,213.06,299.67,59.954,1497946504,"201051344000417","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,678009.7,678009.7,10642,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497946531,2125510.00
06/20/2017 04:15,2,0.000,ALERT,211.93,298.17,59.959,1497946504,"274151322000083","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,988580.7,988580.7,10552,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497946533,2125511.00
06/20/2017 04:15,2,0.000,ALERT,212.61,298.17,59.959,1497946504,"274151322000076","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,1054595.4,1054595.4,10548,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946535,2125512.00
06/20/2017 04:15,2,0.000,ALERT,213.06,300.57,59.975,1497946504,"201051344000868","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,735532.0,735532.0,10620,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946537,2125513.00
06/20/2017 04:15,2,0.000,ALERT,211.93,298.77,59.949,1497946504,"274151322000095","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1044399.1,1044399.1,10562,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946539,2125514.00
06/20/2017 04:15,2,0.000,ALERT,213.06,299.97,59.981,1497946504,"201051344000988","219011344069620",0.00,12.30,0,296.36,302.07,0.0,0.0,0.000,650162.5,650162.5,10618,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946541,2125515.00
06/20/2017 04:15,2,0.000,ALERT,212.61,299.07,60.018,1497946504,"201051344001025","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,742338.4,742338.4,10625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946542,2125516.00
06/20/2017 04:15,2,0.000,ALERT,212.83,299.67,59.975,1497946504,"201051344000458","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,747295.3,747295.3,10600,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946544,2125517.00
06/20/2017 04:15,2,0.000,ALERT,213.74,300.27,59.981,1497946504,"201051344000853","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,748133.4,748133.4,10611,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946546,2125518.00
06/20/2017 04:15,2,0.000,ALERT,213.06,299.97,59.981,1497946504,"201051344000685","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,742522.0,742522.0,10635,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946548,2125519.00
06/20/2017 04:15,2,0.000,ALERT,212.83,299.37,59.975,1497946504,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,739138.5,739138.5,10624,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497946549,2125520.00
06/20/2017 04:15,2,0.000,ALERT,213.29,300.57,59.991,1497946504,"201051344001145","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,747161.2,747161.2,10610,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946551,2125521.00
06/20/2017 04:15,2,0.000,ALERT,212.83,299.37,59.975,1497946504,"201051344000651","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,735724.0,735724.0,10618,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946553,2125522.00
06/20/2017 04:15,2,0.000,ALERT,211.48,298.47,60.012,1497946504,"274151322000088","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,948045.3,948045.3,10553,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946555,2125523.00
06/20/2017 04:15,2,0.000,ALERT,212.83,297.57,59.996,1497946504,"274151322000068","219011344069620",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,821073.2,821073.2,10828,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946557,2125524.00
06/20/2017 04:15,2,0.000,ALERT,212.38,299.97,59.986,1497946504,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,731165.0,731165.0,10605,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946558,2125525.00
06/20/2017 04:15,2,0.000,ALERT,212.83,300.57,59.944,1497946504,"201051344000594","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,750192.1,750192.1,10612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946560,2125526.00
06/20/2017 04:15,2,0.000,ALERT,213.06,300.27,59.981,1497946504,"201051344001203","219011344069620",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,740582.1,740582.1,10646,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946562,2125527.00
06/20/2017 04:15,2,0.000,ALERT,211.93,299.07,59.986,1497946504,"274151322000054","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,965101.3,965101.3,10536,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946564,2125528.00
06/20/2017 04:15,2,0.000,ALERT,213.29,299.97,59.970,1497946504,"201051344000867","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,734386.7,734386.7,10641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946566,2125529.00
06/20/2017 04:15,2,0.000,ALERT,213.06,300.27,59.965,1497946504,"201051344001093","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,738994.4,738994.4,10632,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946567,2125530.00
06/20/2017 04:15,2,0.000,ALERT,212.83,299.97,59.986,1497946504,"201051344000900","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,755905.9,755905.9,10617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497946569,2125531.00
06/20/2017 04:15,2,0.000,ALERT,213.29,299.37,59.996,1497946504,"201051344000648","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,744202.7,744202.7,10607,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946571,2125532.00
06/20/2017 04:15,2,0.000,ALERT,213.29,300.57,60.002,1497946504,"201051344000569","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,758046.0,758046.0,10589,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946573,2125533.00
06/20/2017 04:15,2,0.000,ALERT,213.06,299.97,60.002,1497946504,"201051344000983","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,748604.8,748604.8,10613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946575,2125534.00
06/20/2017 04:15,2,0.000,ALERT,213.06,299.67,59.965,1497946504,"201051344001158","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,733631.0,733631.0,10616,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497946576,2125535.00
06/20/2017 04:15,2,0.000,ALERT,213.51,300.57,59.996,1497946504,"201051344000576","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,748167.4,748167.4,10617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497946578,2125536.00
06/20/2017 04:15,2,0.000,ALERT,211.93,297.26,59.991,1497946504,"274151322000087","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,938718.1,938718.1,10704,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497946580,2125537.00
06/20/2017 04:30,2,0.000,ALERT,213.29,299.97,59.975,1497947403,"201051344000645","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,747123.0,747123.0,10605,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947405,2125538.00
06/20/2017 04:30,2,0.000,ALERT,211.70,297.87,59.981,1497947403,"274151322000085","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,960986.7,960986.7,10547,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947407,2125539.00
06/20/2017 04:30,2,0.000,ALERT,213.29,299.37,59.975,1497947403,"201051344000633","219011344069620",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,733819.7,733819.7,10648,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947408,2125540.00
06/20/2017 04:30,2,0.000,ALERT,212.83,299.67,59.975,1497947403,"201051344000469","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,737063.3,737063.3,10616,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947410,2125541.00
06/20/2017 04:30,2,0.000,ALERT,212.38,299.67,59.975,1497947403,"201051344000646","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,732494.6,732494.6,10618,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497947412,2125542.00
06/20/2017 04:30,2,0.000,ALERT,211.48,298.17,59.981,1497947403,"274151322000052","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,998676.6,998676.6,10549,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497947414,2125543.00
06/20/2017 04:30,2,0.000,ALERT,212.83,299.67,60.007,1497947403,"201051344000585","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,744890.2,744890.2,10615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497947415,2125544.00
06/20/2017 04:30,2,0.000,ALERT,212.61,300.27,59.970,1497947403,"201051344001230","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,737151.0,737151.0,10624,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497947417,2125545.00
06/20/2017 04:30,2,0.000,ALERT,213.06,300.57,60.007,1497947403,"201051344000582","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,726584.0,726584.0,10608,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947419,2125546.00
06/20/2017 04:30,2,0.000,ALERT,212.38,299.97,59.933,1497947403,"201051344000955","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,745891.6,745891.6,10627,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947421,2125547.00
06/20/2017 04:30,2,0.000,ALERT,211.70,297.57,59.965,1497947403,"274151322000094","219011344069620",0.00,12.70,0,295.76,299.07,0.0,0.0,0.000,820571.5,820571.5,10815,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947423,2125548.00
06/20/2017 04:30,2,0.000,ALERT,212.61,300.57,59.959,1497947403,"201051344000579","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,755247.7,755247.7,10611,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947424,2125549.00
06/20/2017 04:30,2,0.000,ALERT,212.61,300.57,59.965,1497947403,"201051344000890","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,739889.4,739889.4,10620,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947426,2125550.00
06/20/2017 04:30,2,0.000,ALERT,212.83,299.97,59.959,1497947403,"201051344000438","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,742534.9,742534.9,10612,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947428,2125551.00
06/20/2017 04:30,2,0.000,ALERT,212.83,299.37,59.933,1497947403,"201051344000417","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,678009.7,678009.7,10644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947430,2125552.00
06/20/2017 04:30,2,0.000,ALERT,211.70,297.87,59.970,1497947403,"274151322000083","219011344069620",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,988580.7,988580.7,10554,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947432,2125553.00
06/20/2017 04:30,2,0.000,ALERT,212.38,297.87,59.944,1497947403,"274151322000076","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1054595.4,1054595.4,10550,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947434,2125554.00
06/20/2017 04:30,2,0.000,ALERT,212.83,300.57,59.981,1497947403,"201051344000868","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,735532.0,735532.0,10622,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947435,2125555.00
06/20/2017 04:30,2,0.000,ALERT,211.48,298.77,59.970,1497947403,"274151322000095","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1044399.1,1044399.1,10564,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947437,2125556.00
06/20/2017 04:30,2,0.000,ALERT,212.61,299.97,59.954,1497947403,"201051344000988","219011344069620",0.00,12.30,0,295.76,301.77,0.0,0.0,0.000,650162.5,650162.5,10620,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947439,2125557.00
06/20/2017 04:30,2,0.000,ALERT,212.61,299.37,59.928,1497947403,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,742338.4,742338.4,10627,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947441,2125558.00
06/20/2017 04:30,2,0.000,ALERT,212.61,299.67,60.007,1497947403,"201051344000458","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,747295.3,747295.3,10602,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497947443,2125559.00
06/20/2017 04:30,2,0.000,ALERT,213.06,299.67,59.970,1497947403,"201051344000853","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,748133.4,748133.4,10613,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947444,2125560.00
06/20/2017 04:30,2,0.000,ALERT,213.06,300.27,59.981,1497947403,"201051344000685","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,742522.0,742522.0,10637,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497947446,2125561.00
06/20/2017 04:30,2,0.000,ALERT,212.83,299.67,59.975,1497947403,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,739138.5,739138.5,10626,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947448,2125562.00
06/20/2017 04:30,2,0.000,ALERT,213.06,300.57,59.949,1497947403,"201051344001145","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,747161.2,747161.2,10612,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947450,2125563.00
06/20/2017 04:30,2,0.000,ALERT,212.83,299.37,59.981,1497947403,"201051344000651","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,735724.0,735724.0,10620,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947452,2125564.00
06/20/2017 04:30,2,0.000,ALERT,211.48,298.17,59.981,1497947403,"274151322000088","219011344069620",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,948045.3,948045.3,10555,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947453,2125565.00
06/20/2017 04:30,2,0.000,ALERT,212.38,297.57,59.975,1497947403,"274151322000068","219011344069620",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,821073.2,821073.2,10830,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947455,2125566.00
06/20/2017 04:30,2,0.000,ALERT,212.61,300.27,59.970,1497947403,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,731165.0,731165.0,10607,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947457,2125567.00
06/20/2017 04:30,2,0.000,ALERT,212.61,300.87,59.975,1497947403,"201051344000594","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,750192.1,750192.1,10614,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947459,2125568.00
06/20/2017 04:30,2,0.000,ALERT,212.83,299.97,60.012,1497947403,"201051344001203","219011344069620",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,740582.1,740582.1,10648,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947460,2125569.00
06/20/2017 04:30,2,0.000,ALERT,211.48,298.17,59.986,1497947403,"274151322000054","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,965101.3,965101.3,10538,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947462,2125570.00
06/20/2017 04:30,2,0.000,ALERT,213.06,299.97,59.944,1497947403,"201051344000867","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,734386.7,734386.7,10643,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947464,2125571.00
06/20/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1497947403,"201051344001093","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,738994.4,738994.4,10634,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947466,2125572.00
06/20/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1497947403,"201051344000900","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,755905.9,755905.9,10619,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947468,2125573.00
06/20/2017 04:30,2,0.000,ALERT,212.83,299.37,59.981,1497947403,"201051344000648","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,744202.7,744202.7,10609,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497947469,2125574.00
06/20/2017 04:30,2,0.000,ALERT,212.83,300.57,59.975,1497947403,"201051344000569","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,758046.0,758046.0,10591,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947471,2125575.00
06/20/2017 04:30,2,0.000,ALERT,212.83,300.27,59.981,1497947403,"201051344000983","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,748604.8,748604.8,10615,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947473,2125576.00
06/20/2017 04:30,2,0.000,ALERT,212.83,299.67,59.975,1497947403,"201051344001158","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,733631.0,733631.0,10618,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947475,2125577.00
06/20/2017 04:30,2,0.000,ALERT,213.06,300.27,59.975,1497947403,"201051344000576","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,748167.4,748167.4,10619,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947477,2125578.00
06/20/2017 04:30,2,0.000,ALERT,211.93,297.26,59.991,1497947403,"274151322000087","219011344069620",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,938718.1,938718.1,10706,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497947478,2125579.00
06/20/2017 04:45,2,0.000,ALERT,213.29,300.27,59.996,1497948303,"201051344000645","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,747123.0,747123.0,10607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948305,2125580.00
06/20/2017 04:45,2,0.000,ALERT,212.16,298.47,59.965,1497948303,"274151322000085","219011344069620",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,960986.7,960986.7,10549,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948307,2125581.00
06/20/2017 04:45,2,0.000,ALERT,213.29,299.97,59.965,1497948303,"201051344000633","219011344069620",0.00,12.30,0,296.06,301.77,0.0,0.0,0.000,733819.7,733819.7,10650,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948309,2125582.00
06/20/2017 04:45,2,0.000,ALERT,212.83,300.27,59.949,1497948303,"201051344000469","219011344069620",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,737063.3,737063.3,10618,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948311,2125583.00
06/20/2017 04:45,2,0.000,ALERT,212.61,300.27,59.965,1497948303,"201051344000646","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,732494.6,732494.6,10620,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497948312,2125584.00
06/20/2017 04:45,2,0.000,ALERT,211.25,298.17,59.954,1497948303,"274151322000052","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,998676.6,998676.6,10551,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948314,2125585.00
06/20/2017 04:45,2,0.000,ALERT,212.83,300.27,59.944,1497948303,"201051344000585","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,744890.2,744890.2,10617,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948316,2125586.00
06/20/2017 04:45,2,0.000,ALERT,212.83,300.87,59.965,1497948303,"201051344001230","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,737151.0,737151.0,10626,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948318,2125587.00
06/20/2017 04:45,2,0.000,ALERT,213.06,300.87,59.991,1497948303,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,726584.0,726584.0,10610,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948320,2125588.00
06/20/2017 04:45,2,0.000,ALERT,212.38,300.27,59.975,1497948303,"201051344000955","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,745891.6,745891.6,10629,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948321,2125589.00
06/20/2017 04:45,2,0.000,ALERT,212.16,298.17,59.959,1497948303,"274151322000094","219011344069620",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,820571.5,820571.5,10817,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948323,2125590.00
06/20/2017 04:45,2,0.000,ALERT,212.83,301.17,59.965,1497948303,"201051344000579","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,755247.7,755247.7,10613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948325,2125591.00
06/20/2017 04:45,2,0.000,ALERT,212.83,300.87,59.970,1497948303,"201051344000890","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,739889.4,739889.4,10622,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497948327,2125592.00
06/20/2017 04:45,2,0.000,ALERT,213.06,300.57,59.970,1497948303,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,742534.9,742534.9,10614,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948329,2125593.00
06/20/2017 04:45,2,0.000,ALERT,212.83,299.97,59.970,1497948303,"201051344000417","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,678009.7,678009.7,10646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948330,2125594.00
06/20/2017 04:45,2,0.000,ALERT,211.93,299.07,59.959,1497948303,"274151322000083","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,988580.7,988580.7,10556,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948332,2125595.00
06/20/2017 04:45,2,0.000,ALERT,212.38,299.07,59.965,1497948303,"274151322000076","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1054595.4,1054595.4,10552,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497948334,2125596.00
06/20/2017 04:45,2,0.000,ALERT,212.83,301.17,59.970,1497948303,"201051344000868","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,735532.0,735532.0,10624,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948336,2125597.00
06/20/2017 04:45,2,0.000,ALERT,212.16,300.27,59.965,1497948303,"274151322000095","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1044399.1,1044399.1,10566,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948338,2125598.00
06/20/2017 04:45,2,0.000,ALERT,212.83,300.57,59.975,1497948303,"201051344000988","219011344069620",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,650162.5,650162.5,10622,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948340,2125599.00
06/20/2017 04:45,2,0.000,ALERT,212.61,299.67,59.981,1497948303,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,742338.4,742338.4,10629,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948342,2125600.00
06/20/2017 04:45,2,0.000,ALERT,212.83,300.87,59.965,1497948303,"201051344000458","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,747295.3,747295.3,10604,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948343,2125601.00
06/20/2017 04:45,2,0.000,ALERT,213.29,300.27,59.981,1497948303,"201051344000853","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,748133.4,748133.4,10615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948345,2125602.00
06/20/2017 04:45,2,0.000,ALERT,213.29,300.57,59.970,1497948303,"201051344000685","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,742522.0,742522.0,10639,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497948347,2125603.00
06/20/2017 04:45,2,0.000,ALERT,212.61,299.67,59.975,1497948303,"201051344000917","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,739138.5,739138.5,10628,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948349,2125604.00
06/20/2017 04:45,2,0.000,ALERT,213.06,300.57,59.996,1497948303,"201051344001145","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,747161.2,747161.2,10614,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497948351,2125605.00
06/20/2017 04:45,2,0.000,ALERT,213.06,299.97,59.949,1497948303,"201051344000651","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,735724.0,735724.0,10622,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948353,2125606.00
06/20/2017 04:45,2,0.000,ALERT,211.25,298.17,59.965,1497948303,"274151322000088","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,948045.3,948045.3,10557,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497948354,2125607.00
06/20/2017 04:45,2,0.000,ALERT,212.38,297.87,59.944,1497948303,"274151322000068","219011344069620",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,821073.2,821073.2,10832,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948356,2125608.00
06/20/2017 04:45,2,0.000,ALERT,212.61,300.57,59.970,1497948303,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,731165.0,731165.0,10609,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948358,2125609.00
06/20/2017 04:45,2,0.000,ALERT,212.61,301.17,59.975,1497948303,"201051344000594","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,750192.1,750192.1,10616,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948360,2125610.00
06/20/2017 04:45,2,0.000,ALERT,213.06,300.27,59.986,1497948303,"201051344001203","219011344069620",0.00,12.30,0,298.17,303.88,0.0,0.0,0.000,740582.1,740582.1,10650,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948362,2125611.00
06/20/2017 04:45,2,0.000,ALERT,211.70,298.47,59.928,1497948303,"274151322000054","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,965101.3,965101.3,10540,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948364,2125612.00
06/20/2017 04:45,2,0.000,ALERT,213.06,300.57,59.975,1497948303,"201051344000867","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,734386.7,734386.7,10645,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497948365,2125613.00
06/20/2017 04:45,2,0.000,ALERT,212.83,300.27,59.986,1497948303,"201051344001093","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,738994.4,738994.4,10636,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948367,2125614.00
06/20/2017 04:45,2,0.000,ALERT,212.83,301.17,59.981,1497948303,"201051344000900","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,755905.9,755905.9,10621,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948369,2125615.00
06/20/2017 04:45,2,0.000,ALERT,213.06,299.97,59.981,1497948303,"201051344000648","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,744202.7,744202.7,10611,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948371,2125616.00
06/20/2017 04:45,2,0.000,ALERT,213.06,301.77,59.981,1497948303,"201051344000569","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,758046.0,758046.0,10593,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948372,2125617.00
06/20/2017 04:45,2,0.000,ALERT,212.83,301.17,59.981,1497948303,"201051344000983","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,748604.8,748604.8,10617,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497948374,2125618.00
06/20/2017 04:45,2,0.000,ALERT,213.06,300.57,59.975,1497948303,"201051344001158","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,733631.0,733631.0,10620,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948376,2125619.00
06/20/2017 04:45,2,0.000,ALERT,213.51,301.77,59.991,1497948303,"201051344000576","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,748167.4,748167.4,10621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497948378,2125620.00
06/20/2017 04:45,2,0.000,ALERT,211.70,298.17,59.981,1497948303,"274151322000087","219011344069620",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,938718.1,938718.1,10708,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497948380,2125621.00
06/20/2017 05:00,2,0.000,ALERT,213.06,299.67,59.986,1497949203,"201051344000645","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,747123.0,747123.0,10609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949205,2125622.00
06/20/2017 05:00,2,0.000,ALERT,211.93,298.77,59.991,1497949203,"274151322000085","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,960986.7,960986.7,10551,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949207,2125623.00
06/20/2017 05:00,2,0.000,ALERT,213.06,299.67,59.981,1497949203,"201051344000633","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,733819.7,733819.7,10652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949209,2125624.00
06/20/2017 05:00,2,0.000,ALERT,212.61,299.67,60.002,1497949203,"201051344000469","219011344069620",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,737063.3,737063.3,10620,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949211,2125625.00
06/20/2017 05:00,2,0.000,ALERT,212.61,299.37,59.991,1497949203,"201051344000646","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,732494.6,732494.6,10622,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949213,2125626.00
06/20/2017 05:00,2,0.000,ALERT,211.25,298.47,59.986,1497949203,"274151322000052","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,998676.6,998676.6,10553,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949214,2125627.00
06/20/2017 05:00,2,0.000,ALERT,212.83,299.67,59.949,1497949203,"201051344000585","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,744890.2,744890.2,10619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949216,2125628.00
06/20/2017 05:00,2,0.000,ALERT,212.61,299.67,59.991,1497949203,"201051344001230","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,737151.0,737151.0,10628,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949218,2125629.00
06/20/2017 05:00,2,0.000,ALERT,213.06,299.97,59.981,1497949203,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,726584.0,726584.0,10612,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949220,2125630.00
06/20/2017 05:00,2,0.000,ALERT,212.38,299.37,59.981,1497949203,"201051344000955","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,745891.6,745891.6,10631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949222,2125631.00
06/20/2017 05:00,2,0.000,ALERT,211.70,298.47,59.970,1497949203,"274151322000094","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,820571.5,820571.5,10819,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949224,2125632.00
06/20/2017 05:00,2,0.000,ALERT,212.38,300.27,59.975,1497949203,"201051344000579","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,755247.7,755247.7,10615,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949225,2125633.00
06/20/2017 05:00,2,0.000,ALERT,212.61,299.97,59.986,1497949203,"201051344000890","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,739889.4,739889.4,10624,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949227,2125634.00
06/20/2017 05:00,2,0.000,ALERT,212.83,299.37,59.981,1497949203,"201051344000438","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,742534.9,742534.9,10616,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949229,2125635.00
06/20/2017 05:00,2,0.000,ALERT,212.83,298.77,59.991,1497949203,"201051344000417","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,678009.7,678009.7,10648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949231,2125636.00
06/20/2017 05:00,2,0.000,ALERT,211.70,299.67,59.981,1497949203,"274151322000083","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,988580.7,988580.7,10558,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949233,2125637.00
06/20/2017 05:00,2,0.000,ALERT,212.16,298.17,59.981,1497949203,"274151322000076","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1054595.4,1054595.4,10554,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949234,2125638.00
06/20/2017 05:00,2,0.000,ALERT,212.38,300.27,59.996,1497949203,"201051344000868","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,735532.0,735532.0,10626,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949236,2125639.00
06/20/2017 05:00,2,0.000,ALERT,211.48,299.67,59.991,1497949203,"274151322000095","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1044399.1,1044399.1,10568,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949238,2125640.00
06/20/2017 05:00,2,0.000,ALERT,212.16,299.67,59.991,1497949203,"201051344000988","219011344069620",0.00,12.30,0,296.06,302.07,0.0,0.0,0.000,650162.5,650162.5,10624,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949240,2125641.00
06/20/2017 05:00,2,0.000,ALERT,212.38,298.47,59.981,1497949203,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,742338.4,742338.4,10631,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949242,2125642.00
06/20/2017 05:00,2,0.000,ALERT,212.38,299.97,60.002,1497949203,"201051344000458","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,747295.3,747295.3,10606,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949244,2125643.00
06/20/2017 05:00,2,0.000,ALERT,212.83,299.67,59.981,1497949203,"201051344000853","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,748133.4,748133.4,10617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949245,2125644.00
06/20/2017 05:00,2,0.000,ALERT,212.83,299.37,59.986,1497949203,"201051344000685","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,742522.0,742522.0,10641,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949247,2125645.00
