ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 05:00,2,0.000,ALERT,212.61,298.77,59.981,1497949203,"201051344000917","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,739138.5,739138.5,10630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949249,2125646.00
06/20/2017 05:00,2,0.000,ALERT,212.61,299.37,59.975,1497949203,"201051344001145","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,747161.2,747161.2,10616,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949251,2125647.00
06/20/2017 05:00,2,0.000,ALERT,212.61,298.77,59.954,1497949203,"201051344000651","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,735724.0,735724.0,10624,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949252,2125648.00
06/20/2017 05:00,2,0.000,ALERT,211.25,298.17,59.975,1497949203,"274151322000088","219011344069620",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,948045.3,948045.3,10559,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949254,2125649.00
06/20/2017 05:00,2,0.000,ALERT,212.16,297.57,59.975,1497949203,"274151322000068","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,821073.2,821073.2,10834,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949256,2125650.00
06/20/2017 05:00,2,0.000,ALERT,212.16,299.67,59.996,1497949203,"201051344001135","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,731165.0,731165.0,10611,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949258,2125651.00
06/20/2017 05:00,2,0.000,ALERT,212.16,300.87,59.975,1497949203,"201051344000594","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,750192.1,750192.1,10618,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949260,2125652.00
06/20/2017 05:00,2,0.000,ALERT,212.61,299.07,59.991,1497949203,"201051344001203","219011344069620",0.00,12.30,0,297.87,303.88,0.0,0.0,0.000,740582.1,740582.1,10652,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949261,2125653.00
06/20/2017 05:00,2,0.000,ALERT,211.48,298.47,59.981,1497949203,"274151322000054","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,965101.3,965101.3,10542,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949263,2125654.00
06/20/2017 05:00,2,0.000,ALERT,212.61,299.67,59.991,1497949203,"201051344001093","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,738994.4,738994.4,10638,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949267,2125655.00
06/20/2017 05:00,2,0.000,ALERT,212.38,299.97,59.996,1497949203,"201051344000900","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,755905.9,755905.9,10623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949268,2125656.00
06/20/2017 05:00,2,0.000,ALERT,212.83,299.67,59.991,1497949203,"201051344000648","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,744202.7,744202.7,10613,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949270,2125657.00
06/20/2017 05:00,2,0.000,ALERT,212.38,300.27,59.986,1497949203,"201051344000569","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,758046.0,758046.0,10595,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949272,2125658.00
06/20/2017 05:00,2,0.000,ALERT,212.38,300.57,59.981,1497949203,"201051344000983","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,748604.8,748604.8,10619,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949274,2125659.00
06/20/2017 05:00,2,0.000,ALERT,212.61,299.97,59.959,1497949203,"201051344001158","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,733631.0,733631.0,10622,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949276,2125660.00
06/20/2017 05:00,2,0.000,ALERT,212.83,300.57,59.949,1497949203,"201051344000576","219011344069620",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,748167.4,748167.4,10623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949277,2125661.00
06/20/2017 05:00,2,0.000,ALERT,211.70,298.17,59.986,1497949203,"274151322000087","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,938718.1,938718.1,10710,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497949279,2125662.00
06/20/2017 05:00,2,0.000,ALERT,212.83,300.27,59.954,1497949203,"201051344000867","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,734386.7,734386.7,10647,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497949281,2125663.00
06/20/2017 05:15,2,0.000,ALERT,212.83,299.37,59.986,1497950103,"201051344000645","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,747123.0,747123.0,10611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950105,2125664.00
06/20/2017 05:15,2,0.000,ALERT,211.70,297.87,59.981,1497950103,"274151322000085","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,960986.7,960986.7,10553,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950107,2125665.00
06/20/2017 05:15,2,0.000,ALERT,213.06,299.37,59.970,1497950103,"201051344000633","219011344069620",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,733819.7,733819.7,10654,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950109,2125666.00
06/20/2017 05:15,2,0.000,ALERT,212.16,299.37,59.986,1497950103,"201051344000469","219011344069620",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,737063.3,737063.3,10622,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950111,2125667.00
06/20/2017 05:15,2,0.000,ALERT,211.93,299.07,59.986,1497950103,"201051344000646","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,732494.6,732494.6,10624,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950112,2125668.00
06/20/2017 05:15,2,0.000,ALERT,211.48,299.37,60.002,1497950103,"274151322000052","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,998676.6,998676.6,10555,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950114,2125669.00
06/20/2017 05:15,2,0.000,ALERT,212.38,299.37,59.986,1497950103,"201051344000585","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,744890.2,744890.2,10621,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950116,2125670.00
06/20/2017 05:15,2,0.000,ALERT,212.16,299.37,59.975,1497950103,"201051344001230","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,737151.0,737151.0,10630,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950118,2125671.00
06/20/2017 05:15,2,0.000,ALERT,213.06,300.27,59.986,1497950103,"201051344000582","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,726584.0,726584.0,10614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950119,2125672.00
06/20/2017 05:15,2,0.000,ALERT,211.93,299.07,59.986,1497950103,"201051344000955","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,745891.6,745891.6,10633,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950121,2125673.00
06/20/2017 05:15,2,0.000,ALERT,211.48,297.57,59.981,1497950103,"274151322000094","219011344069620",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,820571.5,820571.5,10821,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950123,2125674.00
06/20/2017 05:15,2,0.000,ALERT,212.38,300.27,59.981,1497950103,"201051344000579","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,755247.7,755247.7,10617,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950125,2125675.00
06/20/2017 05:15,2,0.000,ALERT,211.93,299.37,59.981,1497950103,"201051344000890","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,739889.4,739889.4,10626,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950127,2125676.00
06/20/2017 05:15,2,0.000,ALERT,212.83,299.67,59.959,1497950103,"201051344000438","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,742534.9,742534.9,10618,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950129,2125677.00
06/20/2017 05:15,2,0.000,ALERT,212.38,298.77,59.975,1497950103,"201051344000417","219011344069620",0.00,12.30,0,296.96,300.27,0.0,0.0,0.000,678009.7,678009.7,10650,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950131,2125678.00
06/20/2017 05:15,2,0.000,ALERT,211.70,298.77,59.965,1497950103,"274151322000083","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,988580.7,988580.7,10560,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950132,2125679.00
06/20/2017 05:15,2,0.000,ALERT,212.16,298.47,59.970,1497950103,"274151322000076","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1054595.4,1054595.4,10556,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950134,2125680.00
06/20/2017 05:15,2,0.000,ALERT,212.16,299.67,59.975,1497950103,"201051344000868","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,735532.0,735532.0,10628,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950136,2125681.00
06/20/2017 05:15,2,0.000,ALERT,211.48,299.07,59.975,1497950103,"274151322000095","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1044399.1,1044399.1,10570,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950138,2125682.00
06/20/2017 05:15,2,0.000,ALERT,212.16,299.67,59.986,1497950103,"201051344000988","219011344069620",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,650162.5,650162.5,10626,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950140,2125683.00
06/20/2017 05:15,2,0.000,ALERT,211.93,298.17,59.975,1497950103,"201051344001025","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,742338.4,742338.4,10633,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950142,2125684.00
06/20/2017 05:15,2,0.000,ALERT,212.16,299.67,60.023,1497950103,"201051344000458","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,747295.3,747295.3,10608,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950143,2125685.00
06/20/2017 05:15,2,0.000,ALERT,212.83,299.37,59.981,1497950103,"201051344000853","219011344069620",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,748133.4,748133.4,10619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950145,2125686.00
06/20/2017 05:15,2,0.000,ALERT,212.61,299.37,59.981,1497950103,"201051344000685","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,742522.0,742522.0,10643,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950147,2125687.00
06/20/2017 05:15,2,0.000,ALERT,212.38,298.77,59.975,1497950103,"201051344000917","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,739138.5,739138.5,10632,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950149,2125688.00
06/20/2017 05:15,2,0.000,ALERT,212.83,299.97,59.981,1497950103,"201051344001145","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,747161.2,747161.2,10618,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950151,2125689.00
06/20/2017 05:15,2,0.000,ALERT,212.38,298.47,59.965,1497950103,"201051344000651","219011344069620",0.00,11.70,0,296.96,300.57,0.0,0.0,0.000,735724.0,735724.0,10626,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950152,2125690.00
06/20/2017 05:15,2,0.000,ALERT,211.03,297.57,59.965,1497950103,"274151322000088","219011344069620",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,948045.3,948045.3,10561,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950154,2125691.00
06/20/2017 05:15,2,0.000,ALERT,212.16,297.57,59.970,1497950103,"274151322000068","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,821073.2,821073.2,10836,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950156,2125692.00
06/20/2017 05:15,2,0.000,ALERT,211.70,298.77,60.002,1497950103,"201051344001135","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,731165.0,731165.0,10613,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950158,2125693.00
06/20/2017 05:15,2,0.000,ALERT,212.16,299.97,59.922,1497950103,"201051344000594","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,750192.1,750192.1,10620,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950159,2125694.00
06/20/2017 05:15,2,0.000,ALERT,212.38,298.77,59.965,1497950103,"201051344001203","219011344069620",0.00,12.30,0,297.26,302.68,0.0,0.0,0.000,740582.1,740582.1,10654,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950161,2125695.00
06/20/2017 05:15,2,0.000,ALERT,211.03,298.17,59.954,1497950103,"274151322000054","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,965101.3,965101.3,10544,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950163,2125696.00
06/20/2017 05:15,2,0.000,ALERT,212.61,299.37,59.970,1497950103,"201051344000867","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,734386.7,734386.7,10649,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950165,2125697.00
06/20/2017 05:15,2,0.000,ALERT,212.38,299.37,59.975,1497950103,"201051344001093","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,738994.4,738994.4,10640,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950167,2125698.00
06/20/2017 05:15,2,0.000,ALERT,212.16,299.37,59.991,1497950103,"201051344000900","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,755905.9,755905.9,10625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950168,2125699.00
06/20/2017 05:15,2,0.000,ALERT,212.61,299.07,59.970,1497950103,"201051344000648","219011344069620",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,744202.7,744202.7,10615,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950170,2125700.00
06/20/2017 05:15,2,0.000,ALERT,212.16,299.67,59.965,1497950103,"201051344000569","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,758046.0,758046.0,10597,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950172,2125701.00
06/20/2017 05:15,2,0.000,ALERT,212.16,299.37,59.954,1497950103,"201051344000983","219011344069620",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,748604.8,748604.8,10621,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950174,2125702.00
06/20/2017 05:15,2,0.000,ALERT,212.38,299.37,59.970,1497950103,"201051344001158","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,733631.0,733631.0,10624,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950176,2125703.00
06/20/2017 05:15,2,0.000,ALERT,212.61,299.67,59.954,1497950103,"201051344000576","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,748167.4,748167.4,10625,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497950178,2125704.00
06/20/2017 05:15,2,0.000,ALERT,211.48,297.26,59.949,1497950103,"274151322000087","219011344069620",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,938718.1,938718.1,10712,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497950179,2125705.00
06/20/2017 05:30,2,0.000,ALERT,212.38,299.07,59.996,1497951003,"201051344000645","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,747123.0,747123.0,10613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951005,2125706.00
06/20/2017 05:30,2,0.000,ALERT,211.25,297.87,59.938,1497951003,"274151322000085","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,960986.7,960986.7,10555,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951007,2125707.00
06/20/2017 05:30,2,0.000,ALERT,212.61,298.77,59.981,1497951003,"201051344000633","219011344069620",0.00,12.00,0,295.46,300.87,0.0,0.0,0.000,733819.7,733819.7,10656,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951009,2125708.00
06/20/2017 05:30,2,0.000,ALERT,212.16,299.37,59.991,1497951003,"201051344000469","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,737063.3,737063.3,10624,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951011,2125709.00
06/20/2017 05:30,2,0.000,ALERT,211.48,298.77,59.981,1497951003,"201051344000646","219011344069620",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,732494.6,732494.6,10626,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951012,2125710.00
06/20/2017 05:30,2,0.000,ALERT,210.80,298.17,59.981,1497951003,"274151322000052","219011344069620",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,998676.6,998676.6,10557,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951014,2125711.00
06/20/2017 05:30,2,0.000,ALERT,212.16,299.67,59.991,1497951003,"201051344000585","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,744890.2,744890.2,10623,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951016,2125712.00
06/20/2017 05:30,2,0.000,ALERT,211.70,299.37,59.981,1497951003,"201051344001230","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,737151.0,737151.0,10632,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951018,2125713.00
06/20/2017 05:30,2,0.000,ALERT,212.16,299.97,59.975,1497951003,"201051344000582","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,726584.0,726584.0,10616,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951020,2125714.00
06/20/2017 05:30,2,0.000,ALERT,211.48,299.37,59.986,1497951003,"201051344000955","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,745891.6,745891.6,10635,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951021,2125715.00
06/20/2017 05:30,2,0.000,ALERT,211.03,296.36,59.970,1497951003,"274151322000094","219011344069620",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,820571.5,820571.5,10823,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951023,2125716.00
06/20/2017 05:30,2,0.000,ALERT,211.93,299.67,59.975,1497951003,"201051344000579","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,755247.7,755247.7,10619,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951025,2125717.00
06/20/2017 05:30,2,0.000,ALERT,211.70,299.67,59.986,1497951003,"201051344000890","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,739889.4,739889.4,10628,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951027,2125718.00
06/20/2017 05:30,2,0.000,ALERT,211.70,298.47,59.981,1497951003,"201051344000438","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,742534.9,742534.9,10620,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951029,2125719.00
06/20/2017 05:30,2,0.000,ALERT,212.16,299.07,59.981,1497951003,"201051344000417","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,678009.7,678009.7,10652,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951030,2125720.00
06/20/2017 05:30,2,0.000,ALERT,211.25,298.17,59.970,1497951003,"274151322000083","219011344069620",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,988580.7,988580.7,10562,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951032,2125721.00
06/20/2017 05:30,2,0.000,ALERT,211.48,297.57,59.933,1497951003,"274151322000076","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1054595.4,1054595.4,10558,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951034,2125722.00
06/20/2017 05:30,2,0.000,ALERT,212.16,300.27,60.012,1497951003,"201051344000868","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,735532.0,735532.0,10630,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951036,2125723.00
06/20/2017 05:30,2,0.000,ALERT,211.25,298.47,59.986,1497951003,"274151322000095","219011344069620",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1044399.1,1044399.1,10572,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951038,2125724.00
06/20/2017 05:30,2,0.000,ALERT,211.93,299.67,59.981,1497951003,"201051344000988","219011344069620",0.00,12.00,0,295.16,301.17,0.0,0.0,0.000,650162.5,650162.5,10628,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951040,2125725.00
06/20/2017 05:30,2,0.000,ALERT,211.70,298.47,59.981,1497951003,"201051344001025","219011344069620",0.00,11.70,0,296.06,301.47,0.0,0.0,0.000,742338.4,742338.4,10635,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951042,2125726.00
06/20/2017 05:30,2,0.000,ALERT,211.70,299.07,60.002,1497951003,"201051344000458","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,747295.3,747295.3,10610,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951043,2125727.00
06/20/2017 05:30,2,0.000,ALERT,212.61,299.07,59.965,1497951003,"201051344000853","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,748133.4,748133.4,10621,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951045,2125728.00
06/20/2017 05:30,2,0.000,ALERT,212.16,299.07,59.970,1497951003,"201051344000685","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,742522.0,742522.0,10645,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951047,2125729.00
06/20/2017 05:30,2,0.000,ALERT,211.93,298.77,59.975,1497951003,"201051344000917","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,739138.5,739138.5,10634,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951049,2125730.00
06/20/2017 05:30,2,0.000,ALERT,212.16,299.37,59.996,1497951003,"201051344001145","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,747161.2,747161.2,10620,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951051,2125731.00
06/20/2017 05:30,2,0.000,ALERT,211.93,298.17,59.970,1497951003,"201051344000651","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,735724.0,735724.0,10628,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951053,2125732.00
06/20/2017 05:30,2,0.000,ALERT,210.80,297.87,59.954,1497951003,"274151322000088","219011344069620",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,948045.3,948045.3,10563,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951055,2125733.00
06/20/2017 05:30,2,0.000,ALERT,211.93,296.96,59.954,1497951003,"274151322000068","219011344069620",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,821073.2,821073.2,10838,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951056,2125734.00
06/20/2017 05:30,2,0.000,ALERT,211.48,298.77,59.965,1497951003,"201051344001135","219011344069620",0.00,12.00,0,296.66,301.47,0.0,0.0,0.000,731165.0,731165.0,10615,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951058,2125735.00
06/20/2017 05:30,2,0.000,ALERT,211.93,299.97,59.912,1497951003,"201051344000594","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,750192.1,750192.1,10622,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951060,2125736.00
06/20/2017 05:30,2,0.000,ALERT,211.93,298.77,59.938,1497951003,"201051344001203","219011344069620",0.00,12.30,0,296.66,302.68,0.0,0.0,0.000,740582.1,740582.1,10656,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951062,2125737.00
06/20/2017 05:30,2,0.000,ALERT,211.03,297.87,59.949,1497951003,"274151322000054","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,965101.3,965101.3,10546,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951064,2125738.00
06/20/2017 05:30,2,0.000,ALERT,212.38,299.37,59.949,1497951003,"201051344000867","219011344069620",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,734386.7,734386.7,10651,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951066,2125739.00
06/20/2017 05:30,2,0.000,ALERT,212.16,299.37,59.965,1497951003,"201051344001093","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,738994.4,738994.4,10642,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951067,2125740.00
06/20/2017 05:30,2,0.000,ALERT,212.16,299.67,59.965,1497951003,"201051344000900","219011344069620",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,755905.9,755905.9,10627,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951069,2125741.00
06/20/2017 05:30,2,0.000,ALERT,212.61,299.07,59.959,1497951003,"201051344000648","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,744202.7,744202.7,10617,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951071,2125742.00
06/20/2017 05:30,2,0.000,ALERT,212.16,299.97,59.991,1497951003,"201051344000569","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,758046.0,758046.0,10599,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951073,2125743.00
06/20/2017 05:30,2,0.000,ALERT,211.93,299.67,59.965,1497951003,"201051344000983","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,748604.8,748604.8,10623,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951075,2125744.00
06/20/2017 05:30,2,0.000,ALERT,212.38,299.37,59.965,1497951003,"201051344001158","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,733631.0,733631.0,10626,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951076,2125745.00
06/20/2017 05:30,2,0.000,ALERT,212.38,299.67,59.954,1497951003,"201051344000576","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,748167.4,748167.4,10627,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951078,2125746.00
06/20/2017 05:30,2,0.000,ALERT,211.48,297.57,59.965,1497951003,"274151322000087","219011344069620",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,938718.1,938718.1,10714,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951080,2125747.00
06/20/2017 05:45,2,0.000,ALERT,212.16,299.07,59.986,1497951903,"201051344000645","219011344069620",0.00,12.70,0,285.24,300.87,0.0,0.0,0.000,747123.0,747123.0,10615,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951905,2125748.00
06/20/2017 05:45,2,0.000,ALERT,211.03,297.57,59.986,1497951903,"274151322000085","219011344069620",0.00,13.00,0,284.34,299.37,0.0,0.0,0.000,960986.7,960986.7,10557,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951907,2125749.00
06/20/2017 05:45,2,0.000,ALERT,212.16,298.47,59.975,1497951903,"201051344000633","219011344069620",0.00,12.00,0,283.44,300.57,0.0,0.0,0.000,733819.7,733819.7,10658,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951909,2125750.00
06/20/2017 05:45,2,0.000,ALERT,211.93,299.07,59.986,1497951903,"201051344000469","219011344069620",0.00,11.30,0,284.34,300.87,0.0,0.0,0.000,737063.3,737063.3,10626,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951911,2125751.00
06/20/2017 05:45,2,0.000,ALERT,211.70,299.07,59.986,1497951903,"201051344000646","219011344069620",0.00,12.00,0,285.24,300.87,0.0,0.0,0.000,732494.6,732494.6,10628,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951913,2125752.00
06/20/2017 05:45,2,0.000,ALERT,210.57,297.87,59.975,1497951903,"274151322000052","219011344069620",0.00,13.30,0,284.04,299.67,0.0,0.0,0.000,998676.6,998676.6,10559,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951914,2125753.00
06/20/2017 05:45,2,0.000,ALERT,212.16,299.67,59.944,1497951903,"201051344000585","219011344069620",0.00,12.30,0,285.24,300.87,0.0,0.0,0.000,744890.2,744890.2,10625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951916,2125754.00
06/20/2017 05:45,2,0.000,ALERT,211.70,299.37,59.981,1497951903,"201051344001230","219011344069620",0.00,12.30,0,286.14,301.17,0.0,0.0,0.000,737151.0,737151.0,10634,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951918,2125755.00
06/20/2017 05:45,2,0.000,ALERT,212.16,299.67,59.975,1497951903,"201051344000582","219011344069620",0.00,11.70,0,286.44,301.47,0.0,0.0,0.000,726584.0,726584.0,10618,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951920,2125756.00
06/20/2017 05:45,2,0.000,ALERT,211.70,299.67,59.981,1497951903,"201051344000955","219011344069620",0.00,12.30,0,285.54,300.57,0.0,0.0,0.000,745891.6,745891.6,10637,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951922,2125757.00
06/20/2017 05:45,2,0.000,ALERT,211.03,296.96,59.970,1497951903,"274151322000094","219011344069620",0.00,12.70,0,283.74,298.77,0.0,0.0,0.000,820571.5,820571.5,10825,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951923,2125758.00
06/20/2017 05:45,2,0.000,ALERT,211.48,299.37,59.986,1497951903,"201051344000579","219011344069620",0.00,12.30,0,286.14,301.47,0.0,0.0,0.000,755247.7,755247.7,10621,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951925,2125759.00
06/20/2017 05:45,2,0.000,ALERT,211.93,300.27,59.986,1497951903,"201051344000890","219011344069620",0.00,12.70,0,286.74,301.77,0.0,0.0,0.000,739889.4,739889.4,10630,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951927,2125760.00
06/20/2017 05:45,2,0.000,ALERT,211.93,299.07,59.975,1497951903,"201051344000438","219011344069620",0.00,12.00,0,286.14,301.17,0.0,0.0,0.000,742534.9,742534.9,10622,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951929,2125761.00
06/20/2017 05:45,2,0.000,ALERT,211.93,298.47,59.981,1497951903,"201051344000417","219011344069620",0.00,12.30,0,285.24,300.27,0.0,0.0,0.000,678009.7,678009.7,10654,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951931,2125762.00
06/20/2017 05:45,2,0.000,ALERT,211.03,298.17,59.975,1497951903,"274151322000083","219011344069620",0.00,13.00,0,284.34,299.97,0.0,0.0,0.000,988580.7,988580.7,10564,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951932,2125763.00
06/20/2017 05:45,2,0.000,ALERT,211.48,297.87,59.975,1497951903,"274151322000076","219011344069620",0.00,13.00,0,284.04,299.67,0.0,0.0,0.000,1054595.4,1054595.4,10560,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951934,2125764.00
06/20/2017 05:45,2,0.000,ALERT,211.70,299.97,59.991,1497951903,"201051344000868","219011344069620",0.00,12.00,0,286.14,301.77,0.0,0.0,0.000,735532.0,735532.0,10632,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951936,2125765.00
06/20/2017 05:45,2,0.000,ALERT,211.03,298.77,59.991,1497951903,"274151322000095","219011344069620",0.00,12.30,0,285.24,300.27,0.0,0.0,0.000,1044399.1,1044399.1,10574,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951938,2125766.00
06/20/2017 05:45,2,0.000,ALERT,211.48,298.77,59.981,1497951903,"201051344000988","219011344069620",0.00,12.00,0,283.14,300.87,0.0,0.0,0.000,650162.5,650162.5,10630,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951940,2125767.00
06/20/2017 05:45,2,0.000,ALERT,211.70,298.47,59.986,1497951903,"201051344001025","219011344069620",0.00,11.70,0,285.54,301.17,0.0,0.0,0.000,742338.4,742338.4,10637,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951942,2125768.00
06/20/2017 05:45,2,0.000,ALERT,211.70,299.07,59.986,1497951903,"201051344000458","219011344069620",0.00,12.70,0,285.84,301.77,0.0,0.0,0.000,747295.3,747295.3,10612,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951943,2125769.00
06/20/2017 05:45,2,0.000,ALERT,212.38,299.07,59.959,1497951903,"201051344000853","219011344069620",0.00,12.00,0,285.54,301.17,0.0,0.0,0.000,748133.4,748133.4,10623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951945,2125770.00
06/20/2017 05:45,2,0.000,ALERT,212.38,299.37,59.986,1497951903,"201051344000685","219011344069620",0.00,12.30,0,285.84,300.87,0.0,0.0,0.000,742522.0,742522.0,10647,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951947,2125771.00
06/20/2017 05:45,2,0.000,ALERT,211.93,298.47,59.996,1497951903,"201051344000917","219011344069620",0.00,13.00,0,284.64,300.27,0.0,0.0,0.000,739138.5,739138.5,10636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951949,2125772.00
06/20/2017 05:45,2,0.000,ALERT,212.16,299.37,59.986,1497951903,"201051344001145","219011344069620",0.00,12.00,0,286.14,301.47,0.0,0.0,0.000,747161.2,747161.2,10622,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951951,2125773.00
06/20/2017 05:45,2,0.000,ALERT,211.93,298.77,60.034,1497951903,"201051344000651","219011344069620",0.00,11.30,0,285.24,300.27,0.0,0.0,0.000,735724.0,735724.0,10630,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951952,2125774.00
06/20/2017 05:45,2,0.000,ALERT,210.57,296.96,59.986,1497951903,"274151322000088","219011344069620",0.00,13.30,0,284.04,299.37,0.0,0.0,0.000,948045.3,948045.3,10565,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951954,2125775.00
06/20/2017 05:45,2,0.000,ALERT,211.70,296.96,59.991,1497951903,"274151322000068","219011344069620",0.00,13.70,0,283.44,298.47,0.0,0.0,0.000,821073.2,821073.2,10840,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951956,2125776.00
06/20/2017 05:45,2,0.000,ALERT,211.70,299.37,60.034,1497951903,"201051344001135","219011344069620",0.00,12.00,0,286.14,301.47,0.0,0.0,0.000,731165.0,731165.0,10617,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951958,2125777.00
06/20/2017 05:45,2,0.000,ALERT,211.48,299.37,59.986,1497951903,"201051344000594","219011344069620",0.00,12.30,0,284.94,301.47,0.0,0.0,0.000,750192.1,750192.1,10624,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951960,2125778.00
06/20/2017 05:45,2,0.000,ALERT,211.93,298.77,59.991,1497951903,"201051344001203","219011344069620",0.00,12.00,0,286.14,302.68,0.0,0.0,0.000,740582.1,740582.1,10658,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951961,2125779.00
06/20/2017 05:45,2,0.000,ALERT,211.03,298.47,59.986,1497951903,"274151322000054","219011344069620",0.00,13.30,0,284.04,299.67,0.0,0.0,0.000,965101.3,965101.3,10548,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951963,2125780.00
06/20/2017 05:45,2,0.000,ALERT,211.93,298.77,59.996,1497951903,"201051344000867","219011344069620",0.00,12.70,0,285.24,301.47,0.0,0.0,0.000,734386.7,734386.7,10653,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497951965,2125781.00
06/20/2017 05:45,2,0.000,ALERT,211.93,299.07,60.028,1497951903,"201051344001093","219011344069620",0.00,12.70,0,285.54,300.57,0.0,0.0,0.000,738994.4,738994.4,10644,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951967,2125782.00
06/20/2017 05:45,2,0.000,ALERT,211.70,299.07,59.996,1497951903,"201051344000900","219011344069620",0.00,11.70,0,284.94,300.87,0.0,0.0,0.000,755905.9,755905.9,10629,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951969,2125783.00
06/20/2017 05:45,2,0.000,ALERT,211.70,297.87,60.002,1497951903,"201051344000648","219011344069620",0.00,11.70,0,284.94,301.17,0.0,0.0,0.000,744202.7,744202.7,10619,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951971,2125784.00
06/20/2017 05:45,2,0.000,ALERT,211.93,299.97,60.012,1497951903,"201051344000569","219011344069620",0.00,12.00,0,286.14,302.07,0.0,0.0,0.000,758046.0,758046.0,10601,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951972,2125785.00
06/20/2017 05:45,2,0.000,ALERT,211.70,299.07,59.991,1497951903,"201051344000983","219011344069620",0.00,12.30,0,285.84,301.77,0.0,0.0,0.000,748604.8,748604.8,10625,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951974,2125786.00
06/20/2017 05:45,2,0.000,ALERT,211.48,298.47,59.996,1497951903,"201051344001158","219011344069620",0.00,11.70,0,284.64,300.87,0.0,0.0,0.000,733631.0,733631.0,10628,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951976,2125787.00
06/20/2017 05:45,2,0.000,ALERT,212.16,299.37,60.002,1497951903,"201051344000576","219011344069620",0.00,12.00,0,285.24,301.47,0.0,0.0,0.000,748167.4,748167.4,10629,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951978,2125788.00
06/20/2017 05:45,2,0.000,ALERT,211.03,296.66,59.991,1497951903,"274151322000087","219011344069620",0.00,13.70,0,283.74,298.77,0.0,0.0,0.000,938718.1,938718.1,10716,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497951980,2125789.00
