ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 06:00,2,0.000,ALERT,211.70,298.17,60.012,1497952803,"201051344000645","219011344069620",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,747123.0,747123.0,10617,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952805,2125790.00
06/20/2017 06:00,2,0.000,ALERT,210.57,296.36,59.975,1497952803,"274151322000085","219011344069620",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,960986.7,960986.7,10559,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952807,2125791.00
06/20/2017 06:00,2,0.000,ALERT,211.70,297.87,60.007,1497952803,"201051344000633","219011344069620",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,733819.7,733819.7,10660,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952809,2125792.00
06/20/2017 06:00,2,0.000,ALERT,211.48,298.47,60.012,1497952803,"201051344000469","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,737063.3,737063.3,10628,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952811,2125793.00
06/20/2017 06:00,2,0.000,ALERT,211.25,299.07,59.981,1497952803,"201051344000646","219011344069620",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,732494.6,732494.6,10630,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952813,2125794.00
06/20/2017 06:00,2,0.000,ALERT,210.12,297.26,60.002,1497952803,"274151322000052","219011344069620",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,998676.6,998676.6,10561,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952814,2125795.00
06/20/2017 06:00,2,0.000,ALERT,211.48,299.07,60.007,1497952803,"201051344000585","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,744890.2,744890.2,10627,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952816,2125796.00
06/20/2017 06:00,2,0.000,ALERT,211.48,299.67,60.007,1497952803,"201051344001230","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,737151.0,737151.0,10636,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952818,2125797.00
06/20/2017 06:00,2,0.000,ALERT,211.93,299.67,59.991,1497952803,"201051344000582","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,726584.0,726584.0,10620,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952820,2125798.00
06/20/2017 06:00,2,0.000,ALERT,211.25,299.07,59.965,1497952803,"201051344000955","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,745891.6,745891.6,10639,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952822,2125799.00
06/20/2017 06:00,2,0.000,ALERT,210.57,296.36,60.007,1497952803,"274151322000094","219011344069620",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,820571.5,820571.5,10827,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952823,2125800.00
06/20/2017 06:00,2,0.000,ALERT,211.25,298.77,60.007,1497952803,"201051344000579","219011344069620",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,755247.7,755247.7,10623,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952825,2125801.00
06/20/2017 06:00,2,0.000,ALERT,211.48,299.67,59.970,1497952803,"201051344000890","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,739889.4,739889.4,10632,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952827,2125802.00
06/20/2017 06:00,2,0.000,ALERT,211.25,298.47,59.996,1497952803,"201051344000438","219011344069620",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,742534.9,742534.9,10624,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952829,2125803.00
06/20/2017 06:00,2,0.000,ALERT,211.70,298.47,60.002,1497952803,"201051344000417","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,678009.7,678009.7,10656,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952831,2125804.00
06/20/2017 06:00,2,0.000,ALERT,210.57,297.26,59.975,1497952803,"274151322000083","219011344069620",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,988580.7,988580.7,10566,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952833,2125805.00
06/20/2017 06:00,2,0.000,ALERT,211.25,296.96,60.028,1497952803,"274151322000076","219011344069620",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,1054595.4,1054595.4,10562,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952835,2125806.00
06/20/2017 06:00,2,0.000,ALERT,211.48,299.37,60.002,1497952803,"201051344000868","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,735532.0,735532.0,10634,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952836,2125807.00
06/20/2017 06:00,2,0.000,ALERT,210.12,297.57,59.986,1497952803,"274151322000095","219011344069620",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1044399.1,1044399.1,10576,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952838,2125808.00
06/20/2017 06:00,2,0.000,ALERT,211.03,298.47,59.991,1497952803,"201051344000988","219011344069620",0.00,12.00,0,294.56,300.57,0.0,0.0,0.000,650162.5,650162.5,10632,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952840,2125809.00
06/20/2017 06:00,2,0.000,ALERT,211.48,298.47,60.023,1497952803,"201051344001025","219011344069620",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,742338.4,742338.4,10639,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952842,2125810.00
06/20/2017 06:00,2,0.000,ALERT,211.25,298.77,59.970,1497952803,"201051344000458","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,747295.3,747295.3,10614,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952844,2125811.00
06/20/2017 06:00,2,0.000,ALERT,212.16,298.77,59.996,1497952803,"201051344000853","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,748133.4,748133.4,10625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952846,2125812.00
06/20/2017 06:00,2,0.000,ALERT,211.93,299.37,59.991,1497952803,"201051344000685","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,742522.0,742522.0,10649,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952847,2125813.00
06/20/2017 06:00,2,0.000,ALERT,211.25,297.87,59.991,1497952803,"201051344000917","219011344069620",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,739138.5,739138.5,10638,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952849,2125814.00
06/20/2017 06:00,2,0.000,ALERT,211.93,299.67,60.023,1497952803,"201051344001145","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,747161.2,747161.2,10624,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952851,2125815.00
06/20/2017 06:00,2,0.000,ALERT,211.70,298.77,60.034,1497952803,"201051344000651","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,735724.0,735724.0,10632,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952853,2125816.00
06/20/2017 06:00,2,0.000,ALERT,210.12,296.66,59.991,1497952803,"274151322000088","219011344069620",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,948045.3,948045.3,10567,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952855,2125817.00
06/20/2017 06:00,2,0.000,ALERT,211.25,296.06,59.981,1497952803,"274151322000068","219011344069620",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,821073.2,821073.2,10842,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952856,2125818.00
06/20/2017 06:00,2,0.000,ALERT,211.25,299.07,59.944,1497952803,"201051344001135","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,731165.0,731165.0,10619,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952858,2125819.00
06/20/2017 06:00,2,0.000,ALERT,211.03,299.07,59.944,1497952803,"201051344000594","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,750192.1,750192.1,10626,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952860,2125820.00
06/20/2017 06:00,2,0.000,ALERT,211.70,298.77,59.970,1497952803,"201051344001203","219011344069620",0.00,12.00,0,296.96,302.37,0.0,0.0,0.000,740582.1,740582.1,10660,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952862,2125821.00
06/20/2017 06:00,2,0.000,ALERT,210.35,296.66,60.018,1497952803,"274151322000054","219011344069620",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,965101.3,965101.3,10550,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952863,2125822.00
06/20/2017 06:00,2,0.000,ALERT,211.48,298.17,59.981,1497952803,"201051344000867","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,734386.7,734386.7,10655,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952865,2125823.00
06/20/2017 06:00,2,0.000,ALERT,211.48,298.77,59.981,1497952803,"201051344001093","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,738994.4,738994.4,10646,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952867,2125824.00
06/20/2017 06:00,2,0.000,ALERT,211.25,298.77,59.986,1497952803,"201051344000900","219011344069620",0.00,11.70,0,296.66,300.57,0.0,0.0,0.000,755905.9,755905.9,10631,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952869,2125825.00
06/20/2017 06:00,2,0.000,ALERT,211.48,297.87,59.991,1497952803,"201051344000648","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,744202.7,744202.7,10621,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952871,2125826.00
06/20/2017 06:00,2,0.000,ALERT,211.70,299.67,59.996,1497952803,"201051344000569","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,758046.0,758046.0,10603,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952873,2125827.00
06/20/2017 06:00,2,0.000,ALERT,211.25,298.77,59.981,1497952803,"201051344000983","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,748604.8,748604.8,10627,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497952874,2125828.00
06/20/2017 06:00,2,0.000,ALERT,211.25,298.17,60.023,1497952803,"201051344001158","219011344069620",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,733631.0,733631.0,10630,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952876,2125829.00
06/20/2017 06:00,2,0.000,ALERT,211.70,298.77,59.991,1497952803,"201051344000576","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,748167.4,748167.4,10631,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952878,2125830.00
06/20/2017 06:00,2,0.000,ALERT,210.35,296.36,59.954,1497952803,"274151322000087","219011344069620",0.00,13.70,0,293.96,298.47,0.0,0.0,0.000,938718.1,938718.1,10718,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497952880,2125831.00
06/20/2017 06:15,2,0.158,ALERT,211.48,298.17,59.991,1497953703,"201051344000645","219011344069620",22.03,12.70,0,296.36,302.98,3.6,1.5,0.000,747123.2,747123.2,10619,0,0,0,L,1122011218,0,120.88,121.55,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497953705,2125832.00
06/20/2017 06:15,2,0.078,ALERT,210.35,296.36,59.986,1497953703,"274151322000085","219011344069620",23.95,13.30,0,294.86,299.37,1.9,0.0,0.000,960986.7,960986.7,10561,0,0,0,L,1151911521,0,121.10,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1497953707,2125833.00
06/20/2017 06:15,2,0.162,ALERT,211.70,298.17,59.954,1497953703,"201051344000633","219011344069620",23.60,12.30,0,294.56,302.37,3.9,1.8,0.000,733819.9,733819.9,10662,0,0,0,L,1122011218,0,120.88,121.55,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497953709,2125834.00
06/20/2017 06:15,2,0.178,ALERT,211.25,298.47,59.954,1497953703,"201051344000469","219011344069620",23.87,11.70,0,295.46,302.37,4.3,2.2,0.000,737063.6,737063.6,10630,0,0,0,L,1122011218,0,119.97,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1497953711,2125835.00
06/20/2017 06:15,2,0.174,ALERT,210.80,298.47,59.986,1497953703,"201051344000646","219011344069620",22.13,12.30,0,296.36,304.78,3.9,1.8,0.000,732494.8,732494.8,10632,0,0,0,L,1122011218,0,121.10,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1497953712,2125836.00
06/20/2017 06:15,2,0.105,ALERT,210.12,296.96,60.012,1497953703,"274151322000052","219011344069620",23.72,13.30,0,294.56,299.67,2.5,0.5,0.000,998676.7,998676.7,10563,0,0,0,L,1151911521,0,120.42,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1497953714,2125837.00
06/20/2017 06:15,2,0.168,ALERT,211.03,299.67,59.996,1497953703,"201051344000585","219011344069620",23.54,12.70,0,296.36,304.78,4.0,2.0,0.000,744890.4,744890.4,10629,0,0,0,L,1122011218,0,120.42,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1497953716,2125838.00
06/20/2017 06:15,2,0.162,ALERT,211.25,299.37,59.996,1497953703,"201051344001230","219011344069620",22.15,12.30,0,297.26,305.38,3.7,1.6,0.000,737151.1,737151.1,10638,0,0,0,L,1122011218,0,121.10,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1497953718,2125839.00
06/20/2017 06:15,2,0.164,ALERT,211.48,299.97,59.996,1497953703,"201051344000582","219011344069620",23.58,12.00,0,297.87,305.38,3.9,1.9,0.000,726584.2,726584.2,10622,0,0,0,L,1122011218,0,121.10,121.10,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497953720,2125840.00
06/20/2017 06:15,2,0.178,ALERT,210.80,305.98,59.991,1497953703,"201051344000955","219011344069620",23.72,12.70,0,296.96,306.28,4.3,2.2,0.000,745891.9,745891.9,10641,0,0,0,L,1122011218,0,120.42,120.88,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497953722,2125841.00
06/20/2017 06:15,2,0.000,ALERT,210.57,296.36,59.996,1497953703,"274151322000094","219011344069620",40.53,13.00,0,294.56,385.63,0.0,0.0,0.000,820571.5,820571.5,10829,0,0,0,L,1151911521,0,120.65,121.78,0002,10,0,0,0,0,0,0,196,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1497953723,2125842.00
06/20/2017 06:15,2,0.193,ALERT,211.03,300.87,59.991,1497953703,"201051344000579","219011344069620",23.76,12.70,0,297.57,303.58,4.7,2.6,0.000,755248.0,755248.0,10625,0,0,0,L,1122011218,0,120.20,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1497953725,2125843.00
06/20/2017 06:15,2,0.172,ALERT,211.03,323.41,59.986,1497953703,"201051344000890","219011344069620",25.39,13.00,0,297.57,324.32,4.4,2.3,0.000,739889.6,739889.6,10634,0,0,0,L,1122011218,0,121.10,120.20,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497953727,2125844.00
06/20/2017 06:15,2,0.174,ALERT,211.25,299.37,59.986,1497953703,"201051344000438","219011344069620",23.97,12.30,0,296.66,305.08,4.2,2.2,0.000,742535.2,742535.2,10626,0,0,0,L,1122011218,0,121.33,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1497953729,2125845.00
06/20/2017 06:15,2,0.176,ALERT,211.25,298.47,59.996,1497953703,"201051344000417","219011344069620",18.73,12.70,0,296.06,304.48,3.4,1.3,0.000,678009.8,678009.8,10658,0,0,0,L,1122011218,0,120.88,120.65,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497953731,2125846.00
06/20/2017 06:15,2,0.084,ALERT,210.35,297.26,59.991,1497953703,"274151322000083","219011344069620",23.91,13.30,0,295.16,299.67,2.0,0.0,0.000,988580.7,988580.7,10568,0,0,0,L,1151911521,0,120.65,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1497953732,2125847.00
06/20/2017 06:15,2,0.086,ALERT,211.03,304.48,59.991,1497953703,"274151322000076","219011344069620",24.73,13.30,0,294.86,305.08,2.2,0.2,0.000,1054595.4,1054595.4,10564,0,0,0,L,1151911521,0,121.10,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1497953734,2125848.00
06/20/2017 06:15,2,0.158,ALERT,211.03,322.51,59.991,1497953703,"201051344000868","219011344069620",24.73,12.00,0,297.26,323.11,4.0,1.9,0.000,735532.2,735532.2,10636,0,0,0,L,1122011218,0,120.20,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1497953736,2125849.00
06/20/2017 06:15,2,0.078,ALERT,210.35,299.07,59.986,1497953703,"274151322000095","219011344069620",23.93,12.70,0,295.76,300.27,1.9,0.0,0.000,1044399.1,1044399.1,10578,0,0,0,L,1151911521,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1497953738,2125850.00
06/20/2017 06:15,2,0.104,ALERT,211.25,298.77,59.975,1497953703,"201051344000988","219011344069620",18.96,12.30,0,294.26,302.07,2.0,0.0,0.000,650162.5,650162.5,10634,0,0,0,L,1122011218,0,120.20,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1497953740,2125851.00
06/20/2017 06:15,2,0.150,ALERT,210.80,321.01,59.975,1497953703,"201051344001025","219011344069620",25.72,12.00,0,296.66,322.81,4.0,1.9,0.000,742338.5,742338.5,10641,0,0,0,L,1122011218,0,120.65,120.88,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497953742,2125852.00
06/20/2017 06:15,2,0.158,ALERT,211.25,307.18,59.981,1497953703,"201051344000458","219011344069620",24.35,13.00,0,296.96,308.09,3.9,1.9,0.000,747295.5,747295.5,10616,0,0,0,L,1122011218,0,120.65,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497953743,2125853.00
06/20/2017 06:15,2,0.158,ALERT,211.93,298.77,59.970,1497953703,"201051344000853","219011344069620",21.77,12.00,0,296.36,303.28,3.5,1.5,0.000,748133.6,748133.6,10627,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1497953745,2125854.00
06/20/2017 06:15,2,0.166,ALERT,211.48,299.07,59.996,1497953703,"201051344000685","219011344069620",20.67,12.70,0,296.96,305.08,3.5,1.5,0.000,742522.2,742522.2,10651,0,0,0,L,1122011218,0,121.78,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1497953747,2125855.00
06/20/2017 06:15,2,0.154,ALERT,211.70,299.67,59.986,1497953703,"201051344000917","219011344069620",23.16,13.30,0,295.46,303.88,3.7,1.6,0.000,739138.7,739138.7,10640,0,0,0,L,1122011218,0,121.10,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1497953749,2125856.00
06/20/2017 06:15,2,0.156,ALERT,211.48,299.37,59.954,1497953703,"201051344001145","219011344069620",21.85,12.30,0,297.26,305.98,3.5,1.4,0.000,747161.3,747161.3,10626,0,0,0,L,1122011218,0,121.10,120.88,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497953751,2125857.00
06/20/2017 06:15,2,0.178,ALERT,211.48,301.17,59.938,1497953703,"201051344000651","219011344069620",23.34,11.70,0,296.66,311.39,4.2,2.2,0.000,735724.2,735724.2,10634,0,0,0,L,1122011218,0,121.78,120.65,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1497953753,2125858.00
06/20/2017 06:15,2,0.066,ALERT,210.12,296.36,59.970,1497953703,"274151322000088","219011344069620",23.87,13.70,0,294.86,299.37,1.6,0.0,0.000,948045.3,948045.3,10569,0,0,0,L,1151911521,0,121.10,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1497953754,2125859.00
06/20/2017 06:15,2,0.010,ALERT,211.03,295.76,59.970,1497953703,"274151322000068","219011344069620",40.73,14.00,0,294.26,392.25,0.0,0.0,0.000,821073.2,821073.2,10844,0,0,0,L,1151911521,0,121.10,121.78,0002,13,0,0,0,0,0,0,209,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1497953756,2125860.00
06/20/2017 06:15,2,0.160,ALERT,211.03,318.91,59.991,1497953703,"201051344001135","219011344069620",25.35,12.30,0,297.26,334.24,4.1,2.1,0.000,731165.2,731165.2,10621,0,0,0,L,1122011218,0,121.10,120.65,0100,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1497953758,2125861.00
06/20/2017 06:15,2,0.160,ALERT,211.25,323.41,59.975,1497953703,"201051344000594","219011344069620",25.52,12.70,0,296.36,333.93,4.2,2.1,0.000,750192.3,750192.3,10628,0,0,0,L,1122011218,0,120.65,120.88,0100,9,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1497953760,2125862.00
06/20/2017 06:15,2,0.186,ALERT,211.25,298.77,59.975,1497953703,"201051344001203","219011344069620",20.97,12.30,0,296.96,306.28,4.0,1.9,0.000,740582.3,740582.3,10662,0,0,0,L,1122011218,0,121.55,120.65,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497953762,2125863.00
06/20/2017 06:15,2,0.080,ALERT,210.57,297.87,59.970,1497953703,"274151322000054","219011344069620",24.15,14.00,0,294.86,299.67,2.0,0.0,0.000,965101.3,965101.3,10552,0,0,0,L,1151911521,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1497953763,2125864.00
06/20/2017 06:15,2,0.160,ALERT,211.70,300.27,59.970,1497953703,"201051344000867","219011344069620",23.52,12.70,0,295.76,303.58,3.9,1.8,0.000,734386.9,734386.9,10657,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1497953765,2125865.00
06/20/2017 06:15,2,0.195,ALERT,211.25,299.97,60.002,1497953703,"201051344001093","219011344069620",23.48,13.00,0,296.66,304.48,4.7,2.6,0.000,738994.7,738994.7,10648,0,0,0,L,1122011218,0,121.10,120.88,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497953767,2125866.00
06/20/2017 06:15,2,0.109,ALERT,211.25,305.08,59.970,1497953703,"201051344000900","219011344069620",24.01,12.00,0,296.06,305.68,2.7,0.6,0.000,755905.9,755905.9,10633,0,0,0,L,1122011218,0,120.65,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1497953769,2125867.00
06/20/2017 06:15,2,0.168,ALERT,211.70,325.82,60.018,1497953703,"201051344000648","219011344069620",25.09,11.70,0,296.06,329.13,4.3,2.2,0.000,744202.9,744202.9,10623,0,0,0,L,1122011218,0,120.20,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1497953771,2125868.00
06/20/2017 06:15,2,0.178,ALERT,211.25,299.97,59.970,1497953703,"201051344000569","219011344069620",22.52,12.30,0,297.26,305.08,4.1,2.0,0.000,758046.3,758046.3,10605,0,0,0,L,1122011218,0,120.20,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1497953772,2125869.00
06/20/2017 06:15,2,0.170,ALERT,211.48,316.80,59.981,1497953703,"201051344000983","219011344069620",23.93,12.30,0,296.96,319.51,4.2,2.1,0.000,748605.0,748605.0,10629,0,0,0,L,1122011218,0,120.65,121.33,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497953774,2125870.00
06/20/2017 06:15,2,0.170,ALERT,211.25,298.47,59.970,1497953703,"201051344001158","219011344069620",21.25,12.00,0,296.36,302.07,3.7,1.6,0.000,733631.2,733631.2,10632,0,0,0,L,1122011218,0,120.42,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1497953776,2125871.00
06/20/2017 06:15,2,0.172,ALERT,211.70,300.57,59.981,1497953703,"201051344000576","219011344069620",23.06,12.00,0,296.66,302.98,4.0,2.0,0.000,748167.6,748167.6,10633,0,0,0,L,1122011218,0,120.65,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1497953778,2125872.00
06/20/2017 06:15,2,0.094,ALERT,210.57,296.96,59.970,1497953703,"274151322000087","219011344069620",23.87,14.00,0,293.96,299.07,2.2,0.2,0.000,938718.1,938718.1,10720,0,0,0,L,1151911521,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1497953780,2125873.00
06/20/2017 06:30,2,0.182,ACTIVE,211.93,336.04,60.018,1497954603,"201051344000645","219011344069620",26.70,13.70,0,296.36,348.06,4.9,2.8,0.009,747123.7,747123.7,10621,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954604,2125874.00
06/20/2017 06:30,2,0.115,ACTIVE,210.80,334.54,59.996,1497954603,"274151322000085","219011344069620",25.09,15.00,0,294.56,344.76,2.9,0.9,0.004,960986.8,960986.8,10563,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954605,2125875.00
06/20/2017 06:30,2,0.178,ACTIVE,211.70,336.94,60.002,1497954603,"201051344000633","219011344069620",27.95,13.30,0,294.86,342.05,5.1,3.0,0.009,733820.5,733820.5,10664,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954606,2125876.00
06/20/2017 06:30,2,0.227,ALERT,211.48,334.84,60.034,1497954603,"201051344000469","219011344069620",25.62,12.30,0,295.46,345.96,5.9,3.7,0.009,737064.3,737064.3,10632,0,0,0,L,1122011218,0,120.42,121.33,0002,9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954608,2125877.00
06/20/2017 06:30,2,0.205,ACTIVE,211.03,334.84,59.996,1497954603,"201051344000646","219011344069620",26.10,13.30,0,296.36,346.86,5.5,3.4,0.000,732495.5,732495.5,10634,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954609,2125878.00
06/20/2017 06:30,2,0.137,ACTIVE,210.57,333.93,60.002,1497954603,"274151322000052","219011344069620",25.96,15.30,0,294.56,340.85,3.6,1.6,0.000,998676.9,998676.9,10565,0,0,0,L,1151911521,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954610,2125879.00
06/20/2017 06:30,2,0.213,ACTIVE,211.70,336.34,60.012,1497954603,"201051344000585","219011344069620",25.58,13.70,0,296.66,349.56,5.5,3.4,0.009,744891.1,744891.1,10631,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954611,2125880.00
06/20/2017 06:30,2,0.186,ALERT,211.25,335.44,59.981,1497954603,"201051344001230","219011344069620",26.52,13.30,0,297.57,346.56,5.0,2.9,0.004,737151.7,737151.7,10640,0,0,0,L,1122011218,0,121.10,120.65,0002,10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954612,2125881.00
06/20/2017 06:30,2,0.211,ACTIVE,211.70,336.34,60.044,1497954603,"201051344000582","219011344069620",25.64,13.00,0,298.17,350.17,5.5,3.4,0.000,726584.8,726584.8,10624,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954613,2125882.00
06/20/2017 06:30,2,0.227,ACTIVE,211.03,335.14,60.018,1497954603,"201051344000955","219011344069620",25.86,13.70,0,297.26,349.56,6.0,3.8,0.004,745892.7,745892.7,10643,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954614,2125883.00
06/20/2017 06:30,2,0.062,ALERT,210.80,347.76,59.996,1497954603,"274151322000094","219011344069620",29.42,13.70,0,293.66,391.34,1.9,0.0,0.000,820571.5,820571.5,10831,0,0,0,L,1151911521,0,121.10,121.55,0002,9,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954616,2125884.00
06/20/2017 06:30,2,0.240,ACTIVE,211.03,334.24,59.975,1497954603,"201051344000579","219011344069620",26.14,13.70,0,297.57,348.36,6.4,4.2,0.009,755248.9,755248.9,10627,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954617,2125885.00
06/20/2017 06:30,2,0.221,ACTIVE,211.03,334.54,60.002,1497954603,"201051344000890","219011344069620",25.11,14.00,0,297.57,343.85,5.7,3.5,0.009,739890.3,739890.3,10636,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954618,2125886.00
06/20/2017 06:30,2,0.217,ALERT,211.48,335.44,60.002,1497954603,"201051344000438","219011344069620",26.04,13.30,0,297.26,347.46,5.8,3.6,0.004,742535.9,742535.9,10628,0,0,0,L,1122011218,0,121.33,121.10,0002,12,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954620,2125887.00
06/20/2017 06:30,2,0.229,ACTIVE,211.25,324.32,60.002,1497954603,"201051344000417","219011344069620",18.03,13.00,0,296.36,335.14,4.2,2.1,0.000,678010.3,678010.3,10660,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954621,2125888.00
06/20/2017 06:30,2,0.119,ACTIVE,210.80,334.84,60.002,1497954603,"274151322000083","219011344069620",25.66,15.00,0,295.16,344.76,3.1,1.1,0.009,988580.8,988580.8,10570,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954621,2125889.00
06/20/2017 06:30,2,0.123,ACTIVE,211.70,335.14,60.002,1497954603,"274151322000076","219011344069620",26.04,15.00,0,295.16,350.47,3.3,1.2,0.004,1054595.5,1054595.5,10566,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954622,2125890.00
06/20/2017 06:30,2,0.193,ACTIVE,211.03,334.54,60.023,1497954603,"201051344000868","219011344069620",26.52,13.00,0,297.87,345.96,5.2,3.1,0.004,735532.8,735532.8,10638,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954623,2125891.00
06/20/2017 06:30,2,0.111,ACTIVE,210.80,335.74,59.991,1497954603,"274151322000095","219011344069620",25.98,14.30,0,296.06,342.05,3.0,0.9,0.009,1044399.1,1044399.1,10580,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954624,2125892.00
06/20/2017 06:30,2,0.109,ACTIVE,211.03,298.77,60.018,1497954603,"201051344000988","219011344069620",19.92,12.70,0,293.36,300.27,2.2,0.2,0.000,650162.5,650162.5,10636,0,0,0,L,1122011218,0,120.42,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954625,2125893.00
06/20/2017 06:30,2,0.197,ACTIVE,211.03,334.54,59.991,1497954603,"201051344001025","219011344069620",25.86,13.00,0,296.96,349.56,5.2,3.1,0.004,742339.1,742339.1,10643,0,0,0,L,1122011218,0,120.65,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954626,2125894.00
06/20/2017 06:30,2,0.209,ACTIVE,211.03,334.24,60.012,1497954603,"201051344000458","219011344069620",26.08,14.00,0,296.96,346.56,5.5,3.4,0.004,747296.1,747296.1,10618,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954627,2125895.00
06/20/2017 06:30,2,0.191,ACTIVE,211.93,336.04,60.007,1497954603,"201051344000853","219011344069620",25.98,13.00,0,296.96,350.47,5.1,3.0,0.013,748134.1,748134.1,10629,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954628,2125896.00
06/20/2017 06:30,2,0.195,ALERT,211.48,336.04,60.023,1497954603,"201051344000685","219011344069620",25.41,13.70,0,296.96,348.36,5.1,3.0,0.004,742522.7,742522.7,10653,0,0,0,L,1122011218,0,121.78,120.88,0002,11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954630,2125897.00
06/20/2017 06:30,2,0.178,ACTIVE,211.70,336.34,60.034,1497954603,"201051344000917","219011344069620",27.57,14.30,0,296.06,346.26,5.0,2.9,0.009,739139.2,739139.2,10642,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954631,2125898.00
06/20/2017 06:30,2,0.191,ALERT,211.70,335.44,60.007,1497954603,"201051344001145","219011344069620",25.25,13.30,0,297.26,349.26,4.9,2.8,0.004,747161.8,747161.8,10628,0,0,0,L,1122011218,0,121.10,121.10,0002,13,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954632,2125899.00
06/20/2017 06:30,2,0.227,ACTIVE,211.48,336.34,60.012,1497954603,"201051344000651","219011344069620",25.49,12.70,0,296.96,348.06,5.8,3.7,0.009,735724.9,735724.9,10636,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954633,2125900.00
06/20/2017 06:30,2,0.105,ACTIVE,210.35,334.54,59.996,1497954603,"274151322000088","219011344069620",25.01,15.00,0,295.16,342.95,2.7,0.6,0.004,948045.4,948045.4,10571,0,0,0,L,1151911521,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954634,2125901.00
06/20/2017 06:30,2,0.084,ALERT,211.48,335.44,59.991,1497954603,"274151322000068","219011344069620",28.92,14.70,0,293.66,395.55,2.5,0.4,0.000,821073.2,821073.2,10846,0,0,0,L,1151911521,0,121.55,121.78,0002,13,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954636,2125902.00
06/20/2017 06:30,2,0.207,ACTIVE,211.03,334.54,60.007,1497954603,"201051344001135","219011344069620",25.60,13.30,0,297.26,347.16,5.4,3.3,0.009,731165.9,731165.9,10623,0,0,0,L,1122011218,0,120.88,121.10,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954637,2125903.00
06/20/2017 06:30,2,0.217,ACTIVE,210.57,334.24,59.996,1497954603,"201051344000594","219011344069620",25.33,13.70,0,295.76,349.86,5.6,3.5,0.009,750193.0,750193.0,10630,0,0,0,L,1122011218,0,120.65,120.42,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954638,2125904.00
06/20/2017 06:30,2,0.215,ALERT,211.48,335.74,60.002,1497954603,"201051344001203","219011344069620",25.23,13.30,0,297.26,348.36,5.5,3.4,0.004,740582.9,740582.9,10664,0,0,0,L,1122011218,0,121.55,120.88,0002,11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954640,2125905.00
06/20/2017 06:30,2,0.117,ACTIVE,210.57,334.84,60.002,1497954603,"274151322000054","219011344069620",25.68,15.30,0,295.46,342.65,3.1,1.1,0.009,965101.4,965101.4,10554,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954641,2125906.00
06/20/2017 06:30,2,0.180,ACTIVE,211.48,334.24,59.996,1497954603,"201051344000867","219011344069620",28.21,14.00,0,296.36,342.05,5.2,3.0,0.004,734387.4,734387.4,10659,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954641,2125907.00
06/20/2017 06:30,2,0.242,ACTIVE,211.48,336.04,60.002,1497954603,"201051344001093","219011344069620",25.21,14.00,0,296.96,348.06,6.2,4.1,0.009,738995.5,738995.5,10650,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954642,2125908.00
06/20/2017 06:30,2,0.152,ACTIVE,211.03,334.84,60.023,1497954603,"201051344000900","219011344069620",25.90,13.00,0,296.66,349.56,4.0,2.0,0.004,755906.1,755906.1,10635,0,0,0,L,1122011218,0,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954643,2125909.00
06/20/2017 06:30,2,0.215,ACTIVE,211.48,335.14,60.002,1497954603,"201051344000648","219011344069620",26.38,12.70,0,296.06,347.76,5.8,3.6,0.009,744203.6,744203.6,10625,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954644,2125910.00
06/20/2017 06:30,2,0.209,ACTIVE,211.25,334.84,60.007,1497954603,"201051344000569","219011344069620",26.90,13.30,0,297.26,343.55,5.7,3.6,0.009,758046.9,758046.9,10607,0,0,0,L,1122011218,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954645,2125911.00
06/20/2017 06:30,2,0.215,ACTIVE,211.03,333.03,59.996,1497954603,"201051344000983","219011344069620",25.29,13.30,0,297.26,346.26,5.5,3.4,0.004,748605.6,748605.6,10631,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954646,2125912.00
06/20/2017 06:30,2,0.199,ACTIVE,211.25,334.24,60.012,1497954603,"201051344001158","219011344069620",25.94,13.00,0,296.36,350.17,5.3,3.2,0.009,733631.7,733631.7,10634,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954647,2125913.00
06/20/2017 06:30,2,0.223,ALERT,211.93,336.34,59.991,1497954603,"201051344000576","219011344069620",25.31,13.00,0,296.66,345.36,5.8,3.6,0.009,748168.2,748168.2,10635,0,0,0,L,1122011218,0,121.10,121.10,0002,10,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954649,2125914.00
06/20/2017 06:30,2,0.133,ALERT,211.03,332.13,59.991,1497954603,"274151322000087","219011344069620",25.35,14.70,0,293.36,336.34,3.4,1.4,0.000,938718.2,938718.2,10722,0,0,0,L,1151911521,0,121.55,121.33,0002,14,0,0,0,0,0,0,63,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497954651,2125915.00
06/20/2017 06:45,2,0.230,ALERT,212.16,336.64,59.986,1497955503,"201051344000645","219011344069620",27.79,14.30,0,296.06,340.55,6.5,4.4,0.022,747125.1,747125.1,10622,0,0,0,L,1122011218,0,121.33,122.01,0002,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955505,2125916.00
06/20/2017 06:45,2,0.176,ACTIVE,211.25,335.14,59.981,1497955503,"274151322000085","219011344069620",25.94,15.50,0,312.59,352.27,4.6,2.5,0.013,960987.7,960987.7,10564,0,0,0,L,1151911521,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955506,2125917.00
06/20/2017 06:45,2,0.252,ALERT,212.38,338.44,59.991,1497955503,"201051344000633","219011344069620",27.99,14.00,0,293.96,341.45,7.2,5.0,0.013,733821.9,733821.9,10665,0,0,0,L,1122011218,0,121.55,122.01,0002,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955508,2125918.00
06/20/2017 06:45,2,0.264,ACTIVE,211.93,336.04,59.986,1497955503,"201051344000469","219011344069620",27.65,12.70,0,294.86,339.95,7.4,5.2,0.022,737065.8,737065.8,10634,0,0,0,L,1122011218,0,120.42,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955508,2125919.00
06/20/2017 06:45,2,0.244,ALERT,212.16,337.54,59.986,1497955503,"201051344000646","219011344069620",27.99,14.00,0,295.76,340.25,7.0,4.8,0.013,732496.9,732496.9,10635,0,0,0,L,1122011218,0,121.78,121.33,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955510,2125920.00
06/20/2017 06:45,2,0.193,ACTIVE,211.03,335.44,59.975,1497955503,"274151322000052","219011344069620",26.78,16.00,0,323.11,345.06,5.3,3.2,0.022,998678.0,998678.0,10566,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955511,2125921.00
06/20/2017 06:45,2,0.256,ALERT,212.61,337.54,60.012,1497955503,"201051344000585","219011344069620",27.91,14.30,0,296.36,341.45,7.3,5.1,0.013,744892.5,744892.5,10632,0,0,0,L,1122011218,0,121.33,121.78,0002,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955513,2125922.00
06/20/2017 06:45,2,0.252,ACTIVE,212.16,336.04,59.981,1497955503,"201051344001230","219011344069620",26.70,14.30,0,296.96,339.65,6.8,4.7,0.018,737153.1,737153.1,10642,0,0,0,L,1122011218,0,121.78,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955514,2125923.00
06/20/2017 06:45,2,0.242,ALERT,212.83,337.24,59.986,1497955503,"201051344000582","219011344069620",27.93,13.70,0,297.57,341.15,6.9,4.7,0.018,726586.3,726586.3,10625,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955516,2125924.00
06/20/2017 06:45,2,0.266,ALERT,211.70,335.74,59.981,1497955503,"201051344000955","219011344069620",27.83,14.30,0,297.26,339.65,7.5,5.3,0.018,745894.2,745894.2,10644,0,0,0,L,1122011218,0,121.10,121.33,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955517,2125925.00
06/20/2017 06:45,2,0.102,ACTIVE,211.48,336.04,59.991,1497955503,"274151322000094","219011344069620",30.00,15.00,0,294.56,397.05,3.1,1.1,0.009,820572.0,820572.0,10833,0,0,0,L,1151911521,0,121.33,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955518,2125926.00
06/20/2017 06:45,2,0.275,ALERT,211.70,335.44,59.991,1497955503,"201051344000579","219011344069620",27.93,14.30,0,296.96,339.65,7.8,5.6,0.018,755250.5,755250.5,10628,0,0,0,L,1122011218,0,120.65,121.33,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955520,2125927.00
06/20/2017 06:45,2,0.260,ALERT,212.16,336.04,59.991,1497955503,"201051344000890","219011344069620",27.71,14.70,0,297.57,340.25,7.3,5.2,0.018,739891.9,739891.9,10637,0,0,0,L,1122011218,0,121.78,120.88,0002,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955522,2125928.00
06/20/2017 06:45,2,0.254,ACTIVE,212.61,336.94,59.996,1497955503,"201051344000438","219011344069620",28.01,14.00,0,296.36,341.15,7.2,5.1,0.018,742537.4,742537.4,10630,0,0,0,L,1122011218,0,122.01,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955523,2125929.00
06/20/2017 06:45,2,0.279,ALERT,212.38,336.64,60.007,1497955503,"201051344000417","219011344069620",18.03,14.00,0,296.06,339.95,5.1,3.0,0.013,678011.2,678011.2,10661,0,0,0,L,1122011218,0,121.33,121.55,0002,11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955525,2125930.00
06/20/2017 06:45,2,0.178,ACTIVE,211.48,337.24,60.002,1497955503,"274151322000083","219011344069620",22.36,15.80,0,308.69,355.28,4.1,2.0,0.018,988581.7,988581.7,10571,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955526,2125931.00
06/20/2017 06:45,2,0.170,ACTIVE,212.16,337.54,60.028,1497955503,"274151322000076","219011344069620",26.86,15.80,0,327.92,342.35,4.6,2.5,0.009,1054596.4,1054596.4,10567,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955527,2125932.00
06/20/2017 06:45,2,0.240,ALERT,211.93,336.04,59.996,1497955503,"201051344000868","219011344069620",27.39,13.70,0,296.66,339.65,6.7,4.6,0.013,735534.2,735534.2,10639,0,0,0,L,1122011218,0,120.88,122.01,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955529,2125933.00
