ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 06:45,2,0.158,ACTIVE,211.25,335.44,59.991,1497955503,"274151322000095","219011344069620",26.40,15.30,0,313.80,352.27,4.2,2.2,0.018,1044400.0,1044400.0,10581,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955530,2125934.00
06/20/2017 06:45,2,0.111,ACTIVE,211.70,299.37,60.007,1497955503,"201051344000988","219011344069620",20.44,12.70,0,293.96,300.57,2.3,0.3,0.000,650162.6,650162.6,10637,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955531,2125935.00
06/20/2017 06:45,2,0.229,ALERT,212.16,336.04,60.007,1497955503,"201051344001025","219011344069620",27.59,13.70,0,296.66,340.55,6.4,4.3,0.018,742340.5,742340.5,10644,0,0,0,L,1122011218,0,121.10,121.55,0002,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955532,2125936.00
06/20/2017 06:45,2,0.234,ALERT,211.93,335.74,60.002,1497955503,"201051344000458","219011344069620",27.91,14.30,0,296.36,339.65,6.6,4.5,0.018,747297.6,747297.6,10619,0,0,0,L,1122011218,0,121.10,121.78,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955534,2125937.00
06/20/2017 06:45,2,0.238,ALERT,212.16,336.64,60.028,1497955503,"201051344000853","219011344069620",26.34,13.30,0,296.36,341.45,6.4,4.3,0.013,748135.5,748135.5,10630,0,0,0,L,1122011218,0,121.33,121.78,0002,13,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955536,2125938.00
06/20/2017 06:45,2,0.215,ACTIVE,212.61,337.54,60.007,1497955503,"201051344000685","219011344069620",27.53,14.30,0,296.36,341.45,6.0,3.9,0.009,742524.0,742524.0,10655,0,0,0,L,1122011218,0,122.46,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955537,2125939.00
06/20/2017 06:45,2,0.227,ALERT,212.16,336.94,60.018,1497955503,"201051344000917","219011344069620",27.21,15.00,0,294.86,341.15,6.3,4.1,0.009,739140.6,739140.6,10643,0,0,0,L,1122011218,0,121.33,121.55,0002,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955539,2125940.00
06/20/2017 06:45,2,0.209,ACTIVE,212.38,337.24,60.002,1497955503,"201051344001145","219011344069620",27.99,14.00,0,296.96,341.75,6.0,3.9,0.013,747163.1,747163.1,10630,0,0,0,L,1122011218,0,121.55,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955540,2125941.00
06/20/2017 06:45,2,0.236,ALERT,212.16,336.64,59.996,1497955503,"201051344000651","219011344069620",27.89,13.30,0,295.46,341.15,6.7,4.5,0.013,735726.4,735726.4,10637,0,0,0,L,1122011218,0,122.01,121.10,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955542,2125942.00
06/20/2017 06:45,2,0.141,ACTIVE,210.80,335.44,60.002,1497955503,"274151322000088","219011344069620",24.35,15.80,0,319.21,347.46,3.5,1.4,0.009,948046.1,948046.1,10572,0,0,0,L,1151911521,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955543,2125943.00
06/20/2017 06:45,2,0.107,ACTIVE,211.93,336.64,60.002,1497955503,"274151322000068","219011344069620",29.88,16.00,0,294.86,395.55,3.3,1.3,0.009,821073.9,821073.9,10848,0,0,0,L,1151911521,0,122.01,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955544,2125944.00
06/20/2017 06:45,2,0.230,ALERT,211.93,335.14,60.002,1497955503,"201051344001135","219011344069620",27.83,14.00,0,296.96,339.95,6.5,4.3,0.013,731167.3,731167.3,10624,0,0,0,L,1122011218,0,121.55,121.33,0002,13,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955545,2125945.00
06/20/2017 06:45,2,0.234,ALERT,211.48,335.44,60.002,1497955503,"201051344000594","219011344069620",27.69,14.30,0,296.06,339.65,6.6,4.4,0.018,750194.5,750194.5,10631,0,0,0,L,1122011218,0,120.88,121.33,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955547,2125946.00
06/20/2017 06:45,2,0.227,ACTIVE,212.61,336.64,59.996,1497955503,"201051344001203","219011344069620",27.43,14.00,0,296.96,342.35,6.3,4.2,0.009,740584.3,740584.3,10666,0,0,0,L,1122011218,0,122.23,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955548,2125947.00
06/20/2017 06:45,2,0.146,ACTIVE,211.25,335.44,60.002,1497955503,"274151322000054","219011344069620",25.94,16.00,0,327.02,342.05,3.8,1.8,0.009,965102.3,965102.3,10555,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955549,2125948.00
06/20/2017 06:45,2,0.225,ALERT,211.93,335.14,59.991,1497955503,"201051344000867","219011344069620",27.12,14.70,0,295.46,339.65,6.2,4.0,0.018,734388.8,734388.8,10660,0,0,0,L,1122011218,0,121.33,121.55,0002,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955551,2125949.00
06/20/2017 06:45,2,0.254,ALERT,212.38,337.24,59.996,1497955503,"201051344001093","219011344069620",27.08,14.70,0,296.36,340.85,7.0,4.8,0.013,738997.1,738997.1,10651,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955553,2125950.00
06/20/2017 06:45,2,0.174,ALERT,211.93,336.64,60.012,1497955503,"201051344000900","219011344069620",27.04,13.30,0,296.06,339.65,4.8,2.7,0.013,755907.2,755907.2,10636,0,0,0,L,1122011218,0,121.10,121.78,0002,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955554,2125951.00
06/20/2017 06:45,2,0.230,ALERT,211.93,335.74,59.986,1497955503,"201051344000648","219011344069620",27.45,13.30,0,295.46,339.95,6.5,4.3,0.013,744205.1,744205.1,10626,0,0,0,L,1122011218,0,120.42,122.01,0002,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955556,2125952.00
06/20/2017 06:45,2,0.230,ALERT,211.93,336.04,60.007,1497955503,"201051344000569","219011344069620",27.37,14.00,0,296.66,339.95,6.4,4.3,0.013,758048.4,758048.4,10608,0,0,0,L,1122011218,0,120.42,122.01,0002,11,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955558,2125953.00
06/20/2017 06:45,2,0.229,ALERT,211.93,335.74,60.002,1497955503,"201051344000983","219011344069620",27.45,13.70,0,296.66,339.65,6.4,4.2,0.018,748607.1,748607.1,10632,0,0,0,L,1122011218,0,121.10,121.78,0002,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955560,2125954.00
06/20/2017 06:45,2,0.213,ALERT,211.93,335.74,59.959,1497955503,"201051344001158","219011344069620",27.31,13.30,0,294.86,340.25,5.9,3.8,0.018,733633.1,733633.1,10635,0,0,0,L,1122011218,0,120.65,121.55,0002,13,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955562,2125955.00
06/20/2017 06:45,2,0.234,ACTIVE,212.16,336.64,59.965,1497955503,"201051344000576","219011344069620",26.92,13.70,0,296.06,340.55,6.5,4.3,0.009,748169.6,748169.6,10637,0,0,0,L,1122011218,0,121.10,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955562,2125956.00
06/20/2017 06:45,2,0.148,ACTIVE,211.70,336.34,59.991,1497955503,"274151322000087","219011344069620",26.38,16.70,0,294.86,343.55,4.0,2.0,0.009,938719.1,938719.1,10724,0,0,0,L,1151911521,0,122.01,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497955563,2125957.00
06/20/2017 07:00,2,0.119,ALERT,211.70,297.57,59.986,1497956403,"201051344000645","219011344069620",21.73,14.30,0,296.96,342.65,2.6,0.6,0.000,747125.6,747125.6,10624,0,0,0,L,1122011218,0,121.10,121.78,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956405,2125958.00
06/20/2017 07:00,2,0.061,ALERT,211.48,297.87,59.981,1497956403,"274151322000085","219011344069620",21.83,15.50,0,296.06,338.74,1.3,0.0,0.000,960987.8,960987.8,10565,0,0,0,L,1151911521,0,122.01,121.55,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956407,2125959.00
06/20/2017 07:00,2,0.139,ALERT,211.93,297.57,59.949,1497956403,"201051344000633","219011344069620",20.93,13.70,0,295.16,357.68,3.0,0.9,0.000,733822.5,733822.5,10667,0,0,0,L,1122011218,0,121.33,122.01,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956409,2125960.00
06/20/2017 07:00,2,0.158,ALERT,211.70,297.57,59.986,1497956403,"201051344000469","219011344069620",21.47,12.70,0,296.06,340.85,3.5,1.4,0.000,737066.5,737066.5,10635,0,0,0,L,1122011218,0,120.42,122.01,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956411,2125961.00
06/20/2017 07:00,2,0.139,ALERT,211.70,298.47,59.975,1497956403,"201051344000646","219011344069620",20.93,14.00,0,297.26,348.96,3.0,0.9,0.000,732497.5,732497.5,10637,0,0,0,L,1122011218,0,121.55,121.33,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956413,2125962.00
06/20/2017 07:00,2,0.088,ALERT,211.48,297.87,59.986,1497956403,"274151322000052","219011344069620",21.25,15.80,0,295.76,339.34,1.9,0.0,0.000,998678.2,998678.2,10567,0,0,0,L,1151911521,0,121.10,121.78,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956414,2125963.00
06/20/2017 07:00,2,0.152,ALERT,212.16,299.07,59.986,1497956403,"201051344000585","219011344069620",21.13,14.30,0,297.57,342.35,3.3,1.3,0.000,744893.2,744893.2,10634,0,0,0,L,1122011218,0,121.10,121.78,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956416,2125964.00
06/20/2017 07:00,2,0.141,ALERT,211.70,299.07,59.981,1497956403,"201051344001230","219011344069620",19.06,14.00,0,298.17,353.77,2.7,0.7,0.000,737153.6,737153.6,10643,0,0,0,L,1122011218,0,121.55,121.10,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956418,2125965.00
06/20/2017 07:00,2,0.137,ALERT,212.61,299.97,59.970,1497956403,"201051344000582","219011344069620",21.45,13.70,0,298.47,342.05,3.0,1.0,0.000,726586.9,726586.9,10627,0,0,0,L,1122011218,0,121.55,121.78,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956420,2125966.00
06/20/2017 07:00,2,0.160,ALERT,211.70,299.07,59.986,1497956403,"201051344000955","219011344069620",20.95,14.30,0,297.87,341.15,3.4,1.3,0.000,745895.0,745895.0,10646,0,0,0,L,1122011218,0,120.88,121.33,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956422,2125967.00
06/20/2017 07:00,2,0.000,ALERT,211.25,296.36,59.970,1497956403,"274151322000094","219011344069620",39.54,14.70,0,295.46,390.44,0.0,0.0,0.000,820572.0,820572.0,10834,0,0,0,L,1151911521,0,121.10,122.01,0100,12,0,0,0,0,0,0,188,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1497956423,2125968.00
06/20/2017 07:00,2,0.172,ALERT,211.70,298.77,60.023,1497956403,"201051344000579","219011344069620",21.39,14.30,0,297.57,340.55,3.8,1.7,0.000,755251.3,755251.3,10630,0,0,0,L,1122011218,0,120.88,121.55,0002,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956425,2125969.00
06/20/2017 07:00,2,0.154,ALERT,211.93,299.37,59.965,1497956403,"201051344000890","219011344069620",21.55,14.70,0,298.47,342.95,3.4,1.4,0.000,739892.6,739892.6,10639,0,0,0,L,1122011218,0,121.55,120.88,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956427,2125970.00
06/20/2017 07:00,2,0.154,ALERT,212.16,298.77,59.970,1497956403,"201051344000438","219011344069620",21.53,14.00,0,298.17,349.86,3.4,1.3,0.000,742538.1,742538.1,10631,0,0,0,L,1122011218,0,121.55,121.33,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956429,2125971.00
06/20/2017 07:00,2,0.168,ALERT,212.38,298.77,60.012,1497956403,"201051344000417","219011344069620",17.35,13.70,0,296.96,339.95,3.0,0.9,0.000,678011.6,678011.6,10663,0,0,0,L,1122011218,0,121.33,121.55,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956431,2125972.00
06/20/2017 07:00,2,0.066,ALERT,211.70,298.17,59.970,1497956403,"274151322000083","219011344069620",22.17,15.50,0,296.36,339.34,1.5,0.0,0.000,988581.8,988581.8,10572,0,0,0,L,1151911521,0,121.10,122.01,0002,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956432,2125973.00
06/20/2017 07:00,2,0.066,ALERT,211.93,297.87,59.970,1497956403,"274151322000076","219011344069620",22.82,15.80,0,296.06,339.34,1.6,0.0,0.000,1054596.6,1054596.6,10568,0,0,0,L,1151911521,0,121.78,122.01,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956434,2125974.00
06/20/2017 07:00,2,0.145,ALERT,211.70,298.77,59.970,1497956403,"201051344000868","219011344069620",21.31,13.30,0,297.57,341.15,3.1,1.1,0.000,735534.8,735534.8,10641,0,0,0,L,1122011218,0,120.65,122.01,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956436,2125975.00
06/20/2017 07:00,2,0.059,ALERT,211.25,297.87,59.959,1497956403,"274151322000095","219011344069620",22.44,15.00,0,297.26,338.44,1.4,0.0,0.000,1044400.1,1044400.1,10582,0,0,0,L,1151911521,0,121.55,121.33,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956438,2125976.00
06/20/2017 07:00,2,0.104,ACTIVE_NO_POWER,211.70,298.47,60.002,1497956403,"201051344000988","219011344069620",17.93,13.00,0,294.26,300.87,1.9,0.0,0.000,650162.6,650162.6,10638,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956439,2125977.00
06/20/2017 07:00,2,0.133,ALERT,211.70,298.17,59.917,1497956403,"201051344001025","219011344069620",22.52,13.70,0,297.26,342.05,3.1,1.0,0.000,742341.1,742341.1,10646,0,0,0,L,1122011218,0,121.10,121.55,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956441,2125978.00
06/20/2017 07:00,2,0.145,ALERT,211.70,298.47,59.970,1497956403,"201051344000458","219011344069620",21.99,14.30,0,296.96,346.26,3.2,1.2,0.000,747298.2,747298.2,10621,0,0,0,L,1122011218,0,121.10,121.78,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956442,2125979.00
06/20/2017 07:00,2,0.133,ALERT,212.16,297.87,59.954,1497956403,"201051344000853","219011344069620",20.85,13.30,0,296.96,344.15,2.8,0.8,0.000,748136.1,748136.1,10632,0,0,0,L,1122011218,0,121.33,122.01,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956444,2125980.00
06/20/2017 07:00,2,0.127,ALERT,212.38,298.77,59.965,1497956403,"201051344000685","219011344069620",20.20,14.00,0,297.87,358.88,2.6,0.6,0.000,742524.4,742524.4,10656,0,0,0,L,1122011218,0,122.01,121.33,0002,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956446,2125981.00
06/20/2017 07:00,2,0.141,ALERT,212.16,298.17,59.970,1497956403,"201051344000917","219011344069620",20.18,15.00,0,296.36,355.88,2.9,0.9,0.000,739141.1,739141.1,10645,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956448,2125982.00
06/20/2017 07:00,2,0.129,ALERT,212.38,299.07,59.975,1497956403,"201051344001145","219011344069620",21.69,14.00,0,298.47,355.28,2.9,0.8,0.000,747163.6,747163.6,10631,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956450,2125983.00
06/20/2017 07:00,2,0.156,ALERT,212.16,298.17,59.959,1497956403,"201051344000651","219011344069620",21.61,13.30,0,297.26,348.66,3.5,1.4,0.000,735727.0,735727.0,10639,0,0,0,L,1122011218,0,121.78,121.10,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956452,2125984.00
06/20/2017 07:00,2,0.053,ALERT,211.03,297.26,59.959,1497956403,"274151322000088","219011344069620",22.11,15.50,0,296.06,347.16,1.2,0.0,0.000,948046.1,948046.1,10573,0,0,0,L,1151911521,0,121.78,121.33,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956454,2125985.00
06/20/2017 07:00,2,0.008,ALERT,212.38,364.29,59.965,1497956403,"274151322000068","219011344069620",40.00,15.80,0,295.46,392.25,0.0,0.0,0.000,821073.9,821073.9,10849,0,0,0,L,1151911521,0,122.23,122.01,0002,15,0,0,0,0,0,0,200,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1497956456,2125986.00
06/20/2017 07:00,2,0.150,ALERT,211.70,298.77,59.949,1497956403,"201051344001135","219011344069620",22.48,14.00,0,298.17,340.85,3.4,1.4,0.000,731167.9,731167.9,10626,0,0,0,L,1122011218,0,121.10,121.33,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956457,2125987.00
06/20/2017 07:00,2,0.145,ALERT,211.25,298.47,59.991,1497956403,"201051344000594","219011344069620",22.42,14.30,0,296.96,343.55,3.3,1.3,0.000,750195.1,750195.1,10633,0,0,0,L,1122011218,0,120.88,121.33,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956459,2125988.00
06/20/2017 07:00,2,0.145,ALERT,211.93,298.47,59.965,1497956403,"201051344001203","219011344069620",21.53,14.00,0,297.87,358.88,3.2,1.1,0.000,740584.8,740584.8,10667,0,0,0,L,1122011218,0,121.78,121.10,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956461,2125989.00
06/20/2017 07:00,2,0.064,ALERT,211.25,297.26,59.965,1497956403,"274151322000054","219011344069620",22.64,15.80,0,296.06,338.44,1.5,0.0,0.000,965102.3,965102.3,10556,0,0,0,L,1151911521,0,121.55,121.55,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956463,2125990.00
06/20/2017 07:00,2,0.143,ALERT,211.93,298.17,59.965,1497956403,"201051344000867","219011344069620",22.38,14.30,0,296.66,353.17,3.2,1.2,0.000,734389.4,734389.4,10662,0,0,0,L,1122011218,0,121.10,121.55,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956465,2125991.00
06/20/2017 07:00,2,0.180,ALERT,211.93,298.47,59.975,1497956403,"201051344001093","219011344069620",21.43,14.70,0,297.57,358.58,3.9,1.8,0.000,738997.8,738997.8,10653,0,0,0,L,1122011218,0,121.33,121.33,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956466,2125992.00
06/20/2017 07:00,2,0.098,ALERT,211.48,298.17,59.970,1497956403,"201051344000900","219011344069620",21.95,13.30,0,296.66,357.38,2.2,0.2,0.000,755907.4,755907.4,10638,0,0,0,L,1122011218,0,121.10,121.55,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956468,2125993.00
06/20/2017 07:00,2,0.152,ALERT,211.70,297.26,59.970,1497956403,"201051344000648","219011344069620",22.52,13.00,0,296.36,354.97,3.5,1.4,0.000,744205.7,744205.7,10628,0,0,0,L,1122011218,0,120.42,121.78,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956470,2125994.00
06/20/2017 07:00,2,0.150,ALERT,211.48,298.47,59.975,1497956403,"201051344000569","219011344069620",22.62,13.70,0,297.57,342.05,3.5,1.4,0.000,758049.0,758049.0,10610,0,0,0,L,1122011218,0,120.42,121.78,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956472,2125995.00
06/20/2017 07:00,2,0.150,ALERT,211.93,299.07,59.959,1497956403,"201051344000983","219011344069620",22.50,13.70,0,297.26,354.37,3.5,1.4,0.000,748607.6,748607.6,10634,0,0,0,L,1122011218,0,121.10,121.55,0002,13,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956474,2125996.00
06/20/2017 07:00,2,0.139,ALERT,211.48,297.87,59.965,1497956403,"201051344001158","219011344069620",22.03,13.30,0,296.36,354.37,3.1,1.1,0.000,733633.6,733633.6,10637,0,0,0,L,1122011218,0,120.65,121.33,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956475,2125997.00
06/20/2017 07:00,2,0.150,ALERT,211.93,298.47,59.970,1497956403,"201051344000576","219011344069620",22.01,13.30,0,296.96,355.88,3.4,1.3,0.000,748170.2,748170.2,10638,0,0,0,L,1122011218,0,121.10,121.55,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956477,2125998.00
06/20/2017 07:00,2,0.082,ALERT,211.25,296.06,59.959,1497956403,"274151322000087","219011344069620",22.32,16.00,0,295.16,354.67,1.9,0.0,0.000,938719.2,938719.2,10725,0,0,0,L,1151911521,0,121.55,121.78,0002,15,0,0,0,0,0,0,63,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497956479,2125999.00
06/20/2017 07:15,2,0.215,ACTIVE,211.93,335.44,59.981,1497957304,"201051344000645","219011344069620",27.49,14.70,0,295.76,345.66,6.0,3.9,0.018,747126.2,747126.2,10626,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957305,2126000.00
06/20/2017 07:15,2,0.148,ACTIVE,210.57,334.54,59.959,1497957304,"274151322000085","219011344069620",25.72,16.30,0,295.16,346.86,3.9,1.8,0.009,960988.0,960988.0,10567,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957306,2126001.00
06/20/2017 07:15,2,0.240,ACTIVE,211.93,337.24,59.970,1497957304,"201051344000633","219011344069620",27.15,14.30,0,294.26,345.06,6.6,4.5,0.018,733823.3,733823.3,10669,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957307,2126002.00
06/20/2017 07:15,2,0.242,ALERT,211.48,335.14,59.970,1497957304,"201051344000469","219011344069620",27.81,13.30,0,294.86,351.67,6.8,4.7,0.013,737067.4,737067.4,10637,0,0,0,L,1122011218,0,120.42,121.78,0002,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957309,2126003.00
06/20/2017 07:15,2,0.230,ACTIVE,211.48,335.44,59.975,1497957304,"201051344000646","219011344069620",27.83,14.70,0,296.36,347.76,6.5,4.4,0.018,732498.3,732498.3,10639,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957310,2126004.00
06/20/2017 07:15,2,0.174,ACTIVE,210.35,333.63,59.975,1497957304,"274151322000052","219011344069620",26.84,16.70,0,295.16,356.78,4.7,2.6,0.018,998678.6,998678.6,10569,0,0,0,L,1151911521,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957311,2126005.00
06/20/2017 07:15,2,0.248,ACTIVE,211.93,336.04,60.018,1497957304,"201051344000585","219011344069620",27.53,15.00,0,296.36,354.97,6.9,4.8,0.018,744894.0,744894.0,10636,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957312,2126006.00
06/20/2017 07:15,2,0.238,ACTIVE,211.93,335.44,60.007,1497957304,"201051344001230","219011344069620",26.40,14.70,0,297.26,344.45,6.4,4.2,0.013,737154.4,737154.4,10645,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957313,2126007.00
06/20/2017 07:15,2,0.232,ACTIVE,211.70,335.44,59.970,1497957304,"201051344000582","219011344069620",27.63,14.30,0,298.17,348.96,6.5,4.4,0.018,726587.6,726587.6,10629,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957314,2126008.00
06/20/2017 07:15,2,0.254,ACTIVE,211.48,334.84,59.986,1497957304,"201051344000955","219011344069620",28.07,14.70,0,296.96,351.97,7.3,5.1,0.013,745895.9,745895.9,10648,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957314,2126009.00
06/20/2017 07:15,2,0.094,ALERT,210.57,334.54,59.970,1497957304,"274151322000094","219011344069620",29.60,15.50,0,294.56,389.84,2.8,0.7,0.009,820572.1,820572.1,10836,0,0,0,L,1151911521,0,120.88,121.55,0002,11,0,0,0,0,0,0,129,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497957316,2126010.00
06/20/2017 07:15,2,0.273,ALERT,211.25,334.84,59.986,1497957304,"201051344000579","219011344069620",27.95,14.70,0,296.96,351.67,7.7,5.5,0.022,755252.3,755252.3,10632,0,0,0,L,1122011218,0,120.65,121.33,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957318,2126011.00
06/20/2017 07:15,2,0.256,ACTIVE,211.48,334.84,59.981,1497957304,"201051344000890","219011344069620",27.53,15.00,0,297.57,356.18,7.2,5.0,0.018,739893.4,739893.4,10641,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957319,2126012.00
06/20/2017 07:15,2,0.215,ACTIVE,211.48,334.84,59.981,1497957304,"201051344000438","219011344069620",29.92,14.70,0,297.26,344.15,6.5,4.4,0.013,742538.9,742538.9,10633,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957320,2126013.00
06/20/2017 07:15,2,0.178,ACTIVE,211.48,298.47,59.975,1497957304,"201051344000417","219011344069620",20.48,14.00,0,296.36,300.27,3.7,1.7,0.000,678011.9,678011.9,10665,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957321,2126014.00
06/20/2017 07:15,2,0.170,ACTIVE,210.80,335.14,59.986,1497957304,"274151322000083","219011344069620",25.88,16.30,0,295.46,350.77,4.5,2.4,0.009,988582.0,988582.0,10574,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957322,2126015.00
06/20/2017 07:15,2,0.166,ACTIVE,211.03,333.93,59.975,1497957304,"274151322000076","219011344069620",27.85,16.70,0,295.46,350.47,4.7,2.6,0.013,1054596.9,1054596.9,10570,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957323,2126016.00
06/20/2017 07:15,2,0.246,ACTIVE,211.03,335.44,59.986,1497957304,"201051344000868","219011344069620",27.59,14.30,0,296.96,356.78,6.9,4.8,0.018,735535.6,735535.6,10643,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957324,2126017.00
06/20/2017 07:15,2,0.168,ACTIVE,210.80,335.14,59.986,1497957304,"274151322000095","219011344069620",25.88,16.00,0,296.36,374.21,4.4,2.3,0.018,1044400.3,1044400.3,10584,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957325,2126018.00
06/20/2017 07:15,2,0.111,ACTIVE,210.80,298.47,59.959,1497957304,"201051344000988","219011344069620",20.56,13.30,0,293.96,300.27,2.3,0.3,0.000,650162.6,650162.6,10639,0,0,0,L,1122011218,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957326,2126019.00
06/20/2017 07:15,2,0.240,ACTIVE,211.25,335.14,59.981,1497957304,"201051344001025","219011344069620",28.03,14.30,0,296.66,358.58,6.8,4.7,0.018,742341.8,742341.8,10648,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957326,2126020.00
06/20/2017 07:15,2,0.248,ACTIVE,211.25,334.24,59.986,1497957304,"201051344000458","219011344069620",27.93,15.00,0,296.06,345.36,7.1,4.9,0.022,747299.0,747299.0,10623,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957327,2126021.00
06/20/2017 07:15,2,0.250,ACTIVE,211.70,336.34,59.991,1497957304,"201051344000853","219011344069620",27.17,13.70,0,296.36,350.47,6.9,4.7,0.022,748136.7,748136.7,10634,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957328,2126022.00
06/20/2017 07:15,2,0.230,ACTIVE,211.70,336.94,60.018,1497957304,"201051344000685","219011344069620",27.73,14.70,0,296.96,348.36,6.5,4.3,0.022,742525.1,742525.1,10658,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957329,2126023.00
06/20/2017 07:15,2,0.238,ACTIVE,211.70,336.34,59.996,1497957304,"201051344000917","219011344069620",27.73,15.30,0,295.76,346.26,6.7,4.6,0.022,739141.8,739141.8,10647,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957330,2126024.00
06/20/2017 07:15,2,0.230,ALERT,211.93,336.04,59.981,1497957304,"201051344001145","219011344069620",27.79,14.30,0,297.57,347.46,6.5,4.3,0.018,747164.2,747164.2,10633,0,0,0,L,1122011218,0,121.33,121.10,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957332,2126025.00
06/20/2017 07:15,2,0.254,ACTIVE,211.93,336.64,59.991,1497957304,"201051344000651","219011344069620",27.91,14.00,0,296.66,349.56,7.2,5.0,0.018,735727.9,735727.9,10641,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957333,2126026.00
06/20/2017 07:15,2,0.162,ACTIVE,210.35,334.54,59.970,1497957304,"274151322000088","219011344069620",24.87,16.30,0,294.86,344.76,4.1,2.0,0.013,948046.3,948046.3,10575,0,0,0,L,1151911521,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957334,2126027.00
06/20/2017 07:15,2,0.125,ALERT,211.03,334.84,59.986,1497957304,"274151322000068","219011344069620",30.04,16.70,0,294.26,392.25,3.8,1.7,0.013,821074.1,821074.1,10851,0,0,0,L,1151911521,0,121.33,121.55,0002,14,0,0,0,0,0,0,115,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957335,2126028.00
06/20/2017 07:15,2,0.252,ACTIVE,211.25,333.93,59.996,1497957304,"201051344001135","219011344069620",28.01,14.70,0,296.96,351.97,7.2,5.0,0.022,731168.7,731168.7,10628,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957336,2126029.00
06/20/2017 07:15,2,0.252,ALERT,210.80,335.14,59.991,1497957304,"201051344000594","219011344069620",27.99,15.00,0,296.36,358.58,7.2,5.0,0.027,750195.9,750195.9,10635,0,0,0,L,1122011218,0,120.42,120.88,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957338,2126030.00
06/20/2017 07:15,2,0.248,ACTIVE,211.70,335.44,60.002,1497957304,"201051344001203","219011344069620",27.47,14.70,0,296.96,349.56,7.0,4.8,0.022,740585.6,740585.6,10669,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957339,2126031.00
06/20/2017 07:15,2,0.172,ACTIVE,210.12,333.33,59.965,1497957304,"274151322000054","219011344069620",26.10,16.70,0,295.16,344.45,4.6,2.5,0.013,965102.6,965102.6,10558,0,0,0,L,1151911521,0,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957340,2126032.00
06/20/2017 07:15,2,0.242,ACTIVE,211.70,335.14,60.002,1497957304,"201051344000867","219011344069620",28.09,15.00,0,296.06,345.06,7.0,4.8,0.022,734390.1,734390.1,10664,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957341,2126033.00
06/20/2017 07:15,2,0.238,ACTIVE,211.70,336.34,59.986,1497957304,"201051344001093","219011344069620",29.42,15.00,0,296.66,344.15,7.1,5.0,0.013,738998.7,738998.7,10655,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957342,2126034.00
06/20/2017 07:15,2,0.193,ALERT,211.03,335.44,59.996,1497957304,"201051344000900","219011344069620",27.61,13.70,0,296.36,348.66,5.5,3.4,0.022,755907.9,755907.9,10640,0,0,0,L,1122011218,0,120.65,121.10,0002,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957344,2126035.00
06/20/2017 07:15,2,0.252,ACTIVE,211.25,334.84,59.996,1497957304,"201051344000648","219011344069620",28.01,13.70,0,295.76,348.06,7.2,5.0,0.018,744206.4,744206.4,10630,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957345,2126036.00
06/20/2017 07:15,2,0.209,ACTIVE,211.03,334.54,59.986,1497957304,"201051344000569","219011344069620",30.12,14.30,0,296.96,351.97,6.4,4.2,0.013,758049.7,758049.7,10612,0,0,0,L,1122011218,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957346,2126037.00
06/20/2017 07:15,2,0.242,ACTIVE,211.03,334.54,59.991,1497957304,"201051344000983","219011344069620",28.45,14.30,0,296.96,348.66,7.0,4.8,0.018,748608.4,748608.4,10636,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957346,2126038.00
06/20/2017 07:15,2,0.236,ACTIVE,211.25,334.84,60.007,1497957304,"201051344001158","219011344069620",27.39,14.00,0,296.06,351.07,6.6,4.4,0.022,733634.3,733634.3,10639,0,0,0,L,1122011218,0,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957347,2126039.00
06/20/2017 07:15,2,0.248,ACTIVE,211.48,335.44,59.996,1497957304,"201051344000576","219011344069620",27.97,14.00,0,296.66,343.25,7.0,4.9,0.018,748171.0,748171.0,10640,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957348,2126040.00
06/20/2017 07:15,2,0.178,ALERT,210.57,335.44,59.986,1497957304,"274151322000087","219011344069620",26.00,17.30,0,294.26,347.16,4.7,2.6,0.013,938719.4,938719.4,10727,0,0,0,L,1151911521,0,121.33,121.10,0002,16,0,0,0,0,0,0,46,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497957350,2126041.00
06/20/2017 07:30,2,0.318,ACTIVE,211.48,336.34,59.991,1497958204,"201051344000645","219011344069620",27.87,15.00,0,329.73,340.85,9.1,6.8,0.049,747127.2,747127.2,10627,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958206,2126042.00
06/20/2017 07:30,2,0.254,ACTIVE,210.35,334.84,59.981,1497958204,"274151322000085","219011344069620",27.04,16.70,0,331.53,338.74,7.0,4.8,0.044,960988.5,960988.5,10568,0,0,0,L,1151911521,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958206,2126043.00
06/20/2017 07:30,2,0.326,ACTIVE,211.93,337.84,60.012,1497958204,"201051344000633","219011344069620",28.53,14.70,0,319.81,349.86,9.5,7.2,0.044,733824.4,733824.4,10670,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958207,2126044.00
06/20/2017 07:30,2,0.338,ACTIVE,211.25,335.44,59.991,1497958204,"201051344000469","219011344069620",28.55,13.30,0,321.31,348.36,9.8,7.5,0.035,737068.6,737068.6,10639,0,0,0,L,1122011218,0,119.97,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958208,2126045.00
06/20/2017 07:30,2,0.324,ACTIVE,211.25,336.64,59.991,1497958204,"201051344000646","219011344069620",28.59,15.00,0,328.52,341.45,9.5,7.2,0.040,732499.4,732499.4,10640,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958209,2126046.00
06/20/2017 07:30,2,0.287,ACTIVE,210.35,336.34,59.996,1497958204,"274151322000052","219011344069620",27.17,17.30,0,330.03,339.34,7.9,5.7,0.040,998679.2,998679.2,10570,0,0,0,L,1151911521,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958210,2126047.00
06/20/2017 07:30,2,0.348,ACTIVE,211.70,336.64,59.991,1497958204,"201051344000585","219011344069620",27.95,15.00,0,329.13,341.45,9.9,7.6,0.044,744895.2,744895.2,10637,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958211,2126048.00
06/20/2017 07:30,2,0.312,ACTIVE,211.25,336.04,59.981,1497958204,"201051344001230","219011344069620",28.67,15.00,0,321.61,344.76,9.1,6.9,0.040,737155.4,737155.4,10646,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958212,2126049.00
06/20/2017 07:30,2,0.328,ACTIVE,211.93,336.94,59.975,1497958204,"201051344000582","219011344069620",27.93,14.70,0,330.33,341.15,9.3,7.1,0.049,726588.6,726588.6,10630,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958213,2126050.00
06/20/2017 07:30,2,0.346,ACTIVE,211.03,335.74,60.012,1497958204,"201051344000955","219011344069620",28.61,15.00,0,329.13,339.65,10.0,7.8,0.044,745897.1,745897.1,10649,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958214,2126051.00
06/20/2017 07:30,2,0.168,ACTIVE,210.35,365.80,59.981,1497958204,"274151322000094","219011344069620",34.23,16.00,0,330.03,368.50,5.8,3.7,0.027,820572.3,820572.3,10838,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958215,2126052.00
06/20/2017 07:30,2,0.365,ACTIVE,211.25,335.44,59.981,1497958204,"201051344000579","219011344069620",28.37,15.30,0,329.73,340.85,10.5,8.2,0.044,755253.6,755253.6,10634,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958216,2126053.00
06/20/2017 07:30,2,0.348,ACTIVE,211.25,335.14,59.996,1497958204,"201051344000890","219011344069620",28.71,15.30,0,329.43,340.55,10.1,7.8,0.040,739894.6,739894.6,10642,0,0,0,L,1122011218,0,121.33,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958216,2126054.00
06/20/2017 07:30,2,0.336,ACTIVE,211.48,336.34,60.002,1497958204,"201051344000438","219011344069620",29.08,15.00,0,323.41,347.46,9.9,7.6,0.044,742539.9,742539.9,10634,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958217,2126055.00
06/20/2017 07:30,2,0.396,ACTIVE,211.70,336.04,59.965,1497958204,"201051344000417","219011344069620",17.91,14.70,0,296.06,362.49,7.2,5.0,0.027,678012.6,678012.6,10666,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958218,2126056.00
06/20/2017 07:30,2,0.266,ACTIVE,210.35,334.24,59.981,1497958204,"274151322000083","219011344069620",27.41,17.00,0,331.23,339.95,7.4,5.2,0.044,988582.5,988582.5,10575,0,0,0,L,1151911521,0,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958219,2126057.00
06/20/2017 07:30,2,0.277,ACTIVE,210.80,335.14,59.959,1497958204,"274151322000076","219011344069620",27.71,17.00,0,332.13,339.34,7.8,5.6,0.040,1054597.4,1054597.4,10571,0,0,0,L,1151911521,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958220,2126058.00
06/20/2017 07:30,2,0.336,ACTIVE,211.03,336.04,59.996,1497958204,"201051344000868","219011344069620",28.35,14.30,0,328.52,340.55,9.7,7.4,0.049,735536.6,735536.6,10644,0,0,0,L,1122011218,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958221,2126059.00
06/20/2017 07:30,2,0.264,ACTIVE,210.12,333.93,60.002,1497958204,"274151322000095","219011344069620",27.67,16.70,0,330.93,338.14,7.4,5.2,0.035,1044400.8,1044400.8,10585,0,0,0,L,1151911521,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958222,2126060.00
06/20/2017 07:30,2,0.113,ACTIVE,210.80,298.17,59.996,1497958204,"201051344000988","219011344069620",21.23,13.30,0,294.56,300.87,2.5,0.4,0.000,650162.7,650162.7,10640,0,0,0,L,1122011218,0,119.97,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958223,2126061.00
06/20/2017 07:30,2,0.324,ACTIVE,211.48,335.74,60.018,1497958204,"201051344001025","219011344069620",29.02,14.70,0,329.13,340.85,9.5,7.3,0.044,742342.8,742342.8,10649,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958224,2126062.00
06/20/2017 07:30,2,0.334,ACTIVE,210.80,334.84,59.975,1497958204,"201051344000458","219011344069620",28.45,15.00,0,330.33,339.65,9.7,7.4,0.053,747300.0,747300.0,10624,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958224,2126063.00
06/20/2017 07:30,2,0.330,ACTIVE,211.48,336.64,59.996,1497958204,"201051344000853","219011344069620",28.43,14.00,0,330.33,341.15,9.5,7.3,0.044,748137.8,748137.8,10635,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958225,2126064.00
06/20/2017 07:30,2,0.320,ACTIVE,211.93,337.54,59.986,1497958204,"201051344000685","219011344069620",27.81,15.00,0,330.03,341.15,9.1,6.8,0.044,742526.0,742526.0,10659,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958226,2126065.00
06/20/2017 07:30,2,0.316,ACTIVE,211.70,337.24,60.002,1497958204,"201051344000917","219011344069620",28.57,15.50,0,329.43,341.45,9.2,6.9,0.044,739142.8,739142.8,10648,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958227,2126066.00
06/20/2017 07:30,2,0.311,ACTIVE,211.93,336.64,59.981,1497958204,"201051344001145","219011344069620",28.65,14.70,0,331.23,342.35,9.1,6.8,0.040,747165.2,747165.2,10635,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958229,2126067.00
06/20/2017 07:30,2,0.342,ACTIVE,211.48,336.34,59.965,1497958204,"201051344000651","219011344069620",27.95,14.00,0,331.53,340.55,9.7,7.4,0.044,735729.0,735729.0,10642,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958230,2126068.00
06/20/2017 07:30,2,0.248,ACTIVE,209.90,334.54,59.996,1497958204,"274151322000088","219011344069620",26.74,16.70,0,330.63,338.44,6.7,4.6,0.022,948046.7,948046.7,10576,0,0,0,L,1151911521,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958230,2126069.00
06/20/2017 07:30,2,0.188,ACTIVE,211.03,377.52,59.981,1497958204,"274151322000068","219011344069620",35.46,17.50,0,332.73,381.42,6.7,4.6,0.022,821074.4,821074.4,10853,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958231,2126070.00
06/20/2017 07:30,2,0.330,ACTIVE,211.03,334.84,60.018,1497958204,"201051344001135","219011344069620",28.90,14.70,0,329.13,339.65,9.7,7.4,0.040,731169.8,731169.8,10629,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958232,2126071.00
06/20/2017 07:30,2,0.334,ACTIVE,210.80,336.04,59.959,1497958204,"201051344000594","219011344069620",28.65,15.30,0,328.52,340.25,9.7,7.5,0.049,750197.0,750197.0,10637,0,0,0,L,1122011218,0,120.20,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958233,2126072.00
06/20/2017 07:30,2,0.324,ACTIVE,211.70,335.44,60.002,1497958204,"201051344001203","219011344069620",28.55,15.00,0,330.93,341.75,9.4,7.1,0.040,740586.6,740586.6,10670,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958234,2126073.00
06/20/2017 07:30,2,0.260,ACTIVE,210.35,334.84,60.007,1497958204,"274151322000054","219011344069620",26.86,17.30,0,330.33,338.74,7.1,4.9,0.031,965103.1,965103.1,10559,0,0,0,L,1151911521,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958235,2126074.00
06/20/2017 07:30,2,0.320,ACTIVE,211.25,334.54,59.965,1497958204,"201051344000867","219011344069620",28.82,15.30,0,329.73,339.65,9.4,7.1,0.040,734391.2,734391.2,10665,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958236,2126075.00
06/20/2017 07:30,2,0.260,ACTIVE,211.70,338.74,60.002,1497958204,"201051344001093","219011344069620",31.25,15.30,0,327.32,344.15,8.3,6.1,0.022,738999.8,738999.8,10656,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958237,2126076.00
