ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 07:30,2,0.275,ACTIVE,211.03,335.44,59.996,1497958204,"201051344000900","219011344069620",28.31,14.00,0,328.22,340.55,7.9,5.7,0.044,755908.6,755908.6,10642,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958238,2126077.00
06/20/2017 07:30,2,0.324,ACTIVE,211.25,335.44,59.991,1497958204,"201051344000648","219011344069620",28.90,14.00,0,330.93,340.25,9.5,7.2,0.040,744207.5,744207.5,10631,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958239,2126078.00
06/20/2017 07:30,2,0.221,ACTIVE,211.25,341.75,60.034,1497958204,"201051344000569","219011344069620",31.61,14.30,0,327.32,344.76,7.1,4.9,0.018,758050.7,758050.7,10613,0,0,0,L,1122011218,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958240,2126079.00
06/20/2017 07:30,2,0.314,ACTIVE,211.48,335.74,59.970,1497958204,"201051344000983","219011344069620",29.18,14.30,0,328.22,339.65,9.4,7.1,0.044,748609.5,748609.5,10637,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958241,2126080.00
06/20/2017 07:30,2,0.318,ACTIVE,211.25,336.04,59.986,1497958204,"201051344001158","219011344069620",27.67,14.30,0,328.52,339.65,9.0,6.7,0.044,733635.3,733635.3,10640,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958242,2126081.00
06/20/2017 07:30,2,0.328,ACTIVE,211.70,336.64,59.986,1497958204,"201051344000576","219011344069620",28.09,14.00,0,330.33,340.55,9.4,7.1,0.040,748172.0,748172.0,10641,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958243,2126082.00
06/20/2017 07:30,2,0.262,ALERT,210.80,335.44,59.981,1497958204,"274151322000087","219011344069620",27.10,18.00,0,294.56,354.07,7.2,5.0,0.027,938720.0,938720.0,10729,0,0,0,L,1151911521,0,121.33,121.33,0002,15,0,0,0,0,0,0,14,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497958244,2126083.00
06/20/2017 07:45,2,0.287,ACTIVE,211.93,335.74,59.986,1497959103,"201051344000645","219011344069620",27.77,15.00,0,330.63,341.75,8.1,5.9,0.035,747128.6,747128.6,10628,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959104,2126084.00
06/20/2017 07:45,2,0.227,ACTIVE,211.48,335.74,59.981,1497959103,"274151322000085","219011344069620",26.78,17.00,0,331.23,339.04,6.2,4.0,0.035,960989.4,960989.4,10569,0,0,0,L,1151911521,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959105,2126085.00
06/20/2017 07:45,2,0.301,ACTIVE,212.16,337.54,59.981,1497959103,"201051344000633","219011344069620",27.89,14.70,0,330.33,343.85,8.5,6.3,0.035,733825.9,733825.9,10671,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959106,2126086.00
06/20/2017 07:45,2,0.311,ACTIVE,211.70,336.34,59.991,1497959103,"201051344000469","219011344069620",28.13,13.30,0,328.82,342.95,8.8,6.6,0.044,737070.2,737070.2,10640,0,0,0,L,1122011218,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959107,2126087.00
06/20/2017 07:45,2,0.297,ACTIVE,211.70,336.34,59.986,1497959103,"201051344000646","219011344069620",28.45,14.70,0,329.43,342.35,8.6,6.3,0.035,732500.9,732500.9,10641,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959108,2126088.00
06/20/2017 07:45,2,0.256,ACTIVE,211.03,336.34,59.970,1497959103,"274151322000052","219011344069620",26.78,17.50,0,330.03,339.95,7.0,4.8,0.035,998680.3,998680.3,10571,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959108,2126089.00
06/20/2017 07:45,2,0.307,ACTIVE,212.38,337.24,59.938,1497959103,"201051344000585","219011344069620",28.65,15.00,0,330.33,341.45,8.9,6.7,0.035,744896.7,744896.7,10638,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959109,2126090.00
06/20/2017 07:45,2,0.289,ACTIVE,211.93,335.74,59.991,1497959103,"201051344001230","219011344069620",28.11,15.00,0,327.32,342.05,8.3,6.1,0.027,737156.8,737156.8,10647,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959110,2126091.00
06/20/2017 07:45,2,0.299,ACTIVE,212.61,336.94,59.991,1497959103,"201051344000582","219011344069620",27.55,14.70,0,330.93,341.75,8.3,6.1,0.031,726590.1,726590.1,10631,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959111,2126092.00
06/20/2017 07:45,2,0.312,ACTIVE,211.70,335.74,60.007,1497959103,"201051344000955","219011344069620",28.57,15.30,0,329.43,342.05,9.1,6.8,0.035,745898.7,745898.7,10650,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959112,2126093.00
06/20/2017 07:45,2,0.146,ACTIVE,211.48,337.84,59.986,1497959103,"274151322000094","219011344069620",31.19,16.30,0,331.83,371.81,4.6,2.5,0.027,820572.8,820572.8,10839,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959113,2126094.00
06/20/2017 07:45,2,0.324,ACTIVE,211.48,335.14,59.975,1497959103,"201051344000579","219011344069620",28.51,15.00,0,329.73,341.75,9.4,7.1,0.035,755255.3,755255.3,10635,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959114,2126095.00
06/20/2017 07:45,2,0.311,ACTIVE,212.16,336.34,59.954,1497959103,"201051344000890","219011344069620",28.75,15.50,0,329.43,342.35,9.1,6.8,0.040,739896.2,739896.2,10643,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959115,2126096.00
06/20/2017 07:45,2,0.307,ACTIVE,212.38,337.54,60.002,1497959103,"201051344000438","219011344069620",28.15,15.00,0,330.63,342.65,8.8,6.6,0.031,742541.5,742541.5,10635,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959116,2126097.00
06/20/2017 07:45,2,0.354,ACTIVE,212.38,336.64,59.954,1497959103,"201051344000417","219011344069620",17.97,15.00,0,329.73,340.25,6.4,4.3,0.018,678013.6,678013.6,10667,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959117,2126098.00
06/20/2017 07:45,2,0.227,ACTIVE,211.25,335.74,59.970,1497959103,"274151322000083","219011344069620",27.61,17.30,0,330.93,339.65,6.3,4.2,0.027,988583.5,988583.5,10576,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959117,2126099.00
06/20/2017 07:45,2,0.240,ACTIVE,211.70,336.34,59.970,1497959103,"274151322000076","219011344069620",27.49,17.30,0,331.83,339.95,6.7,4.5,0.031,1054598.5,1054598.5,10572,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959118,2126100.00
06/20/2017 07:45,2,0.299,ACTIVE,211.25,335.74,59.981,1497959103,"201051344000868","219011344069620",28.01,14.30,0,328.52,341.15,8.5,6.3,0.031,735538.1,735538.1,10645,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959119,2126101.00
06/20/2017 07:45,2,0.227,ACTIVE,211.48,336.04,59.954,1497959103,"274151322000095","219011344069620",27.21,16.70,0,330.33,339.04,6.2,4.1,0.035,1044401.7,1044401.7,10586,0,0,0,L,1151911521,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959120,2126102.00
06/20/2017 07:45,2,0.115,ACTIVE,211.25,298.77,59.986,1497959103,"201051344000988","219011344069620",21.01,13.30,0,293.66,302.37,2.5,0.4,0.000,650162.8,650162.8,10641,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959121,2126103.00
06/20/2017 07:45,2,0.299,ACTIVE,212.16,336.04,59.938,1497959103,"201051344001025","219011344069620",27.71,14.70,0,330.03,340.85,8.4,6.2,0.031,742344.3,742344.3,10650,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959122,2126104.00
06/20/2017 07:45,2,0.303,ACTIVE,211.70,335.44,59.996,1497959103,"201051344000458","219011344069620",27.87,15.00,0,330.33,341.15,8.6,6.4,0.035,747301.5,747301.5,10625,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959123,2126105.00
06/20/2017 07:45,2,0.289,ACTIVE,212.16,337.54,59.965,1497959103,"201051344000853","219011344069620",28.47,14.00,0,330.33,342.35,8.4,6.2,0.031,748139.2,748139.2,10636,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959124,2126106.00
06/20/2017 07:45,2,0.273,ACTIVE,212.38,337.24,59.959,1497959103,"201051344000685","219011344069620",28.63,15.00,0,330.63,342.65,8.0,5.8,0.035,742527.4,742527.4,10660,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959125,2126107.00
06/20/2017 07:45,2,0.281,ACTIVE,212.38,337.54,59.938,1497959103,"201051344000917","219011344069620",28.45,15.80,0,328.82,342.05,8.2,6.0,0.035,739144.1,739144.1,10649,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959126,2126108.00
06/20/2017 07:45,2,0.281,ACTIVE,212.38,336.94,59.981,1497959103,"201051344001145","219011344069620",27.97,14.70,0,331.23,341.75,8.0,5.8,0.031,747166.5,747166.5,10636,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959126,2126109.00
06/20/2017 07:45,2,0.307,ACTIVE,212.38,336.94,59.949,1497959103,"201051344000651","219011344069620",27.81,14.00,0,330.33,342.65,8.7,6.5,0.035,735730.5,735730.5,10643,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959127,2126110.00
06/20/2017 07:45,2,0.217,ACTIVE,210.80,335.14,59.986,1497959103,"274151322000088","219011344069620",25.94,17.00,0,330.03,339.04,5.7,3.6,0.022,948047.5,948047.5,10577,0,0,0,L,1151911521,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959128,2126111.00
06/20/2017 07:45,2,0.164,ACTIVE,211.93,350.17,59.986,1497959103,"274151322000068","219011344069620",32.50,17.50,0,332.13,381.42,5.4,3.3,0.022,821075.1,821075.1,10854,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959129,2126112.00
06/20/2017 07:45,2,0.301,ACTIVE,211.70,335.74,59.986,1497959103,"201051344001135","219011344069620",28.65,14.70,0,329.13,341.75,8.8,6.5,0.031,731171.3,731171.3,10630,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959130,2126113.00
06/20/2017 07:45,2,0.301,ACTIVE,211.48,336.04,60.023,1497959103,"201051344000594","219011344069620",28.69,15.30,0,327.32,341.15,8.8,6.6,0.035,750198.5,750198.5,10638,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959131,2126114.00
06/20/2017 07:45,2,0.295,ACTIVE,212.38,336.64,59.991,1497959103,"201051344001203","219011344069620",28.23,15.00,0,330.63,343.85,8.5,6.3,0.040,740588.1,740588.1,10671,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959132,2126115.00
06/20/2017 07:45,2,0.230,ACTIVE,211.25,335.14,59.996,1497959103,"274151322000054","219011344069620",26.74,17.50,0,330.03,339.04,6.3,4.1,0.027,965104.0,965104.0,10560,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959133,2126116.00
06/20/2017 07:45,2,0.299,ACTIVE,211.93,335.44,59.981,1497959103,"201051344000867","219011344069620",28.07,15.30,0,329.13,342.35,8.6,6.3,0.035,734392.6,734392.6,10666,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959134,2126117.00
06/20/2017 07:45,2,0.256,ACTIVE,212.16,336.34,59.970,1497959103,"201051344001093","219011344069620",30.81,15.30,0,331.23,342.65,8.0,5.8,0.018,739001.1,739001.1,10657,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959135,2126118.00
06/20/2017 07:45,2,0.252,ACTIVE,211.70,336.64,59.970,1497959103,"201051344000900","219011344069620",28.31,14.00,0,329.43,342.65,7.3,5.1,0.035,755909.7,755909.7,10643,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959136,2126119.00
06/20/2017 07:45,2,0.312,ACTIVE,211.93,336.34,59.986,1497959103,"201051344000648","219011344069620",27.91,14.00,0,329.73,342.65,8.9,6.6,0.040,744209.0,744209.0,10632,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959137,2126120.00
06/20/2017 07:45,2,0.221,ACTIVE,211.70,339.04,59.949,1497959103,"201051344000569","219011344069620",31.35,14.30,0,330.03,345.66,7.0,4.9,0.018,758051.8,758051.8,10614,0,0,0,L,1122011218,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959138,2126121.00
06/20/2017 07:45,2,0.305,ACTIVE,211.70,335.44,59.965,1497959103,"201051344000983","219011344069620",28.63,14.30,0,330.33,341.75,8.9,6.7,0.040,748611.0,748611.0,10638,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959139,2126122.00
06/20/2017 07:45,2,0.301,ACTIVE,211.48,335.44,60.023,1497959103,"201051344001158","219011344069620",28.05,14.00,0,329.73,342.05,8.6,6.4,0.040,733636.7,733636.7,10641,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959140,2126123.00
06/20/2017 07:45,2,0.312,ACTIVE,212.16,337.54,60.002,1497959103,"201051344000576","219011344069620",27.91,14.00,0,330.33,342.05,8.9,6.7,0.040,748173.5,748173.5,10642,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959141,2126124.00
06/20/2017 07:45,2,0.248,ACTIVE,211.25,334.54,59.975,1497959103,"274151322000087","219011344069620",26.46,18.70,0,330.93,339.95,6.6,4.5,0.027,938720.9,938720.9,10731,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497959142,2126125.00
06/20/2017 08:00,2,0.393,ACTIVE,211.48,335.74,59.996,1497960003,"201051344000645","219011344069620",27.63,14.70,0,330.63,342.05,11.0,8.7,0.057,747130.4,747130.4,10629,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960004,2126126.00
06/20/2017 08:00,2,0.318,ACTIVE,210.57,335.44,59.965,1497960003,"274151322000085","219011344069620",27.65,17.00,0,330.93,340.55,8.9,6.7,0.049,960990.8,960990.8,10570,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960005,2126127.00
06/20/2017 08:00,2,0.396,ACTIVE,211.70,337.84,59.954,1497960003,"201051344000633","219011344069620",28.55,14.70,0,329.43,343.55,11.4,9.1,0.062,733827.9,733827.9,10672,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960006,2126128.00
06/20/2017 08:00,2,0.404,ACTIVE,211.25,336.34,59.981,1497960003,"201051344000469","219011344069620",28.51,13.00,0,328.22,342.65,11.7,9.4,0.053,737072.2,737072.2,10641,0,0,0,L,1122011218,0,120.20,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960007,2126129.00
06/20/2017 08:00,2,0.395,ACTIVE,211.25,336.34,59.991,1497960003,"201051344000646","219011344069620",28.39,14.70,0,329.43,343.25,11.4,9.0,0.062,732502.9,732502.9,10642,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960007,2126130.00
06/20/2017 08:00,2,0.354,ACTIVE,210.35,335.14,59.975,1497960003,"274151322000052","219011344069620",27.61,17.50,0,329.13,341.15,9.9,7.6,0.057,998681.9,998681.9,10572,0,0,0,L,1151911521,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960009,2126131.00
06/20/2017 08:00,2,0.410,ACTIVE,211.93,336.94,59.986,1497960003,"201051344000585","219011344069620",28.37,15.00,0,330.33,343.55,11.8,9.5,0.062,744898.8,744898.8,10639,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960010,2126132.00
06/20/2017 08:00,2,0.389,ACTIVE,211.70,336.34,59.981,1497960003,"201051344001230","219011344069620",27.85,15.00,0,328.82,341.75,11.0,8.7,0.057,737158.7,737158.7,10648,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960011,2126133.00
06/20/2017 08:00,2,0.398,ACTIVE,211.93,336.94,59.996,1497960003,"201051344000582","219011344069620",28.15,14.70,0,330.63,343.55,11.4,9.1,0.053,726592.0,726592.0,10632,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960012,2126134.00
06/20/2017 08:00,2,0.422,ACTIVE,211.03,335.74,59.996,1497960003,"201051344000955","219011344069620",28.03,15.00,0,329.13,342.05,12.0,9.7,0.066,745900.8,745900.8,10651,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960013,2126135.00
06/20/2017 08:00,2,0.209,ACTIVE,210.80,391.94,59.986,1497960003,"274151322000094","219011344069620",36.82,17.30,0,333.33,406.67,7.8,5.6,0.040,820573.9,820573.9,10840,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960013,2126136.00
06/20/2017 08:00,2,0.432,ACTIVE,211.03,334.84,59.970,1497960003,"201051344000579","219011344069620",28.61,15.00,0,329.43,341.45,12.5,10.2,0.062,755257.5,755257.5,10636,0,0,0,L,1122011218,0,120.42,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960014,2126137.00
06/20/2017 08:00,2,0.410,ACTIVE,211.48,335.74,59.991,1497960003,"201051344000890","219011344069620",28.98,15.30,0,330.63,342.95,12.1,9.7,0.057,739898.3,739898.3,10644,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960015,2126138.00
06/20/2017 08:00,2,0.408,ACTIVE,211.70,336.94,59.986,1497960003,"201051344000438","219011344069620",28.51,15.00,0,330.93,343.25,11.8,9.5,0.057,742543.5,742543.5,10636,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960016,2126139.00
06/20/2017 08:00,2,0.426,ACTIVE,211.70,336.04,60.023,1497960003,"201051344000417","219011344069620",18.79,15.00,0,330.63,341.75,8.1,5.9,0.035,678014.9,678014.9,10668,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960017,2126140.00
06/20/2017 08:00,2,0.334,ACTIVE,210.80,336.94,59.991,1497960003,"274151322000083","219011344069620",27.73,17.30,0,330.33,340.25,9.4,7.2,0.053,988584.9,988584.9,10577,0,0,0,L,1151911521,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960018,2126141.00
06/20/2017 08:00,2,0.352,ACTIVE,211.03,336.34,59.981,1497960003,"274151322000076","219011344069620",27.73,17.30,0,331.23,341.15,9.9,7.6,0.053,1054600.0,1054600.0,10573,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960019,2126142.00
06/20/2017 08:00,2,0.406,ACTIVE,210.80,334.84,59.949,1497960003,"201051344000868","219011344069620",28.03,14.30,0,329.13,341.45,11.6,9.2,0.057,735540.1,735540.1,10646,0,0,0,L,1122011218,0,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960020,2126143.00
06/20/2017 08:00,2,0.334,ACTIVE,210.35,333.33,59.981,1497960003,"274151322000095","219011344069620",27.81,17.00,0,330.63,339.95,9.4,7.1,0.049,1044403.1,1044403.1,10587,0,0,0,L,1151911521,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960021,2126144.00
06/20/2017 08:00,2,0.117,ACTIVE,211.03,297.87,59.991,1497960003,"201051344000988","219011344069620",21.51,13.00,0,292.46,302.37,2.5,0.5,0.000,650162.9,650162.9,10642,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960022,2126145.00
06/20/2017 08:00,2,0.396,ACTIVE,211.48,335.44,59.954,1497960003,"201051344001025","219011344069620",28.43,14.70,0,330.33,343.25,11.5,9.1,0.062,742346.2,742346.2,10651,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960023,2126146.00
06/20/2017 08:00,2,0.391,ACTIVE,211.03,334.54,59.981,1497960003,"201051344000458","219011344069620",28.92,15.00,0,330.03,341.75,11.5,9.2,0.062,747303.5,747303.5,10626,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960023,2126147.00
06/20/2017 08:00,2,0.389,ACTIVE,211.93,337.54,60.018,1497960003,"201051344000853","219011344069620",28.61,13.70,0,330.93,343.55,11.3,9.0,0.062,748141.1,748141.1,10637,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960024,2126148.00
06/20/2017 08:00,2,0.379,ACTIVE,211.93,337.54,60.002,1497960003,"201051344000685","219011344069620",28.13,15.00,0,330.63,344.15,10.8,8.5,0.062,742529.2,742529.2,10661,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960025,2126149.00
06/20/2017 08:00,2,0.387,ACTIVE,211.70,336.94,59.996,1497960003,"201051344000917","219011344069620",27.85,15.50,0,330.03,343.55,10.9,8.6,0.062,739146.0,739146.0,10650,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960026,2126150.00
06/20/2017 08:00,2,0.381,ACTIVE,211.93,336.94,59.986,1497960003,"201051344001145","219011344069620",28.25,14.70,0,331.23,343.85,10.9,8.6,0.062,747168.4,747168.4,10637,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960027,2126151.00
06/20/2017 08:00,2,0.408,ACTIVE,211.48,336.64,60.002,1497960003,"201051344000651","219011344069620",27.87,14.00,0,330.63,342.95,11.6,9.3,0.062,735732.5,735732.5,10644,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960028,2126152.00
06/20/2017 08:00,2,0.311,ACTIVE,210.12,335.44,59.991,1497960003,"274151322000088","219011344069620",27.08,17.30,0,329.73,339.95,8.5,6.3,0.044,948048.7,948048.7,10578,0,0,0,L,1151911521,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960029,2126153.00
06/20/2017 08:00,2,0.213,ACTIVE,211.03,412.38,59.991,1497960003,"274151322000068","219011344069620",39.04,18.30,0,333.93,418.70,8.5,6.2,0.035,821076.4,821076.4,10855,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960030,2126154.00
06/20/2017 08:00,2,0.389,ACTIVE,211.25,334.84,59.986,1497960003,"201051344001135","219011344069620",29.24,14.70,0,330.03,342.35,11.6,9.3,0.057,731173.3,731173.3,10631,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960031,2126155.00
06/20/2017 08:00,2,0.393,ACTIVE,210.80,335.14,59.970,1497960003,"201051344000594","219011344069620",28.96,15.30,0,328.22,341.75,11.6,9.2,0.057,750200.5,750200.5,10639,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960032,2126156.00
06/20/2017 08:00,2,0.393,ACTIVE,211.70,335.44,60.034,1497960003,"201051344001203","219011344069620",27.81,15.00,0,330.93,343.55,11.1,8.8,0.062,740590.0,740590.0,10672,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960033,2126157.00
06/20/2017 08:00,2,0.320,ACTIVE,210.35,335.14,59.970,1497960003,"274151322000054","219011344069620",27.45,17.50,0,330.03,339.95,8.9,6.7,0.053,965105.3,965105.3,10561,0,0,0,L,1151911521,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960034,2126158.00
06/20/2017 08:00,2,0.385,ACTIVE,211.48,334.84,59.991,1497960003,"201051344000867","219011344069620",28.49,15.30,0,329.73,341.45,11.2,8.8,0.053,734394.6,734394.6,10667,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960035,2126159.00
06/20/2017 08:00,2,0.264,ACTIVE,211.70,345.66,60.002,1497960003,"201051344001093","219011344069620",31.99,15.30,0,330.93,348.36,8.6,6.4,0.018,739002.7,739002.7,10658,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960036,2126160.00
06/20/2017 08:00,2,0.350,ACTIVE,211.25,336.04,60.002,1497960003,"201051344000900","219011344069620",27.29,13.70,0,330.03,341.15,9.7,7.4,0.057,755911.3,755911.3,10644,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960037,2126161.00
06/20/2017 08:00,2,0.389,ACTIVE,211.48,336.04,60.023,1497960003,"201051344000648","219011344069620",28.55,13.70,0,330.33,341.75,11.3,9.0,0.062,744211.1,744211.1,10633,0,0,0,L,1122011218,0,120.20,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960037,2126162.00
06/20/2017 08:00,2,0.225,ACTIVE,211.03,347.76,60.012,1497960003,"201051344000569","219011344069620",32.24,14.30,0,329.43,351.07,7.3,5.2,0.018,758053.1,758053.1,10615,0,0,0,L,1122011218,0,119.97,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960038,2126163.00
06/20/2017 08:00,2,0.383,ACTIVE,211.25,335.14,59.996,1497960003,"201051344000983","219011344069620",29.00,14.00,0,329.13,341.15,11.3,9.0,0.066,748613.0,748613.0,10639,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960039,2126164.00
06/20/2017 08:00,2,0.367,ACTIVE,211.25,335.44,60.002,1497960003,"201051344001158","219011344069620",29.08,14.00,0,329.73,341.45,10.9,8.6,0.062,733638.6,733638.6,10642,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960040,2126165.00
06/20/2017 08:00,2,0.393,ACTIVE,211.48,336.34,60.002,1497960003,"201051344000576","219011344069620",27.93,14.00,0,330.63,342.05,11.1,8.8,0.057,748175.5,748175.5,10643,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960041,2126166.00
06/20/2017 08:00,2,0.328,ACTIVE,210.35,335.14,59.986,1497960003,"274151322000087","219011344069620",27.41,19.00,0,330.63,340.55,9.1,6.9,0.044,938722.3,938722.3,10732,0,0,0,L,1151911521,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960042,2126167.00
06/20/2017 08:15,2,0.244,ACTIVE,212.16,336.34,59.986,1497960903,"201051344000645","219011344069620",27.83,14.70,0,330.03,342.35,6.9,4.7,0.027,747132.2,747132.2,10630,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960904,2126168.00
06/20/2017 08:15,2,0.184,ACTIVE,211.03,334.84,59.944,1497960903,"274151322000085","219011344069620",26.60,17.00,0,330.33,339.95,5.0,2.9,0.022,960992.1,960992.1,10571,0,0,0,L,1151911521,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960905,2126169.00
06/20/2017 08:15,2,0.260,ACTIVE,211.93,337.54,60.012,1497960903,"201051344000633","219011344069620",28.27,14.70,0,328.82,344.15,7.5,5.3,0.022,733829.7,733829.7,10673,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960906,2126170.00
06/20/2017 08:15,2,0.258,ACTIVE,211.70,335.74,59.991,1497960903,"201051344000469","219011344069620",29.04,13.00,0,327.92,342.65,7.7,5.5,0.013,737074.2,737074.2,10642,0,0,0,L,1122011218,0,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960907,2126171.00
06/20/2017 08:15,2,0.258,ACTIVE,211.70,335.44,60.028,1497960903,"201051344000646","219011344069620",28.19,15.00,0,329.43,343.25,7.4,5.2,0.022,732504.8,732504.8,10643,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960908,2126172.00
06/20/2017 08:15,2,0.207,ACTIVE,210.35,333.63,59.944,1497960903,"274151322000052","219011344069620",27.27,17.50,0,329.13,340.85,5.7,3.6,0.018,998683.4,998683.4,10573,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960909,2126173.00
06/20/2017 08:15,2,0.270,ACTIVE,212.16,335.74,59.981,1497960903,"201051344000585","219011344069620",28.19,15.00,0,330.03,342.95,7.8,5.6,0.022,744900.8,744900.8,10640,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960910,2126174.00
06/20/2017 08:15,2,0.264,ACTIVE,211.93,334.54,59.959,1497960903,"201051344001230","219011344069620",27.08,15.00,0,328.22,341.75,7.2,5.0,0.009,737160.5,737160.5,10649,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960911,2126175.00
06/20/2017 08:15,2,0.246,ACTIVE,212.38,335.44,59.970,1497960903,"201051344000582","219011344069620",28.55,14.30,0,330.33,343.25,7.1,5.0,0.018,726593.8,726593.8,10633,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960912,2126176.00
06/20/2017 08:15,2,0.279,ACTIVE,211.70,334.84,60.002,1497960903,"201051344000955","219011344069620",28.05,15.00,0,328.22,342.65,8.0,5.8,0.018,745902.8,745902.8,10652,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960913,2126177.00
06/20/2017 08:15,2,0.111,ACTIVE,211.03,335.44,60.007,1497960903,"274151322000094","219011344069620",30.04,17.30,0,331.23,412.68,3.5,1.4,0.018,820574.9,820574.9,10841,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960913,2126178.00
06/20/2017 08:15,2,0.289,ACTIVE,211.48,334.54,59.975,1497960903,"201051344000579","219011344069620",28.23,15.00,0,329.43,342.35,8.3,6.1,0.022,755259.6,755259.6,10637,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960914,2126179.00
06/20/2017 08:15,2,0.273,ACTIVE,212.16,334.84,59.959,1497960903,"201051344000890","219011344069620",28.07,15.30,0,329.43,343.55,7.8,5.6,0.022,739900.3,739900.3,10645,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960915,2126180.00
06/20/2017 08:15,2,0.266,ACTIVE,212.38,336.04,59.986,1497960903,"201051344000438","219011344069620",28.41,14.70,0,330.63,342.95,7.7,5.5,0.022,742545.5,742545.5,10637,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960916,2126181.00
06/20/2017 08:15,2,0.297,ACTIVE,212.38,335.44,60.002,1497960903,"201051344000417","219011344069620",18.05,14.70,0,329.13,342.05,5.5,3.3,0.013,678016.1,678016.1,10669,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960917,2126182.00
06/20/2017 08:15,2,0.188,ACTIVE,211.03,334.84,59.991,1497960903,"274151322000083","219011344069620",26.72,17.30,0,330.03,340.25,5.0,2.9,0.022,988586.3,988586.3,10578,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960918,2126183.00
06/20/2017 08:15,2,0.191,ACTIVE,211.48,335.44,59.986,1497960903,"274151322000076","219011344069620",27.04,17.30,0,330.93,340.85,5.3,3.2,0.022,1054601.4,1054601.4,10574,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960919,2126184.00
06/20/2017 08:15,2,0.260,ACTIVE,211.93,335.44,59.944,1497960903,"201051344000868","219011344069620",27.87,14.00,0,327.62,342.65,7.3,5.2,0.022,735542.0,735542.0,10647,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960920,2126185.00
06/20/2017 08:15,2,0.184,ACTIVE,211.03,334.54,59.996,1497960903,"274151322000095","219011344069620",26.28,17.00,0,329.73,339.95,4.9,2.8,0.022,1044404.5,1044404.5,10588,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960921,2126186.00
06/20/2017 08:15,2,0.111,ACTIVE,211.48,298.47,59.965,1497960903,"201051344000988","219011344069620",20.63,13.00,0,292.46,300.57,2.4,0.3,0.000,650163.0,650163.0,10643,0,0,0,L,1122011218,0,120.42,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960922,2126187.00
06/20/2017 08:15,2,0.250,ACTIVE,211.93,334.24,59.949,1497960903,"201051344001025","219011344069620",28.25,14.70,0,329.73,343.25,7.2,5.0,0.022,742348.1,742348.1,10652,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960922,2126188.00
06/20/2017 08:15,2,0.256,ACTIVE,211.70,335.14,59.965,1497960903,"201051344000458","219011344069620",27.87,15.00,0,328.22,342.05,7.3,5.1,0.022,747305.4,747305.4,10627,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960923,2126189.00
06/20/2017 08:15,2,0.256,ACTIVE,212.16,336.34,59.944,1497960903,"201051344000853","219011344069620",27.53,13.70,0,330.33,343.85,7.2,5.0,0.027,748143.0,748143.0,10638,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960924,2126190.00
06/20/2017 08:15,2,0.236,ACTIVE,212.38,336.34,59.970,1497960903,"201051344000685","219011344069620",28.09,15.00,0,330.33,344.15,6.7,4.6,0.022,742530.9,742530.9,10662,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960925,2126191.00
06/20/2017 08:15,2,0.248,ACTIVE,212.38,336.64,60.002,1497960903,"201051344000917","219011344069620",27.69,15.50,0,328.22,342.95,7.0,4.8,0.027,739147.7,739147.7,10651,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960926,2126192.00
06/20/2017 08:15,2,0.238,ACTIVE,212.38,336.04,60.012,1497960903,"201051344001145","219011344069620",28.01,14.30,0,331.23,343.55,6.8,4.6,0.022,747170.1,747170.1,10638,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960927,2126193.00
06/20/2017 08:15,2,0.258,ACTIVE,212.16,335.44,59.986,1497960903,"201051344000651","219011344069620",27.85,14.00,0,329.73,342.95,7.3,5.1,0.018,735734.3,735734.3,10645,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960928,2126194.00
06/20/2017 08:15,2,0.166,ACTIVE,210.57,334.54,59.959,1497960903,"274151322000088","219011344069620",25.68,17.00,0,329.13,339.65,4.3,2.3,0.018,948049.9,948049.9,10579,0,0,0,L,1151911521,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960929,2126195.00
06/20/2017 08:15,2,0.129,ACTIVE,211.48,335.14,59.954,1497960903,"274151322000068","219011344069620",30.18,18.30,0,332.43,420.50,3.9,1.9,0.013,821077.5,821077.5,10856,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960930,2126196.00
06/20/2017 08:15,2,0.256,ACTIVE,211.70,333.93,59.991,1497960903,"201051344001135","219011344069620",28.09,14.70,0,328.22,342.65,7.3,5.2,0.022,731175.2,731175.2,10632,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960931,2126197.00
06/20/2017 08:15,2,0.250,ACTIVE,211.25,335.14,59.986,1497960903,"201051344000594","219011344069620",28.75,15.30,0,327.32,342.95,7.3,5.1,0.018,750202.4,750202.4,10640,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960932,2126198.00
06/20/2017 08:15,2,0.252,ACTIVE,212.16,335.14,59.965,1497960903,"201051344001203","219011344069620",27.75,15.00,0,330.03,343.55,7.1,4.9,0.018,740591.8,740591.8,10673,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960933,2126199.00
06/20/2017 08:15,2,0.178,ACTIVE,211.03,334.54,59.954,1497960903,"274151322000054","219011344069620",26.42,17.30,0,329.73,340.25,4.8,2.7,0.018,965106.6,965106.6,10562,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960934,2126200.00
06/20/2017 08:15,2,0.244,ACTIVE,211.48,334.24,59.975,1497960903,"201051344000867","219011344069620",28.29,15.30,0,328.22,342.65,7.0,4.8,0.018,734396.4,734396.4,10668,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960935,2126201.00
06/20/2017 08:15,2,0.242,ACTIVE,211.70,335.14,59.981,1497960903,"201051344001093","219011344069620",29.66,15.30,0,330.93,350.17,7.3,5.1,0.018,739004.1,739004.1,10659,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960936,2126202.00
06/20/2017 08:15,2,0.197,ACTIVE,211.48,335.14,60.012,1497960903,"201051344000900","219011344069620",28.03,13.70,0,328.22,342.35,5.7,3.5,0.022,755912.8,755912.8,10645,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960937,2126203.00
06/20/2017 08:15,2,0.254,ACTIVE,211.93,335.44,59.986,1497960903,"201051344000648","219011344069620",28.11,13.70,0,329.43,342.05,7.3,5.1,0.022,744212.9,744212.9,10634,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960938,2126204.00
06/20/2017 08:15,2,0.209,ACTIVE,211.48,334.24,59.965,1497960903,"201051344000569","219011344069620",30.24,14.30,0,328.22,352.27,6.5,4.3,0.018,758054.3,758054.3,10616,0,0,0,L,1122011218,0,120.20,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960939,2126205.00
06/20/2017 08:15,2,0.244,ACTIVE,211.48,334.54,59.975,1497960903,"201051344000983","219011344069620",28.55,14.00,0,328.52,343.25,7.1,4.9,0.018,748614.8,748614.8,10640,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960940,2126206.00
06/20/2017 08:15,2,0.240,ACTIVE,211.25,334.54,59.991,1497960903,"201051344001158","219011344069620",27.47,14.00,0,329.13,341.75,6.7,4.6,0.022,733640.3,733640.3,10643,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960940,2126207.00
06/20/2017 08:15,2,0.258,ACTIVE,211.70,335.74,59.991,1497960903,"201051344000576","219011344069620",27.55,14.00,0,328.82,342.35,7.2,5.1,0.022,748177.3,748177.3,10644,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960941,2126208.00
06/20/2017 08:15,2,0.186,ACTIVE,211.03,333.93,59.965,1497960903,"274151322000087","219011344069620",26.10,19.00,0,330.03,340.85,4.9,2.8,0.013,938723.7,938723.7,10733,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497960942,2126209.00
06/20/2017 08:30,2,0.301,ACTIVE,211.03,335.74,59.975,1497961803,"201051344000645","219011344069620",27.95,14.70,0,328.82,340.55,8.6,6.4,0.035,747133.4,747133.4,10631,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961804,2126210.00
06/20/2017 08:30,2,0.240,ACTIVE,210.35,335.44,59.981,1497961803,"274151322000085","219011344069620",26.66,17.00,0,328.82,339.04,6.5,4.3,0.022,960992.8,960992.8,10572,0,0,0,L,1151911521,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961805,2126211.00
06/20/2017 08:30,2,0.312,ACTIVE,211.03,336.94,59.991,1497961803,"201051344000633","219011344069620",28.09,14.70,0,328.22,343.55,8.9,6.7,0.040,733831.1,733831.1,10674,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961806,2126212.00
06/20/2017 08:30,2,0.322,ACTIVE,210.57,335.44,60.007,1497961803,"201051344000469","219011344069620",28.13,13.00,0,326.12,340.25,9.2,7.0,0.040,737075.5,737075.5,10643,0,0,0,L,1122011218,0,119.97,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961807,2126213.00
06/20/2017 08:30,2,0.324,ACTIVE,210.12,334.84,59.975,1497961803,"201051344000646","219011344069620",27.00,14.70,0,328.52,339.95,8.9,6.6,0.040,732506.1,732506.1,10644,0,0,0,L,1122011218,0,120.65,119.97,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961808,2126214.00
06/20/2017 08:30,2,0.262,ACTIVE,209.67,333.03,59.970,1497961803,"274151322000052","219011344069620",27.57,17.50,0,327.92,338.74,7.3,5.2,0.018,998684.3,998684.3,10574,0,0,0,L,1151911521,0,120.20,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961809,2126215.00
06/20/2017 08:30,2,0.322,ACTIVE,210.80,336.34,59.986,1497961803,"201051344000585","219011344069620",28.59,15.00,0,328.22,340.55,9.4,7.1,0.040,744902.1,744902.1,10641,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961810,2126216.00
06/20/2017 08:30,2,0.297,ACTIVE,210.57,334.54,59.991,1497961803,"201051344001230","219011344069620",28.47,15.00,0,328.22,339.34,8.6,6.3,0.027,737161.7,737161.7,10650,0,0,0,L,1122011218,0,120.88,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961811,2126217.00
06/20/2017 08:30,2,0.311,ACTIVE,210.80,335.14,59.991,1497961803,"201051344000582","219011344069620",27.87,14.30,0,329.43,340.25,8.8,6.6,0.035,726595.1,726595.1,10634,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961812,2126218.00
06/20/2017 08:30,2,0.326,ACTIVE,210.12,335.44,60.012,1497961803,"201051344000955","219011344069620",28.75,15.00,0,327.92,339.95,9.5,7.2,0.035,745904.2,745904.2,10653,0,0,0,L,1122011218,0,120.42,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961813,2126219.00
06/20/2017 08:30,2,0.154,ACTIVE,210.35,349.26,59.970,1497961803,"274151322000094","219011344069620",32.42,17.00,0,329.13,351.37,5.1,3.0,0.022,820575.2,820575.2,10842,0,0,0,L,1151911521,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961814,2126220.00
