ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 08:30,2,0.342,ACTIVE,210.35,334.24,59.965,1497961803,"201051344000579","219011344069620",28.69,15.00,0,328.52,340.25,9.9,7.7,0.044,755261.1,755261.1,10638,0,0,0,L,1122011218,0,120.20,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961815,2126221.00
06/20/2017 08:30,2,0.328,ACTIVE,210.35,334.54,60.018,1497961803,"201051344000890","219011344069620",28.53,15.30,0,329.13,339.95,9.5,7.3,0.035,739901.7,739901.7,10646,0,0,0,L,1122011218,0,120.88,119.97,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961815,2126222.00
06/20/2017 08:30,2,0.312,ACTIVE,210.80,335.74,59.975,1497961803,"201051344000438","219011344069620",29.18,14.70,0,329.43,340.55,9.3,7.0,0.035,742546.8,742546.8,10638,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961816,2126223.00
06/20/2017 08:30,2,0.367,ACTIVE,210.57,334.54,60.007,1497961803,"201051344000417","219011344069620",18.17,15.00,0,310.49,356.18,6.8,4.6,0.022,678016.9,678016.9,10670,0,0,0,L,1122011218,0,120.42,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961817,2126224.00
06/20/2017 08:30,2,0.244,ACTIVE,210.12,336.04,60.007,1497961803,"274151322000083","219011344069620",27.47,17.30,0,328.82,338.74,6.8,4.7,0.035,988587.0,988587.0,10579,0,0,0,L,1151911521,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961818,2126225.00
06/20/2017 08:30,2,0.258,ACTIVE,210.80,336.34,59.996,1497961803,"274151322000076","219011344069620",27.67,17.30,0,330.03,339.04,7.2,5.1,0.031,1054602.2,1054602.2,10575,0,0,0,L,1151911521,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961819,2126226.00
06/20/2017 08:30,2,0.322,ACTIVE,210.12,334.24,59.949,1497961803,"201051344000868","219011344069620",27.67,14.00,0,327.92,340.55,9.1,6.8,0.035,735543.2,735543.2,10648,0,0,0,L,1122011218,0,119.97,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961820,2126227.00
06/20/2017 08:30,2,0.244,ACTIVE,209.90,334.24,59.975,1497961803,"274151322000095","219011344069620",27.37,16.70,0,328.52,338.44,6.8,4.6,0.035,1044405.2,1044405.2,10589,0,0,0,L,1151911521,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961821,2126228.00
06/20/2017 08:30,2,0.113,ACTIVE,210.12,297.87,59.959,1497961803,"201051344000988","219011344069620",21.11,13.00,0,290.35,300.87,2.5,0.4,0.000,650163.1,650163.1,10644,0,0,0,L,1122011218,0,119.75,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961822,2126229.00
06/20/2017 08:30,2,0.309,ACTIVE,210.35,334.24,59.938,1497961803,"201051344001025","219011344069620",28.80,14.30,0,328.82,340.55,9.1,6.8,0.035,742349.3,742349.3,10653,0,0,0,L,1122011218,0,120.42,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961823,2126230.00
06/20/2017 08:30,2,0.328,ACTIVE,210.57,335.14,59.970,1497961803,"201051344000458","219011344069620",27.51,15.00,0,328.52,339.95,9.2,6.9,0.044,747306.7,747306.7,10628,0,0,0,L,1122011218,0,120.42,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961824,2126231.00
06/20/2017 08:30,2,0.311,ACTIVE,211.03,336.04,59.975,1497961803,"201051344000853","219011344069620",28.61,13.70,0,329.43,342.05,9.0,6.7,0.044,748144.2,748144.2,10639,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961825,2126232.00
06/20/2017 08:30,2,0.291,ACTIVE,210.80,336.64,59.981,1497961803,"201051344000685","219011344069620",28.73,14.70,0,329.43,341.75,8.5,6.3,0.040,742532.1,742532.1,10663,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961826,2126233.00
06/20/2017 08:30,2,0.311,ACTIVE,210.57,335.74,59.981,1497961803,"201051344000917","219011344069620",27.55,15.50,0,327.92,342.05,8.7,6.5,0.040,739149.0,739149.0,10652,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961827,2126234.00
06/20/2017 08:30,2,0.295,ACTIVE,211.03,336.34,59.996,1497961803,"201051344001145","219011344069620",28.49,14.70,0,330.03,341.45,8.6,6.3,0.035,747171.2,747171.2,10639,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961828,2126235.00
06/20/2017 08:30,2,0.316,ACTIVE,210.80,335.74,59.981,1497961803,"201051344000651","219011344069620",28.31,14.00,0,328.52,340.55,9.1,6.9,0.040,735735.7,735735.7,10646,0,0,0,L,1122011218,0,121.10,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961829,2126236.00
06/20/2017 08:30,2,0.234,ACTIVE,209.44,332.73,60.002,1497961803,"274151322000088","219011344069620",26.36,17.00,0,327.92,338.14,6.2,4.1,0.022,948050.5,948050.5,10580,0,0,0,L,1151911521,0,120.88,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961829,2126237.00
06/20/2017 08:30,2,0.176,ACTIVE,210.57,365.80,59.959,1497961803,"274151322000068","219011344069620",34.19,18.00,0,330.33,368.20,6.1,4.0,0.022,821078.0,821078.0,10857,0,0,0,L,1151911521,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961830,2126238.00
06/20/2017 08:30,2,0.318,ACTIVE,210.35,333.63,59.965,1497961803,"201051344001135","219011344069620",28.88,14.70,0,328.22,339.34,9.3,7.1,0.044,731176.5,731176.5,10633,0,0,0,L,1122011218,0,120.65,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961831,2126239.00
06/20/2017 08:30,2,0.318,ACTIVE,210.12,334.84,59.975,1497961803,"201051344000594","219011344069620",28.96,15.30,0,326.72,340.55,9.4,7.1,0.044,750203.7,750203.7,10641,0,0,0,L,1122011218,0,120.20,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961832,2126240.00
06/20/2017 08:30,2,0.311,ACTIVE,210.80,335.14,59.975,1497961803,"201051344001203","219011344069620",28.31,15.00,0,329.73,341.45,8.9,6.7,0.044,740593.1,740593.1,10674,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961833,2126241.00
06/20/2017 08:30,2,0.242,ACTIVE,210.12,333.33,60.007,1497961803,"274151322000054","219011344069620",27.39,17.30,0,328.22,338.44,6.8,4.6,0.027,965107.3,965107.3,10563,0,0,0,L,1151911521,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961834,2126242.00
06/20/2017 08:30,2,0.322,ACTIVE,210.35,333.63,59.981,1497961803,"201051344000867","219011344069620",27.75,15.30,0,327.92,339.65,9.1,6.9,0.035,734397.7,734397.7,10669,0,0,0,L,1122011218,0,120.42,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961835,2126243.00
06/20/2017 08:30,2,0.260,ACTIVE,211.03,337.54,59.991,1497961803,"201051344001093","219011344069620",31.15,15.30,0,328.22,341.15,8.2,6.0,0.018,739005.4,739005.4,10660,0,0,0,L,1122011218,0,121.10,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961836,2126244.00
06/20/2017 08:30,2,0.277,ACTIVE,210.80,335.74,59.949,1497961803,"201051344000900","219011344069620",27.53,13.70,0,327.02,340.25,7.7,5.5,0.040,755913.8,755913.8,10646,0,0,0,L,1122011218,0,119.97,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961837,2126245.00
06/20/2017 08:30,2,0.318,ACTIVE,211.25,335.74,59.970,1497961803,"201051344000648","219011344069620",28.86,13.70,0,328.52,340.55,9.3,7.1,0.040,744214.2,744214.2,10635,0,0,0,L,1122011218,0,119.97,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961838,2126246.00
06/20/2017 08:30,2,0.219,ACTIVE,211.03,341.45,59.975,1497961803,"201051344000569","219011344069620",31.55,14.30,0,327.92,343.25,7.0,4.9,0.018,758055.4,758055.4,10617,0,0,0,L,1122011218,0,119.97,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961838,2126247.00
06/20/2017 08:30,2,0.318,ACTIVE,211.25,335.44,59.965,1497961803,"201051344000983","219011344069620",28.84,14.00,0,327.32,339.95,9.4,7.1,0.040,748616.1,748616.1,10641,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961839,2126248.00
06/20/2017 08:30,2,0.314,ACTIVE,211.25,336.04,59.970,1497961803,"201051344001158","219011344069620",27.73,14.00,0,327.62,340.55,8.9,6.7,0.040,733641.5,733641.5,10644,0,0,0,L,1122011218,0,120.20,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961840,2126249.00
06/20/2017 08:30,2,0.324,ACTIVE,211.70,336.94,59.991,1497961803,"201051344000576","219011344069620",27.99,13.70,0,328.52,341.15,9.2,7.0,0.040,748178.6,748178.6,10645,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961841,2126250.00
06/20/2017 08:30,2,0.258,ACTIVE,210.12,335.74,59.959,1497961803,"274151322000087","219011344069620",27.10,19.30,0,328.82,338.74,7.1,4.9,0.022,938724.4,938724.4,10734,0,0,0,L,1151911521,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497961842,2126251.00
06/20/2017 08:45,2,0.473,ACTIVE,212.16,338.44,59.975,1497962703,"201051344000645","219011344069620",28.17,14.70,0,330.03,344.45,13.5,11.1,0.084,747135.4,747135.4,10632,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962704,2126252.00
06/20/2017 08:45,2,0.398,ACTIVE,211.25,337.54,59.991,1497962703,"274151322000085","219011344069620",27.69,17.00,0,327.02,341.45,11.2,8.9,0.062,960994.3,960994.3,10573,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962705,2126253.00
06/20/2017 08:45,2,0.486,ACTIVE,212.61,339.65,60.012,1497962703,"201051344000633","219011344069620",28.17,14.70,0,328.82,345.66,13.9,11.5,0.080,733833.2,733833.2,10675,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962706,2126254.00
06/20/2017 08:45,2,0.484,ACTIVE,211.93,337.84,59.991,1497962703,"201051344000469","219011344069620",28.86,13.30,0,327.92,343.55,14.2,11.8,0.080,737077.7,737077.7,10644,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962707,2126255.00
06/20/2017 08:45,2,0.477,ACTIVE,210.35,336.34,59.981,1497962703,"201051344000646","219011344069620",28.63,15.00,0,327.92,342.35,13.8,11.4,0.075,732508.2,732508.2,10645,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962708,2126256.00
06/20/2017 08:45,2,0.436,ACTIVE,211.03,336.04,60.002,1497962703,"274151322000052","219011344069620",27.81,17.80,0,326.12,341.75,12.3,9.9,0.071,998686.1,998686.1,10575,0,0,0,L,1151911521,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962709,2126257.00
06/20/2017 08:45,2,0.484,ACTIVE,211.03,337.24,60.007,1497962703,"201051344000585","219011344069620",28.92,15.00,0,327.92,342.95,14.2,11.8,0.084,744904.4,744904.4,10642,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962710,2126258.00
06/20/2017 08:45,2,0.457,ACTIVE,210.80,335.44,59.996,1497962703,"201051344001230","219011344069620",28.77,15.00,0,327.32,341.75,13.3,10.9,0.080,737163.7,737163.7,10651,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962711,2126259.00
06/20/2017 08:45,2,0.465,ACTIVE,211.25,336.64,59.981,1497962703,"201051344000582","219011344069620",28.77,14.70,0,328.52,342.95,13.5,11.1,0.071,726597.2,726597.2,10635,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962712,2126260.00
06/20/2017 08:45,2,0.482,ACTIVE,210.35,335.74,59.981,1497962703,"201051344000955","219011344069620",29.10,15.00,0,328.22,342.35,14.3,11.8,0.080,745906.5,745906.5,10654,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962713,2126261.00
06/20/2017 08:45,2,0.219,ACTIVE,211.48,428.91,59.981,1497962703,"274151322000094","219011344069620",40.71,17.80,0,333.63,432.52,9.0,6.7,0.044,820576.4,820576.4,10843,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962714,2126262.00
06/20/2017 08:45,2,0.480,ACTIVE,211.93,336.94,59.965,1497962703,"201051344000579","219011344069620",30.08,15.30,0,328.82,343.25,14.7,12.2,0.080,755263.5,755263.5,10639,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962715,2126263.00
06/20/2017 08:45,2,0.492,ACTIVE,210.80,335.14,59.991,1497962703,"201051344000890","219011344069620",28.25,15.50,0,328.52,342.95,14.1,11.7,0.080,739903.9,739903.9,10647,0,0,0,L,1122011218,0,121.33,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962716,2126264.00
06/20/2017 08:45,2,0.496,ACTIVE,211.25,336.94,60.007,1497962703,"201051344000438","219011344069620",27.27,15.00,0,328.52,342.65,13.7,11.3,0.075,742549.0,742549.0,10639,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962717,2126265.00
06/20/2017 08:45,2,0.488,ACTIVE,211.03,335.74,59.991,1497962703,"201051344000417","219011344069620",19.00,15.00,0,328.52,340.25,9.4,7.2,0.057,678018.3,678018.3,10671,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962718,2126266.00
06/20/2017 08:45,2,0.414,ACTIVE,211.25,338.74,59.986,1497962703,"274151322000083","219011344069620",27.77,17.50,0,326.72,341.75,11.6,9.3,0.071,988588.6,988588.6,10580,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962719,2126267.00
06/20/2017 08:45,2,0.416,ACTIVE,211.93,337.24,59.996,1497962703,"274151322000076","219011344069620",28.77,17.30,0,327.62,342.05,12.1,9.8,0.080,1054603.9,1054603.9,10576,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962719,2126268.00
06/20/2017 08:45,2,0.492,ACTIVE,211.70,337.54,60.007,1497962703,"201051344000868","219011344069620",27.73,14.30,0,328.52,343.25,13.8,11.4,0.084,735545.4,735545.4,10649,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962720,2126269.00
06/20/2017 08:45,2,0.404,ACTIVE,211.03,337.24,59.991,1497962703,"274151322000095","219011344069620",28.41,17.00,0,326.72,340.85,11.7,9.3,0.080,1044406.8,1044406.8,10590,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962721,2126270.00
06/20/2017 08:45,2,0.117,ACTIVE,211.93,300.27,60.007,1497962703,"201051344000988","219011344069620",21.73,13.00,0,290.95,301.47,2.6,0.6,0.000,650163.2,650163.2,10645,0,0,0,L,1122011218,0,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962722,2126271.00
06/20/2017 08:45,2,0.471,ACTIVE,211.03,336.34,59.933,1497962703,"201051344001025","219011344069620",28.98,14.30,0,327.92,342.95,13.8,11.4,0.084,742351.4,742351.4,10654,0,0,0,L,1122011218,0,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962723,2126272.00
06/20/2017 08:45,2,0.486,ACTIVE,211.93,337.54,59.970,1497962703,"201051344000458","219011344069620",28.55,15.00,0,328.82,343.25,14.1,11.7,0.084,747308.9,747308.9,10629,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962724,2126273.00
06/20/2017 08:45,2,0.486,ACTIVE,212.61,339.65,59.996,1497962703,"201051344000853","219011344069620",28.25,14.00,0,329.73,344.76,13.9,11.5,0.088,748146.4,748146.4,10640,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962725,2126274.00
06/20/2017 08:45,2,0.465,ACTIVE,211.25,337.84,59.986,1497962703,"201051344000685","219011344069620",28.43,15.00,0,328.82,343.25,13.4,11.0,0.084,742534.1,742534.1,10664,0,0,0,L,1122011218,0,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962726,2126275.00
06/20/2017 08:45,2,0.482,ACTIVE,211.03,336.94,60.002,1497962703,"201051344000917","219011344069620",27.21,15.50,0,327.32,343.25,13.3,10.9,0.080,739151.0,739151.0,10653,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962727,2126276.00
06/20/2017 08:45,2,0.459,ACTIVE,211.25,337.24,59.949,1497962703,"201051344001145","219011344069620",28.77,14.70,0,329.13,343.25,13.4,11.0,0.080,747173.3,747173.3,10640,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962728,2126277.00
06/20/2017 08:45,2,0.479,ACTIVE,211.03,337.24,60.002,1497962703,"201051344000651","219011344069620",29.22,14.00,0,328.82,343.55,14.2,11.7,0.084,735737.8,735737.8,10647,0,0,0,L,1122011218,0,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962728,2126278.00
06/20/2017 08:45,2,0.391,ACTIVE,210.57,337.54,59.975,1497962703,"274151322000088","219011344069620",27.71,17.30,0,326.12,340.85,10.9,8.6,0.062,948051.9,948051.9,10581,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962730,2126279.00
06/20/2017 08:45,2,0.279,ACTIVE,211.93,409.08,59.975,1497962703,"274151322000068","219011344069620",38.66,19.00,0,333.93,419.30,10.9,8.6,0.057,821079.4,821079.4,10858,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962730,2126280.00
06/20/2017 08:45,2,0.492,ACTIVE,210.57,335.44,60.012,1497962703,"201051344001135","219011344069620",28.25,14.70,0,328.22,342.05,14.1,11.7,0.080,731178.7,731178.7,10634,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962731,2126281.00
06/20/2017 08:45,2,0.488,ACTIVE,211.25,337.24,59.970,1497962703,"201051344000594","219011344069620",29.12,15.30,0,327.62,343.25,14.4,12.0,0.075,750206.0,750206.0,10642,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962732,2126282.00
06/20/2017 08:45,2,0.469,ACTIVE,211.25,336.34,60.002,1497962703,"201051344001203","219011344069620",29.34,15.00,0,328.22,343.55,13.9,11.5,0.088,740595.2,740595.2,10675,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962733,2126283.00
06/20/2017 08:45,2,0.412,ACTIVE,211.25,337.54,59.996,1497962703,"274151322000054","219011344069620",27.73,17.50,0,326.12,341.15,11.6,9.3,0.062,965108.9,965108.9,10564,0,0,0,L,1151911521,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962734,2126284.00
06/20/2017 08:45,2,0.477,ACTIVE,211.93,336.94,60.007,1497962703,"201051344000867","219011344069620",29.12,15.30,0,328.82,343.25,14.1,11.7,0.084,734399.8,734399.8,10670,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962735,2126285.00
06/20/2017 08:45,2,0.268,ACTIVE,211.03,351.97,60.018,1497962703,"201051344001093","219011344069620",32.68,15.50,0,329.43,354.67,8.9,6.7,0.027,739007.0,739007.0,10661,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962736,2126286.00
06/20/2017 08:45,2,0.430,ACTIVE,211.70,338.14,60.007,1497962703,"201051344000900","219011344069620",29.32,13.70,0,328.52,343.85,12.8,10.4,0.084,755915.6,755915.6,10647,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962737,2126287.00
06/20/2017 08:45,2,0.490,ACTIVE,211.70,337.24,59.996,1497962703,"201051344000648","219011344069620",29.00,14.00,0,329.13,344.45,14.4,11.9,0.088,744216.4,744216.4,10636,0,0,0,L,1122011218,0,120.65,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962738,2126288.00
06/20/2017 08:45,2,0.229,ACTIVE,211.93,354.07,59.991,1497962703,"201051344000569","219011344069620",32.90,14.30,0,329.73,356.78,7.7,5.5,0.022,758056.7,758056.7,10618,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962739,2126289.00
06/20/2017 08:45,2,0.492,ACTIVE,211.48,336.94,60.018,1497962703,"201051344000983","219011344069620",28.45,14.30,0,328.82,343.55,14.2,11.8,0.088,748618.3,748618.3,10642,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962740,2126290.00
06/20/2017 08:45,2,0.457,ACTIVE,211.70,337.84,59.975,1497962703,"201051344001158","219011344069620",29.72,14.00,0,328.82,343.85,13.8,11.4,0.088,733643.6,733643.6,10645,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962740,2126291.00
06/20/2017 08:45,2,0.482,ACTIVE,212.16,339.04,59.996,1497962703,"201051344000576","219011344069620",29.32,14.00,0,329.13,344.45,14.4,11.9,0.084,748180.8,748180.8,10646,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962741,2126292.00
06/20/2017 08:45,2,0.424,ACTIVE,211.25,335.74,59.981,1497962703,"274151322000087","219011344069620",27.87,19.50,0,326.42,341.15,11.9,9.6,0.057,938726.0,938726.0,10735,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497962742,2126293.00
06/20/2017 09:00,2,0.613,ACTIVE,212.83,340.55,59.996,1497963603,"201051344000645","219011344069620",28.80,15.00,0,330.93,348.66,17.9,15.4,0.124,747139.1,747139.1,10633,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963604,2126294.00
06/20/2017 09:00,2,0.568,ACTIVE,211.93,338.74,59.996,1497963603,"274151322000085","219011344069620",27.71,17.30,0,330.33,345.06,16.0,13.5,0.093,960997.6,960997.6,10574,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963605,2126295.00
06/20/2017 09:00,2,0.613,ACTIVE,212.83,341.75,60.023,1497963603,"201051344000633","219011344069620",29.42,15.00,0,331.23,350.17,18.3,15.7,0.128,733837.0,733837.0,10676,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963606,2126296.00
06/20/2017 09:00,2,0.627,ACTIVE,212.38,339.95,59.959,1497963603,"201051344000469","219011344069620",29.22,13.30,0,330.03,348.06,18.6,16.0,0.137,737081.6,737081.6,10645,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963607,2126297.00
06/20/2017 09:00,2,0.617,ACTIVE,211.70,339.04,59.975,1497963603,"201051344000646","219011344069620",29.16,15.30,0,328.22,347.46,18.3,15.7,0.124,732512.0,732512.0,10646,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963608,2126298.00
06/20/2017 09:00,2,0.592,ACTIVE,211.48,339.34,60.007,1497963603,"274151322000052","219011344069620",28.39,17.80,0,330.33,345.06,17.0,14.5,0.106,998689.6,998689.6,10576,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963609,2126299.00
06/20/2017 09:00,2,0.635,ACTIVE,212.16,339.95,60.002,1497963603,"201051344000585","219011344069620",29.18,15.30,0,329.43,348.06,18.8,16.2,0.128,744908.3,744908.3,10643,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963610,2126300.00
06/20/2017 09:00,2,0.604,ACTIVE,211.70,337.84,60.007,1497963603,"201051344001230","219011344069620",29.06,15.30,0,327.92,346.26,17.8,15.2,0.115,737167.5,737167.5,10652,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963611,2126301.00
06/20/2017 09:00,2,0.605,ACTIVE,212.38,339.65,59.991,1497963603,"201051344000582","219011344069620",29.22,15.00,0,329.43,348.06,18.0,15.4,0.119,726600.9,726600.9,10636,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963612,2126302.00
06/20/2017 09:00,2,0.623,ACTIVE,211.48,337.24,59.996,1497963603,"201051344000955","219011344069620",29.56,15.30,0,327.02,346.56,18.7,16.1,0.124,745910.4,745910.4,10655,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963613,2126303.00
06/20/2017 09:00,2,0.225,ACTIVE,211.70,449.35,59.996,1497963603,"274151322000094","219011344069620",42.82,19.30,0,331.83,456.27,9.7,7.4,0.044,820578.3,820578.3,10844,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963613,2126304.00
06/20/2017 09:00,2,0.650,ACTIVE,212.61,340.25,60.002,1497963603,"201051344000579","219011344069620",29.10,15.30,0,330.63,348.36,19.2,16.6,0.128,755267.6,755267.6,10640,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963614,2126305.00
06/20/2017 09:00,2,0.625,ACTIVE,211.70,338.44,60.002,1497963603,"201051344000890","219011344069620",29.60,15.50,0,328.22,347.76,18.8,16.2,0.119,739907.9,739907.9,10648,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963615,2126306.00
06/20/2017 09:00,2,0.623,ACTIVE,211.93,339.04,60.018,1497963603,"201051344000438","219011344069620",29.26,15.30,0,330.03,347.76,18.5,15.9,0.124,742552.9,742552.9,10640,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963616,2126307.00
06/20/2017 09:00,2,0.641,ACTIVE,212.16,338.14,60.018,1497963603,"201051344000417","219011344069620",19.02,15.30,0,328.52,343.55,12.4,10.0,0.080,678020.8,678020.8,10672,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963617,2126308.00
06/20/2017 09:00,2,0.557,ACTIVE,211.93,340.55,59.975,1497963603,"274151322000083","219011344069620",28.78,17.80,0,330.63,344.76,16.2,13.8,0.097,988592.0,988592.0,10581,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963618,2126309.00
06/20/2017 09:00,2,0.578,ACTIVE,212.38,340.85,59.986,1497963603,"274151322000076","219011344069620",29.20,17.80,0,332.13,345.66,17.1,14.5,0.106,1054607.5,1054607.5,10577,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963619,2126310.00
06/20/2017 09:00,2,0.619,ACTIVE,212.38,340.55,60.012,1497963603,"201051344000868","219011344069620",28.94,14.30,0,330.33,348.06,18.2,15.7,0.119,735549.3,735549.3,10650,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963620,2126311.00
06/20/2017 09:00,2,0.562,ACTIVE,211.70,341.45,60.012,1497963603,"274151322000095","219011344069620",28.78,17.30,0,330.63,344.45,16.4,13.9,0.102,1044410.2,1044410.2,10591,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963621,2126312.00
06/20/2017 09:00,2,0.117,ACTIVE,212.16,300.57,60.002,1497963603,"201051344000988","219011344069620",22.03,13.30,0,294.86,302.07,2.6,0.6,0.000,650163.4,650163.4,10646,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963622,2126313.00
06/20/2017 09:00,2,0.611,ACTIVE,212.16,339.04,60.002,1497963603,"201051344001025","219011344069620",29.40,15.00,0,329.43,347.76,18.2,15.7,0.119,742355.3,742355.3,10655,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963622,2126314.00
06/20/2017 09:00,2,0.611,ACTIVE,212.38,339.34,60.007,1497963603,"201051344000458","219011344069620",28.88,15.00,0,330.63,347.76,17.9,15.4,0.124,747312.7,747312.7,10630,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963623,2126315.00
06/20/2017 09:00,2,0.604,ACTIVE,212.83,341.15,60.002,1497963603,"201051344000853","219011344069620",29.22,14.00,0,331.53,349.26,17.9,15.4,0.119,748150.1,748150.1,10641,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963624,2126316.00
06/20/2017 09:00,2,0.582,ACTIVE,212.38,340.25,60.007,1497963603,"201051344000685","219011344069620",29.26,15.30,0,329.73,348.06,17.3,14.8,0.128,742537.7,742537.7,10665,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963625,2126317.00
06/20/2017 09:00,2,0.596,ACTIVE,211.93,339.95,60.012,1497963603,"201051344000917","219011344069620",28.53,15.80,0,328.22,347.76,17.3,14.7,0.119,739154.7,739154.7,10654,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963626,2126318.00
06/20/2017 09:00,2,0.590,ACTIVE,212.16,339.34,59.959,1497963603,"201051344001145","219011344069620",28.98,14.70,0,330.33,348.06,17.4,14.8,0.115,747177.0,747177.0,10641,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963627,2126319.00
06/20/2017 09:00,2,0.594,ACTIVE,212.16,339.65,60.002,1497963603,"201051344000651","219011344069620",29.76,14.30,0,329.73,347.46,17.9,15.4,0.115,735741.7,735741.7,10648,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963628,2126320.00
06/20/2017 09:00,2,0.541,ACTIVE,211.70,339.65,59.996,1497963603,"274151322000088","219011344069620",27.49,17.50,0,330.33,344.15,15.0,12.6,0.088,948055.1,948055.1,10582,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963629,2126321.00
06/20/2017 09:00,2,0.367,ACTIVE,212.16,417.49,60.002,1497963603,"274151322000068","219011344069620",39.48,19.50,0,333.63,433.12,14.8,12.4,0.075,821082.5,821082.5,10859,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963630,2126322.00
06/20/2017 09:00,2,0.604,ACTIVE,211.70,338.44,60.023,1497963603,"201051344001135","219011344069620",29.36,15.00,0,329.13,347.16,18.0,15.5,0.119,731182.6,731182.6,10635,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963631,2126323.00
06/20/2017 09:00,2,0.604,ACTIVE,212.38,339.65,60.018,1497963603,"201051344000594","219011344069620",29.54,15.50,0,328.22,348.06,18.1,15.5,0.124,750209.9,750209.9,10643,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963632,2126324.00
06/20/2017 09:00,2,0.598,ACTIVE,211.93,338.74,60.023,1497963603,"201051344001203","219011344069620",29.08,15.30,0,329.13,348.96,17.7,15.1,0.124,740599.0,740599.0,10676,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963633,2126325.00
06/20/2017 09:00,2,0.549,ACTIVE,211.48,338.44,60.007,1497963603,"274151322000054","219011344069620",28.09,17.80,0,330.33,344.76,15.6,13.1,0.093,965112.1,965112.1,10565,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963634,2126326.00
06/20/2017 09:00,2,0.605,ACTIVE,212.83,339.34,60.023,1497963603,"201051344000867","219011344069620",28.82,15.50,0,330.03,347.76,17.7,15.2,0.119,734403.6,734403.6,10671,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963635,2126327.00
06/20/2017 09:00,2,0.609,ACTIVE,211.93,338.74,60.007,1497963603,"201051344001093","219011344069620",29.24,15.50,0,330.33,373.31,18.1,15.5,0.110,739010.6,739010.6,10662,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963636,2126328.00
06/20/2017 09:00,2,0.551,ACTIVE,212.16,339.65,60.007,1497963603,"201051344000900","219011344069620",29.38,14.00,0,329.43,348.06,16.4,13.9,0.119,755919.1,755919.1,10648,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963636,2126329.00
06/20/2017 09:00,2,0.600,ACTIVE,212.38,339.34,60.007,1497963603,"201051344000648","219011344069620",29.30,14.00,0,330.93,348.06,17.8,15.3,0.119,744220.3,744220.3,10637,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963638,2126330.00
06/20/2017 09:00,2,0.600,ACTIVE,212.61,339.65,60.007,1497963603,"201051344000569","219011344069620",29.48,14.70,0,332.73,375.41,17.9,15.4,0.124,758060.2,758060.2,10619,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963638,2126331.00
06/20/2017 09:00,2,0.586,ACTIVE,212.38,339.65,60.007,1497963603,"201051344000983","219011344069620",29.70,14.70,0,330.33,348.06,17.7,15.1,0.119,748622.1,748622.1,10643,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963639,2126332.00
06/20/2017 09:00,2,0.590,ACTIVE,212.38,339.95,60.007,1497963603,"201051344001158","219011344069620",28.98,14.30,0,330.03,348.36,17.3,14.8,0.124,733647.3,733647.3,10646,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963640,2126333.00
06/20/2017 09:00,2,0.594,ACTIVE,213.06,340.85,60.023,1497963603,"201051344000576","219011344069620",29.12,14.30,0,330.93,348.66,17.6,15.0,0.119,748184.6,748184.6,10647,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963641,2126334.00
06/20/2017 09:00,2,0.537,ACTIVE,211.70,337.24,60.002,1497963603,"274151322000087","219011344069620",28.43,20.00,0,330.93,344.45,15.5,13.0,0.080,938729.4,938729.4,10736,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497963642,2126335.00
06/20/2017 09:15,2,1.010,ACTIVE,212.38,342.35,59.954,1497964504,"201051344000645","219011344069620",29.48,15.30,0,331.83,355.88,30.2,27.2,0.230,747143.7,747143.7,10634,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964505,2126336.00
06/20/2017 09:15,2,0.973,ACTIVE,211.48,343.85,59.954,1497964504,"274151322000085","219011344069620",28.80,17.50,0,330.03,349.86,28.4,25.5,0.172,961001.7,961001.7,10575,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964506,2126337.00
06/20/2017 09:15,2,1.008,ACTIVE,212.83,345.36,59.938,1497964504,"201051344000633","219011344069620",30.04,15.30,0,331.53,357.08,30.6,27.7,0.239,733841.7,733841.7,10677,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964507,2126338.00
06/20/2017 09:15,2,1.025,ACTIVE,212.38,343.55,59.959,1497964504,"201051344000469","219011344069620",29.84,13.70,0,330.03,355.88,31.0,28.0,0.243,737086.4,737086.4,10646,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964508,2126339.00
06/20/2017 09:15,2,1.014,ACTIVE,211.48,342.95,59.965,1497964504,"201051344000646","219011344069620",29.92,15.50,0,329.73,355.58,30.7,27.7,0.243,732516.7,732516.7,10647,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964508,2126340.00
06/20/2017 09:15,2,1.014,ACTIVE,211.25,344.76,59.959,1497964504,"274151322000052","219011344069620",29.26,18.70,0,329.43,351.07,30.1,27.1,0.190,998694.0,998694.0,10577,0,0,0,L,1151911521,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964509,2126341.00
06/20/2017 09:15,2,1.055,ACTIVE,211.93,343.85,60.002,1497964504,"201051344000585","219011344069620",29.46,15.50,0,330.33,356.18,31.5,28.5,0.234,744913.2,744913.2,10644,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964510,2126342.00
06/20/2017 09:15,2,0.982,ACTIVE,211.48,341.75,59.965,1497964504,"201051344001230","219011344069620",30.18,15.50,0,327.62,353.77,30.1,27.1,0.234,737172.0,737172.0,10653,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964511,2126343.00
06/20/2017 09:15,2,1.012,ACTIVE,212.38,343.55,59.965,1497964504,"201051344000582","219011344069620",29.54,15.00,0,330.93,356.18,30.3,27.3,0.234,726605.5,726605.5,10637,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964512,2126344.00
06/20/2017 09:15,2,1.041,ACTIVE,211.48,342.65,59.970,1497964504,"201051344000955","219011344069620",29.56,15.50,0,327.92,354.67,31.2,28.2,0.247,745915.2,745915.2,10656,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964513,2126345.00
06/20/2017 09:15,2,0.652,ACTIVE,211.25,422.90,59.959,1497964504,"274151322000094","219011344069620",39.42,19.50,0,398.86,463.48,26.2,23.3,0.181,820581.5,820581.5,10845,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964514,2126346.00
06/20/2017 09:15,2,1.045,ACTIVE,212.38,343.25,59.970,1497964504,"201051344000579","219011344069620",30.18,15.50,0,332.43,355.88,31.9,28.9,0.239,755272.5,755272.5,10641,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964515,2126347.00
06/20/2017 09:15,2,1.047,ACTIVE,211.93,342.65,59.970,1497964504,"201051344000890","219011344069620",29.84,16.00,0,329.43,354.97,31.6,28.6,0.239,739912.7,739912.7,10649,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964516,2126348.00
06/20/2017 09:15,2,1.020,ACTIVE,211.93,342.65,59.986,1497964504,"201051344000438","219011344069620",30.34,15.50,0,330.93,355.88,31.4,28.4,0.243,742557.7,742557.7,10641,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964517,2126349.00
06/20/2017 09:15,2,1.039,ACTIVE,211.93,340.25,59.975,1497964504,"201051344000417","219011344069620",19.72,15.80,0,330.33,348.66,20.8,18.1,0.159,678023.8,678023.8,10673,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964518,2126350.00
06/20/2017 09:15,2,0.990,ACTIVE,211.25,342.05,59.965,1497964504,"274151322000083","219011344069620",29.50,18.30,0,330.33,350.77,29.6,26.6,0.208,988596.3,988596.3,10582,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964519,2126351.00
06/20/2017 09:15,2,1.029,ACTIVE,211.70,345.96,59.965,1497964504,"274151322000076","219011344069620",29.86,18.30,0,330.63,351.67,31.2,28.2,0.212,1054612.0,1054612.0,10578,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964520,2126352.00
06/20/2017 09:15,2,1.051,ACTIVE,212.38,343.55,59.959,1497964504,"201051344000868","219011344069620",29.68,14.70,0,331.53,355.88,31.6,28.6,0.243,735554.0,735554.0,10651,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964520,2126353.00
06/20/2017 09:15,2,1.023,ACTIVE,211.70,344.76,59.991,1497964504,"274151322000095","219011344069620",29.36,17.50,0,329.73,351.07,30.5,27.5,0.199,1044414.6,1044414.6,10592,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964521,2126354.00
06/20/2017 09:15,2,0.121,ACTIVE,212.16,300.27,59.917,1497964504,"201051344000988","219011344069620",22.68,13.30,0,296.06,302.37,2.8,0.8,0.000,650163.5,650163.5,10647,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964522,2126355.00
06/20/2017 09:15,2,1.045,ACTIVE,211.70,342.35,59.959,1497964504,"201051344001025","219011344069620",30.06,15.30,0,330.63,355.88,31.9,28.8,0.247,742360.1,742360.1,10656,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964523,2126356.00
06/20/2017 09:15,2,1.031,ACTIVE,212.38,343.55,59.970,1497964504,"201051344000458","219011344069620",30.06,15.30,0,331.23,355.88,31.4,28.4,0.252,747317.4,747317.4,10631,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964524,2126357.00
06/20/2017 09:15,2,1.047,ACTIVE,212.83,344.45,60.028,1497964504,"201051344000853","219011344069620",29.94,14.30,0,333.33,357.68,31.8,28.8,0.247,748154.9,748154.9,10642,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964525,2126358.00
06/20/2017 09:15,2,1.029,ACTIVE,211.93,343.55,59.970,1497964504,"201051344000685","219011344069620",29.70,15.50,0,330.33,356.18,31.0,28.0,0.256,742542.3,742542.3,10666,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964526,2126359.00
06/20/2017 09:15,2,1.027,ACTIVE,212.38,343.85,59.991,1497964504,"201051344000917","219011344069620",29.74,16.00,0,330.63,355.58,30.9,27.9,0.239,739159.3,739159.3,10655,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964527,2126360.00
06/20/2017 09:15,2,1.031,ACTIVE,212.16,343.25,59.959,1497964504,"201051344001145","219011344069620",29.88,15.30,0,331.53,356.48,31.3,28.3,0.243,747181.6,747181.6,10642,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964528,2126361.00
06/20/2017 09:15,2,1.059,ACTIVE,212.16,343.55,59.970,1497964504,"201051344000651","219011344069620",30.04,15.00,0,331.83,355.88,32.3,29.2,0.247,735746.5,735746.5,10649,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964529,2126362.00
06/20/2017 09:15,2,1.012,ACTIVE,211.03,344.76,59.959,1497964504,"274151322000088","219011344069620",28.57,17.80,0,329.43,350.17,29.3,26.4,0.194,948059.1,948059.1,10583,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964530,2126363.00
