ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 09:15,2,0.707,ACTIVE,212.16,421.40,59.970,1497964504,"274151322000068","219011344069620",39.64,20.30,0,334.24,432.52,28.5,25.6,0.186,821086.5,821086.5,10860,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964531,2126364.00
06/20/2017 09:15,2,1.072,ACTIVE,211.93,342.95,59.975,1497964504,"201051344001135","219011344069620",30.20,15.30,0,330.63,355.88,32.9,29.8,0.252,731187.4,731187.4,10636,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964531,2126365.00
06/20/2017 09:15,2,1.094,ACTIVE,212.16,343.85,59.975,1497964504,"201051344000594","219011344069620",29.84,15.80,0,330.33,356.48,33.1,30.0,0.252,750214.7,750214.7,10644,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964532,2126366.00
06/20/2017 09:15,2,1.072,ACTIVE,212.16,343.85,59.996,1497964504,"201051344001203","219011344069620",29.88,15.50,0,330.93,357.68,32.5,29.4,0.261,740603.7,740603.7,10677,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964533,2126367.00
06/20/2017 09:15,2,1.037,ACTIVE,211.03,342.95,59.959,1497964504,"274151322000054","219011344069620",29.22,18.00,0,329.73,351.37,30.7,27.7,0.194,965116.4,965116.4,10566,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964534,2126368.00
06/20/2017 09:15,2,1.113,ACTIVE,212.61,343.25,59.928,1497964504,"201051344000867","219011344069620",29.48,15.50,0,330.63,357.08,33.2,30.2,0.252,734408.4,734408.4,10672,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964535,2126369.00
06/20/2017 09:15,2,1.102,ACTIVE,211.93,343.85,59.928,1497964504,"201051344001093","219011344069620",29.66,15.80,0,330.03,356.48,33.1,30.0,0.252,739015.4,739015.4,10663,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964536,2126370.00
06/20/2017 09:15,2,1.062,ACTIVE,212.38,343.25,59.970,1497964504,"201051344000900","219011344069620",30.00,14.30,0,330.63,357.38,32.3,29.3,0.256,755923.5,755923.5,10649,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964537,2126371.00
06/20/2017 09:15,2,1.102,ACTIVE,212.61,344.15,59.944,1497964504,"201051344000648","219011344069620",29.78,14.70,0,331.53,357.98,33.2,30.2,0.261,744225.0,744225.0,10638,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964538,2126372.00
06/20/2017 09:15,2,1.107,ACTIVE,212.83,344.45,59.991,1497964504,"201051344000569","219011344069620",30.20,14.70,0,331.23,357.68,34.0,30.8,0.270,758065.1,758065.1,10620,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964539,2126373.00
06/20/2017 09:15,2,1.107,ACTIVE,212.61,344.15,59.954,1497964504,"201051344000983","219011344069620",29.98,14.70,0,331.23,357.68,33.7,30.6,0.274,748626.9,748626.9,10644,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964540,2126374.00
06/20/2017 09:15,2,1.129,ACTIVE,212.61,344.76,60.028,1497964504,"201051344001158","219011344069620",29.44,14.70,0,331.83,358.28,33.7,30.6,0.270,733652.1,733652.1,10647,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964541,2126375.00
06/20/2017 09:15,2,1.092,ACTIVE,212.83,345.66,59.975,1497964504,"201051344000576","219011344069620",30.42,14.30,0,332.13,358.88,33.7,30.6,0.265,748189.4,748189.4,10648,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964541,2126376.00
06/20/2017 09:15,2,1.072,ACTIVE,211.48,340.85,59.959,1497964504,"274151322000087","219011344069620",29.12,21.30,0,327.02,351.37,31.7,28.6,0.190,938733.6,938733.6,10737,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497964542,2126377.00
06/20/2017 09:30,2,1.648,ACTIVE,213.51,350.77,60.018,1497965403,"201051344000645","219011344069620",29.78,15.80,0,330.63,370.90,49.7,46.1,0.398,747153.1,747153.1,10635,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965404,2126378.00
06/20/2017 09:30,2,1.592,ACTIVE,211.70,341.75,59.965,1497965403,"274151322000085","219011344069620",29.48,18.30,0,332.13,360.38,47.5,43.9,0.309,961010.6,961010.6,10576,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965405,2126379.00
06/20/2017 09:30,2,1.641,ACTIVE,213.29,352.27,59.965,1497965403,"201051344000633","219011344069620",30.24,16.00,0,331.83,371.51,50.2,46.6,0.420,733851.2,733851.2,10678,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965406,2126380.00
06/20/2017 09:30,2,1.646,ACTIVE,213.29,351.37,59.981,1497965403,"201051344000469","219011344069620",30.45,14.00,0,330.33,370.90,50.8,47.1,0.415,737096.0,737096.0,10647,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965407,2126381.00
06/20/2017 09:30,2,1.631,ACTIVE,211.93,349.26,59.975,1497965403,"201051344000646","219011344069620",30.42,16.30,0,329.13,369.40,50.3,46.6,0.411,732526.3,732526.3,10648,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965408,2126382.00
06/20/2017 09:30,2,1.660,ACTIVE,211.48,350.77,59.975,1497965403,"274151322000052","219011344069620",29.74,19.50,0,331.23,361.29,50.0,46.3,0.340,998703.4,998703.4,10578,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965409,2126383.00
06/20/2017 09:30,2,1.680,ACTIVE,212.83,350.17,59.986,1497965403,"201051344000585","219011344069620",30.16,16.30,0,330.63,371.21,51.3,47.6,0.424,744922.9,744922.9,10645,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965409,2126384.00
06/20/2017 09:30,2,1.605,ACTIVE,211.93,347.76,59.996,1497965403,"201051344001230","219011344069620",30.45,16.30,0,329.13,367.90,49.5,45.9,0.411,737181.4,737181.4,10654,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965410,2126385.00
06/20/2017 09:30,2,1.637,ACTIVE,212.83,350.47,59.975,1497965403,"201051344000582","219011344069620",30.02,15.80,0,330.93,370.00,49.8,46.1,0.402,726614.9,726614.9,10638,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965411,2126386.00
06/20/2017 09:30,2,1.621,ACTIVE,212.16,348.96,59.949,1497965403,"201051344000955","219011344069620",30.89,16.30,0,329.13,369.10,50.8,47.1,0.415,745924.9,745924.9,10657,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965412,2126387.00
06/20/2017 09:30,2,1.094,ACTIVE,211.93,435.53,59.975,1497965403,"274151322000094","219011344069620",40.49,20.30,0,330.93,449.65,44.8,41.3,0.292,820589.8,820589.8,10846,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965413,2126388.00
06/20/2017 09:30,2,1.691,ACTIVE,213.06,350.47,60.028,1497965403,"201051344000579","219011344069620",30.00,16.30,0,331.83,371.21,51.4,47.7,0.420,755282.4,755282.4,10642,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965414,2126389.00
06/20/2017 09:30,2,1.680,ACTIVE,212.38,349.26,59.965,1497965403,"201051344000890","219011344069620",30.02,17.00,0,330.63,369.70,51.1,47.4,0.411,739922.5,739922.5,10650,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965415,2126390.00
06/20/2017 09:30,2,1.645,ACTIVE,212.38,349.56,59.933,1497965403,"201051344000438","219011344069620",30.61,16.30,0,331.23,370.30,51.0,47.3,0.415,742567.4,742567.4,10642,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965416,2126391.00
06/20/2017 09:30,2,1.670,ACTIVE,212.38,345.06,59.970,1497965403,"201051344000417","219011344069620",19.78,16.00,0,329.73,358.58,33.5,30.4,0.270,678030.1,678030.1,10674,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965417,2126392.00
06/20/2017 09:30,2,1.646,ACTIVE,212.16,349.56,59.970,1497965403,"274151322000083","219011344069620",29.54,19.30,0,332.13,361.29,49.3,45.7,0.345,988605.6,988605.6,10583,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965418,2126393.00
06/20/2017 09:30,2,1.680,ACTIVE,212.38,350.77,59.970,1497965403,"274151322000076","219011344069620",30.38,19.80,0,332.73,362.79,51.7,47.9,0.362,1054621.9,1054621.9,10579,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965419,2126394.00
06/20/2017 09:30,2,1.676,ACTIVE,212.61,350.17,59.975,1497965403,"201051344000868","219011344069620",29.94,15.30,0,330.33,371.21,50.9,47.2,0.407,735563.8,735563.8,10652,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965419,2126395.00
06/20/2017 09:30,2,1.660,ACTIVE,211.93,344.15,59.965,1497965403,"274151322000095","219011344069620",30.04,18.70,0,331.23,361.59,50.5,46.8,0.349,1044424.2,1044424.2,10593,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965420,2126396.00
06/20/2017 09:30,2,0.123,ACTIVE,213.06,303.28,59.944,1497965403,"201051344000988","219011344069620",23.14,14.00,0,296.36,304.48,2.9,0.9,0.000,650163.7,650163.7,10648,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965421,2126397.00
06/20/2017 09:30,2,1.670,ACTIVE,212.38,348.96,59.975,1497965403,"201051344001025","219011344069620",29.96,15.80,0,330.33,370.30,50.7,47.0,0.407,742369.9,742369.9,10657,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965422,2126398.00
06/20/2017 09:30,2,1.615,ACTIVE,213.29,350.47,59.975,1497965403,"201051344000458","219011344069620",30.30,15.80,0,331.23,370.60,49.6,45.9,0.420,747326.9,747326.9,10632,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965423,2126399.00
06/20/2017 09:30,2,1.633,ACTIVE,213.74,351.67,59.981,1497965403,"201051344000853","219011344069620",30.36,14.70,0,332.13,372.41,50.2,46.5,0.411,748164.6,748164.6,10643,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965424,2126400.00
06/20/2017 09:30,2,1.625,ACTIVE,212.16,349.56,59.965,1497965403,"201051344000685","219011344069620",29.86,16.30,0,330.63,370.00,49.1,45.5,0.429,742551.8,742551.8,10667,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965425,2126401.00
06/20/2017 09:30,2,1.576,ACTIVE,212.38,349.86,59.938,1497965403,"201051344000917","219011344069620",30.34,17.00,0,330.93,369.40,48.5,44.9,0.393,739168.6,739168.6,10656,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965426,2126402.00
06/20/2017 09:30,2,1.600,ACTIVE,212.38,349.26,59.986,1497965403,"201051344001145","219011344069620",30.22,15.80,0,331.83,370.00,49.0,45.3,0.393,747191.1,747191.1,10643,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965427,2126403.00
06/20/2017 09:30,2,1.645,ACTIVE,212.61,349.86,59.981,1497965403,"201051344000651","219011344069620",30.12,15.50,0,330.63,370.60,50.1,46.5,0.407,735756.2,735756.2,10650,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965428,2126404.00
06/20/2017 09:30,2,1.543,ACTIVE,211.48,348.06,59.981,1497965403,"274151322000088","219011344069620",29.92,19.00,0,330.93,360.38,46.7,43.1,0.314,948068.1,948068.1,10584,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965428,2126405.00
06/20/2017 09:30,2,1.074,ACTIVE,213.06,432.52,59.981,1497965403,"274151322000068","219011344069620",40.61,21.80,0,330.93,451.46,44.2,40.8,0.292,821095.1,821095.1,10861,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965429,2126406.00
06/20/2017 09:30,2,1.629,ACTIVE,212.16,348.66,59.922,1497965403,"201051344001135","219011344069620",30.28,16.00,0,330.63,370.00,50.0,46.3,0.415,731197.2,731197.2,10637,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965430,2126407.00
06/20/2017 09:30,2,1.641,ACTIVE,212.38,350.17,59.965,1497965403,"201051344000594","219011344069620",30.20,16.30,0,328.82,370.60,50.1,46.5,0.407,750224.5,750224.5,10645,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965431,2126408.00
06/20/2017 09:30,2,1.617,ACTIVE,212.61,348.96,60.018,1497965403,"201051344001203","219011344069620",30.12,16.30,0,330.63,371.51,49.3,45.7,0.411,740613.3,740613.3,10678,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965432,2126409.00
06/20/2017 09:30,2,1.572,ACTIVE,211.93,347.76,59.965,1497965403,"274151322000054","219011344069620",29.68,19.00,0,331.23,361.29,47.1,43.6,0.323,965125.6,965125.6,10567,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965433,2126410.00
06/20/2017 09:30,2,1.625,ACTIVE,213.06,350.17,60.023,1497965403,"201051344000867","219011344069620",30.08,16.00,0,331.23,370.30,49.5,45.9,0.398,734418.1,734418.1,10673,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965434,2126411.00
06/20/2017 09:30,2,1.584,ACTIVE,212.38,348.66,59.981,1497965403,"201051344001093","219011344069620",30.38,16.70,0,330.63,369.70,48.7,45.1,0.380,739025.0,739025.0,10664,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965435,2126412.00
06/20/2017 09:30,2,1.580,ACTIVE,212.61,350.17,59.928,1497965403,"201051344000900","219011344069620",30.24,14.70,0,331.23,370.90,48.4,44.8,0.398,755933.0,755933.0,10650,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965436,2126413.00
06/20/2017 09:30,2,1.600,ACTIVE,213.06,349.86,59.938,1497965403,"201051344000648","219011344069620",30.12,15.00,0,331.83,371.21,48.8,45.1,0.398,744234.6,744234.6,10639,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965437,2126414.00
06/20/2017 09:30,2,1.611,ACTIVE,213.29,350.47,59.981,1497965403,"201051344000569","219011344069620",30.38,15.50,0,332.13,371.51,49.6,45.9,0.407,758074.8,758074.8,10621,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965438,2126415.00
06/20/2017 09:30,2,1.596,ACTIVE,213.29,349.86,59.986,1497965403,"201051344000983","219011344069620",30.34,15.30,0,330.93,370.90,49.0,45.4,0.411,748636.6,748636.6,10645,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965439,2126416.00
06/20/2017 09:30,2,1.592,ACTIVE,213.06,350.77,59.981,1497965403,"201051344001158","219011344069620",30.42,15.30,0,331.23,371.51,49.1,45.4,0.407,733661.8,733661.8,10648,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965440,2126417.00
06/20/2017 09:30,2,1.604,ACTIVE,213.51,351.37,59.928,1497965403,"201051344000576","219011344069620",30.04,15.30,0,332.43,371.51,48.8,45.2,0.398,748199.0,748199.0,10649,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965441,2126418.00
06/20/2017 09:30,2,1.535,ACTIVE,211.93,340.55,59.975,1497965403,"274151322000087","219011344069620",29.72,23.30,0,331.23,360.38,46.2,42.7,0.283,938742.8,938742.8,10738,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497965442,2126419.00
06/20/2017 09:45,2,1.295,ACTIVE,213.06,347.46,60.002,1497966303,"201051344000645","219011344069620",30.18,16.30,0,334.54,372.71,39.6,36.3,0.314,747162.8,747162.8,10636,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966304,2126420.00
06/20/2017 09:45,2,1.289,ACTIVE,211.93,340.85,59.996,1497966303,"274151322000085","219011344069620",28.90,19.30,0,330.93,360.38,37.8,34.5,0.252,961019.7,961019.7,10577,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966305,2126421.00
06/20/2017 09:45,2,1.328,ACTIVE,213.29,348.36,60.007,1497966303,"201051344000633","219011344069620",29.74,16.00,0,333.03,373.61,40.0,36.7,0.327,733860.9,733860.9,10679,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966306,2126422.00
06/20/2017 09:45,2,1.312,ACTIVE,212.83,347.76,60.018,1497966303,"201051344000469","219011344069620",30.40,14.30,0,332.73,373.61,40.4,37.1,0.331,737105.8,737105.8,10648,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966307,2126423.00
06/20/2017 09:45,2,1.316,ACTIVE,211.48,345.96,60.012,1497966303,"201051344000646","219011344069620",30.12,17.00,0,331.53,371.21,40.2,36.8,0.323,732536.0,732536.0,10649,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966308,2126424.00
06/20/2017 09:45,2,1.332,ACTIVE,211.25,345.36,60.002,1497966303,"274151322000052","219011344069620",29.32,20.30,0,329.73,361.59,39.6,36.3,0.274,998713.0,998713.0,10579,0,0,0,L,1151911521,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966308,2126425.00
06/20/2017 09:45,2,1.342,ACTIVE,212.16,346.26,60.039,1497966303,"201051344000585","219011344069620",30.14,16.70,0,332.13,371.21,41.0,37.7,0.327,744932.8,744932.8,10646,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966309,2126426.00
06/20/2017 09:45,2,1.293,ACTIVE,211.93,345.06,60.002,1497966303,"201051344001230","219011344069620",30.00,17.00,0,329.13,369.70,39.3,36.0,0.318,737190.8,737190.8,10655,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966310,2126427.00
06/20/2017 09:45,2,1.314,ACTIVE,212.61,347.46,60.007,1497966303,"201051344000582","219011344069620",29.70,16.00,0,332.13,371.21,39.5,36.2,0.309,726624.5,726624.5,10639,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966311,2126428.00
06/20/2017 09:45,2,1.346,ACTIVE,211.48,346.26,60.039,1497966303,"201051344000955","219011344069620",29.84,16.70,0,330.63,370.30,40.7,37.3,0.331,745934.7,745934.7,10658,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966312,2126429.00
06/20/2017 09:45,2,0.867,ACTIVE,211.48,420.20,59.975,1497966303,"274151322000094","219011344069620",39.74,21.30,0,330.03,448.15,34.8,31.7,0.230,820598.2,820598.2,10847,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966313,2126430.00
06/20/2017 09:45,2,1.348,ACTIVE,213.06,348.06,59.991,1497966303,"201051344000579","219011344069620",30.18,16.70,0,333.33,372.71,41.2,37.9,0.331,755292.3,755292.3,10643,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966314,2126431.00
06/20/2017 09:45,2,1.340,ACTIVE,211.70,345.96,59.991,1497966303,"201051344000890","219011344069620",30.08,17.30,0,331.53,370.90,40.8,37.5,0.318,739932.3,739932.3,10651,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966315,2126432.00
06/20/2017 09:45,2,1.330,ACTIVE,211.93,346.56,59.991,1497966303,"201051344000438","219011344069620",30.22,16.70,0,332.73,372.11,40.7,37.4,0.323,742577.2,742577.2,10643,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966316,2126433.00
06/20/2017 09:45,2,1.355,ACTIVE,212.16,343.25,59.991,1497966303,"201051344000417","219011344069620",19.60,17.00,0,330.93,360.08,26.9,24.1,0.208,678036.3,678036.3,10675,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966317,2126434.00
06/20/2017 09:45,2,1.309,ACTIVE,211.48,343.85,59.981,1497966303,"274151322000083","219011344069620",29.54,20.00,0,330.33,360.99,39.1,35.9,0.278,988614.9,988614.9,10584,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966317,2126435.00
06/20/2017 09:45,2,1.348,ACTIVE,211.93,340.85,59.996,1497966303,"274151322000076","219011344069620",30.06,20.30,0,332.73,362.79,41.1,37.7,0.278,1054631.7,1054631.7,10580,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966318,2126436.00
06/20/2017 09:45,2,1.350,ACTIVE,212.83,347.16,60.023,1497966303,"201051344000868","219011344069620",29.92,15.50,0,331.83,372.11,40.9,37.6,0.323,735573.6,735573.6,10653,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966319,2126437.00
06/20/2017 09:45,2,1.326,ACTIVE,211.48,342.65,59.986,1497966303,"274151322000095","219011344069620",29.92,19.30,0,330.03,361.29,40.1,36.8,0.270,1044433.8,1044433.8,10594,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966320,2126438.00
06/20/2017 09:45,2,0.121,ACTIVE,212.61,302.37,59.981,1497966303,"201051344000988","219011344069620",22.92,14.00,0,298.17,304.48,2.9,0.8,0.000,650163.9,650163.9,10649,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966321,2126439.00
06/20/2017 09:45,2,1.350,ACTIVE,211.93,346.26,60.034,1497966303,"201051344001025","219011344069620",29.96,16.30,0,331.83,371.21,41.0,37.6,0.327,742379.7,742379.7,10658,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966322,2126440.00
06/20/2017 09:45,2,1.318,ACTIVE,212.83,346.86,59.981,1497966303,"201051344000458","219011344069620",30.12,16.00,0,334.24,371.51,40.3,36.9,0.331,747336.6,747336.6,10633,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966323,2126441.00
06/20/2017 09:45,2,1.344,ACTIVE,213.51,349.26,60.007,1497966303,"201051344000853","219011344069620",29.78,15.00,0,335.14,373.91,40.6,37.2,0.327,748174.3,748174.3,10644,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966324,2126442.00
06/20/2017 09:45,2,1.305,ACTIVE,212.16,347.16,59.991,1497966303,"201051344000685","219011344069620",29.96,16.70,0,331.53,371.51,39.6,36.3,0.340,742561.2,742561.2,10668,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966325,2126443.00
06/20/2017 09:45,2,1.295,ACTIVE,212.16,347.16,59.981,1497966303,"201051344000917","219011344069620",29.90,17.30,0,331.83,370.60,39.3,36.0,0.314,739178.0,739178.0,10657,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966326,2126444.00
06/20/2017 09:45,2,1.297,ACTIVE,212.16,346.56,59.986,1497966303,"201051344001145","219011344069620",30.08,16.30,0,333.03,370.90,39.5,36.2,0.318,747200.5,747200.5,10644,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966327,2126445.00
06/20/2017 09:45,2,1.336,ACTIVE,212.38,346.86,60.002,1497966303,"201051344000651","219011344069620",30.08,15.80,0,332.43,371.21,40.7,37.4,0.323,735765.9,735765.9,10651,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966327,2126446.00
06/20/2017 09:45,2,1.271,ACTIVE,211.25,339.04,59.986,1497966303,"274151322000088","219011344069620",29.18,19.50,0,330.03,359.78,37.6,34.4,0.239,948077.1,948077.1,10585,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966328,2126447.00
06/20/2017 09:45,2,0.895,ACTIVE,211.70,422.60,59.975,1497966303,"274151322000068","219011344069620",39.76,22.50,0,329.73,448.45,36.2,33.0,0.239,821103.6,821103.6,10862,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966329,2126448.00
06/20/2017 09:45,2,1.348,ACTIVE,211.70,345.96,60.034,1497966303,"201051344001135","219011344069620",29.96,16.30,0,331.23,370.90,40.9,37.5,0.327,731207.0,731207.0,10638,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966330,2126449.00
06/20/2017 09:45,2,1.357,ACTIVE,212.61,347.76,60.018,1497966303,"201051344000594","219011344069620",29.74,17.00,0,331.83,370.90,41.0,37.6,0.327,750234.3,750234.3,10646,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966331,2126450.00
06/20/2017 09:45,2,1.330,ACTIVE,212.16,346.26,59.986,1497966303,"201051344001203","219011344069620",29.88,16.70,0,332.73,370.90,40.3,36.9,0.323,740622.9,740622.9,10679,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966332,2126451.00
06/20/2017 09:45,2,1.293,ACTIVE,211.25,340.55,59.991,1497966303,"274151322000054","219011344069620",29.30,19.50,0,329.43,360.69,38.4,35.2,0.256,965134.7,965134.7,10568,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966333,2126452.00
06/20/2017 09:45,2,1.328,ACTIVE,213.06,346.56,59.996,1497966303,"201051344000867","219011344069620",30.30,16.70,0,333.03,371.21,40.8,37.4,0.323,734427.8,734427.8,10674,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966334,2126453.00
06/20/2017 09:45,2,1.330,ACTIVE,212.16,347.46,59.970,1497966303,"201051344001093","219011344069620",29.84,17.00,0,331.83,369.70,40.3,36.9,0.314,739034.6,739034.6,10665,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966335,2126454.00
06/20/2017 09:45,2,1.311,ACTIVE,212.61,347.76,59.949,1497966303,"201051344000900","219011344069620",29.96,15.00,0,333.33,371.51,39.8,36.5,0.327,755942.4,755942.4,10651,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966336,2126455.00
06/20/2017 09:45,2,1.338,ACTIVE,212.83,347.16,59.996,1497966303,"201051344000648","219011344069620",29.80,15.30,0,333.03,371.51,40.4,37.1,0.327,744244.2,744244.2,10640,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966337,2126456.00
06/20/2017 09:45,2,1.363,ACTIVE,212.83,347.16,60.002,1497966303,"201051344000569","219011344069620",29.78,15.50,0,333.33,371.21,41.2,37.8,0.331,758084.6,758084.6,10622,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966338,2126457.00
06/20/2017 09:45,2,1.301,ACTIVE,212.61,347.16,59.991,1497966303,"201051344000983","219011344069620",30.83,15.30,0,333.63,371.51,40.6,37.3,0.336,748646.2,748646.2,10646,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966339,2126458.00
06/20/2017 09:45,2,1.359,ACTIVE,212.83,347.16,59.986,1497966303,"201051344001158","219011344069620",29.72,15.50,0,333.33,372.71,41.0,37.6,0.336,733671.4,733671.4,10649,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966340,2126459.00
06/20/2017 09:45,2,1.344,ACTIVE,213.29,348.96,59.991,1497966303,"201051344000576","219011344069620",29.88,15.30,0,333.93,372.41,40.7,37.4,0.327,748208.6,748208.6,10650,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966341,2126460.00
06/20/2017 09:45,2,1.303,ACTIVE,211.48,345.96,59.959,1497966303,"274151322000087","219011344069620",29.24,24.50,0,330.93,358.88,38.6,35.3,0.230,938751.9,938751.9,10739,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497966342,2126461.00
06/20/2017 10:00,2,1.430,ACTIVE,213.29,348.36,60.002,1497967203,"201051344000645","219011344069620",30.34,16.00,0,333.33,367.30,44.0,40.5,0.354,747172.0,747172.0,10637,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967205,2126462.00
06/20/2017 10:00,2,1.404,ACTIVE,211.48,341.15,59.975,1497967203,"274151322000085","219011344069620",29.40,19.30,0,331.23,357.68,41.8,38.4,0.278,961028.5,961028.5,10578,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967205,2126463.00
06/20/2017 10:00,2,1.463,ACTIVE,213.29,350.17,59.986,1497967203,"201051344000633","219011344069620",30.00,16.30,0,332.43,368.20,44.5,41.0,0.371,733870.3,733870.3,10680,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967206,2126464.00
06/20/2017 10:00,2,1.471,ACTIVE,213.29,349.26,59.954,1497967203,"201051344000469","219011344069620",30.18,14.30,0,331.53,368.20,45.0,41.5,0.376,737115.3,737115.3,10649,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967207,2126465.00
06/20/2017 10:00,2,1.451,ACTIVE,211.93,347.76,59.959,1497967203,"201051344000646","219011344069620",30.22,17.00,0,330.03,366.10,44.5,41.0,0.367,732545.3,732545.3,10650,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967208,2126466.00
06/20/2017 10:00,2,1.457,ACTIVE,211.25,342.05,59.975,1497967203,"274151322000052","219011344069620",29.68,21.00,0,328.52,358.88,43.9,40.4,0.301,998722.2,998722.2,10580,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967209,2126467.00
06/20/2017 10:00,2,1.496,ACTIVE,212.61,348.06,59.965,1497967203,"201051344000585","219011344069620",30.00,17.00,0,331.83,367.30,45.5,41.9,0.367,744942.4,744942.4,10647,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967210,2126468.00
06/20/2017 10:00,2,1.428,ACTIVE,211.93,345.66,59.986,1497967203,"201051344001230","219011344069620",30.20,17.30,0,329.73,364.29,43.8,40.3,0.349,737200.0,737200.0,10656,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967211,2126469.00
06/20/2017 10:00,2,1.451,ACTIVE,212.61,348.66,59.986,1497967203,"201051344000582","219011344069620",29.90,16.30,0,332.73,367.00,44.0,40.5,0.358,726633.7,726633.7,10640,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967212,2126470.00
06/20/2017 10:00,2,1.479,ACTIVE,211.93,347.46,59.991,1497967203,"201051344000955","219011344069620",30.08,17.00,0,329.43,364.89,45.1,41.6,0.371,745944.2,745944.2,10659,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967213,2126471.00
06/20/2017 10:00,2,0.975,ACTIVE,211.48,422.90,59.975,1497967203,"274151322000094","219011344069620",39.86,21.80,0,331.23,450.56,39.4,36.1,0.261,820606.3,820606.3,10848,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967214,2126472.00
06/20/2017 10:00,2,1.510,ACTIVE,213.29,349.56,59.912,1497967203,"201051344000579","219011344069620",29.98,17.00,0,333.03,367.90,45.9,42.3,0.367,755301.8,755301.8,10644,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967214,2126473.00
06/20/2017 10:00,2,1.480,ACTIVE,211.93,347.16,59.933,1497967203,"201051344000890","219011344069620",30.26,17.80,0,330.63,366.10,45.4,41.9,0.358,739941.8,739941.8,10652,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967215,2126474.00
06/20/2017 10:00,2,1.479,ACTIVE,212.38,348.06,59.986,1497967203,"201051344000438","219011344069620",30.12,17.00,0,331.53,367.00,45.1,41.7,0.362,742586.7,742586.7,10644,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967216,2126475.00
06/20/2017 10:00,2,1.494,ACTIVE,212.38,343.85,59.991,1497967203,"201051344000417","219011344069620",19.72,17.00,0,331.23,356.18,29.9,26.9,0.230,678042.4,678042.4,10676,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967217,2126476.00
06/20/2017 10:00,2,1.451,ACTIVE,211.70,348.96,59.991,1497967203,"274151322000083","219011344069620",29.68,20.70,0,329.73,358.28,43.6,40.1,0.301,988624.0,988624.0,10585,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967218,2126477.00
06/20/2017 10:00,2,1.506,ACTIVE,211.93,349.26,59.965,1497967203,"274151322000076","219011344069620",30.08,21.30,0,332.13,359.48,45.8,42.3,0.309,1054641.2,1054641.2,10581,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967219,2126478.00
06/20/2017 10:00,2,1.516,ACTIVE,212.83,349.26,60.023,1497967203,"201051344000868","219011344069620",29.84,15.50,0,332.13,367.30,45.8,42.3,0.376,735583.0,735583.0,10654,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967220,2126479.00
06/20/2017 10:00,2,1.482,ACTIVE,211.25,343.85,59.991,1497967203,"274151322000095","219011344069620",29.98,19.80,0,329.43,358.58,45.0,41.5,0.309,1044443.1,1044443.1,10595,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967221,2126480.00
06/20/2017 10:00,2,1.518,ACTIVE,213.06,347.16,60.023,1497967203,"201051344000988","219011344069620",19.24,14.70,0,297.87,359.18,29.6,26.7,0.239,650166.2,650166.2,10650,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967222,2126481.00
06/20/2017 10:00,2,1.508,ACTIVE,212.38,347.76,60.039,1497967203,"201051344001025","219011344069620",30.10,17.00,0,331.83,367.00,46.0,42.5,0.367,742389.2,742389.2,10659,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967223,2126482.00
06/20/2017 10:00,2,1.482,ACTIVE,213.29,348.96,59.949,1497967203,"201051344000458","219011344069620",30.18,16.00,0,333.03,367.60,45.3,41.8,0.380,747345.9,747345.9,10634,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967224,2126483.00
06/20/2017 10:00,2,1.492,ACTIVE,213.74,350.77,59.991,1497967203,"201051344000853","219011344069620",30.38,15.30,0,332.73,369.10,46.0,42.4,0.380,748183.7,748183.7,10645,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967225,2126484.00
06/20/2017 10:00,2,1.477,ACTIVE,212.16,348.66,59.975,1497967203,"201051344000685","219011344069620",29.88,17.00,0,331.53,367.30,44.7,41.3,0.371,742570.4,742570.4,10669,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967226,2126485.00
06/20/2017 10:00,2,1.457,ACTIVE,212.38,348.66,59.991,1497967203,"201051344000917","219011344069620",30.14,17.50,0,331.83,366.10,44.5,41.0,0.367,739187.1,739187.1,10658,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967226,2126486.00
06/20/2017 10:00,2,1.480,ACTIVE,212.61,348.36,59.965,1497967203,"201051344001145","219011344069620",29.80,16.30,0,332.13,366.70,44.8,41.3,0.362,747209.6,747209.6,10645,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967227,2126487.00
06/20/2017 10:00,2,1.514,ACTIVE,212.38,348.06,60.002,1497967203,"201051344000651","219011344069620",30.02,16.00,0,332.73,367.00,46.0,42.5,0.376,735775.3,735775.3,10652,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967228,2126488.00
06/20/2017 10:00,2,1.438,ACTIVE,211.03,349.56,59.996,1497967203,"274151322000088","219011344069620",29.40,19.80,0,330.03,357.08,42.8,39.4,0.292,948085.8,948085.8,10586,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967229,2126489.00
06/20/2017 10:00,2,1.012,ACTIVE,212.38,424.41,59.970,1497967203,"274151322000068","219011344069620",39.80,22.80,0,330.93,446.95,41.1,37.7,0.278,821111.9,821111.9,10863,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967230,2126490.00
06/20/2017 10:00,2,1.531,ACTIVE,211.93,347.76,59.996,1497967203,"201051344001135","219011344069620",29.90,16.70,0,330.63,366.70,46.4,42.8,0.376,731216.4,731216.4,10639,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967231,2126491.00
06/20/2017 10:00,2,1.549,ACTIVE,212.83,348.96,59.970,1497967203,"201051344000594","219011344069620",29.78,17.30,0,331.53,367.90,46.7,43.1,0.380,750243.8,750243.8,10647,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967232,2126492.00
06/20/2017 10:00,2,1.504,ACTIVE,212.83,348.66,60.012,1497967203,"201051344001203","219011344069620",30.16,17.00,0,332.43,369.10,46.0,42.4,0.376,740632.2,740632.2,10680,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967233,2126493.00
06/20/2017 10:00,2,1.463,ACTIVE,211.25,346.56,59.954,1497967203,"274151322000054","219011344069620",29.54,19.80,0,329.73,358.28,43.8,40.4,0.305,965143.6,965143.6,10569,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967234,2126494.00
06/20/2017 10:00,2,1.523,ACTIVE,213.06,348.36,60.034,1497967203,"201051344000867","219011344069620",30.16,17.00,0,333.03,367.60,46.5,43.0,0.371,734437.2,734437.2,10675,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967235,2126495.00
06/20/2017 10:00,2,1.502,ACTIVE,212.61,348.36,59.949,1497967203,"201051344001093","219011344069620",30.10,17.00,0,331.23,366.70,45.8,42.3,0.358,739043.9,739043.9,10666,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967236,2126496.00
06/20/2017 10:00,2,1.492,ACTIVE,213.06,349.86,59.959,1497967203,"201051344000900","219011344069620",30.08,15.00,0,331.83,368.50,45.5,42.0,0.380,755951.5,755951.5,10652,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967237,2126497.00
06/20/2017 10:00,2,1.508,ACTIVE,213.06,348.96,59.975,1497967203,"201051344000648","219011344069620",30.10,15.50,0,332.43,368.50,46.0,42.5,0.371,744253.5,744253.5,10641,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967238,2126498.00
06/20/2017 10:00,2,1.547,ACTIVE,213.29,349.86,59.949,1497967203,"201051344000569","219011344069620",29.92,15.50,0,332.13,368.50,46.9,43.3,0.384,758094.0,758094.0,10623,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967239,2126499.00
06/20/2017 10:00,2,1.512,ACTIVE,213.29,349.26,59.970,1497967203,"201051344000983","219011344069620",30.36,15.30,0,332.43,368.50,46.5,43.0,0.384,748655.6,748655.6,10647,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967239,2126500.00
06/20/2017 10:00,2,1.527,ACTIVE,213.29,349.86,59.996,1497967203,"201051344001158","219011344069620",30.06,15.80,0,332.13,368.80,46.5,43.0,0.380,733680.8,733680.8,10650,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967240,2126501.00
06/20/2017 10:00,2,1.520,ACTIVE,213.51,351.07,59.986,1497967203,"201051344000576","219011344069620",30.14,15.80,0,333.33,369.10,46.4,42.9,0.376,748217.9,748217.9,10651,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967241,2126502.00
06/20/2017 10:00,2,1.482,ACTIVE,211.70,344.45,59.970,1497967203,"274151322000087","219011344069620",29.30,25.80,0,330.03,357.98,44.0,40.5,0.270,938760.7,938760.7,10740,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497967242,2126503.00
06/20/2017 10:15,2,1.855,ACTIVE,214.19,353.17,59.981,1497968103,"201051344000645","219011344069620",29.76,17.00,0,333.33,376.62,55.9,52.0,0.455,747183.9,747183.9,10638,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968104,2126504.00
06/20/2017 10:15,2,1.799,ACTIVE,212.38,353.17,59.981,1497968103,"274151322000085","219011344069620",29.34,20.00,0,330.33,364.89,53.4,49.6,0.371,961039.8,961039.8,10579,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968105,2126505.00
06/20/2017 10:15,2,1.844,ACTIVE,213.96,353.47,59.938,1497968103,"201051344000633","219011344069620",30.32,17.00,0,332.73,377.82,56.6,52.7,0.482,733882.2,733882.2,10681,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968106,2126506.00
