ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 10:15,2,1.875,ACTIVE,214.19,353.47,60.023,1497968103,"201051344000469","219011344069620",30.16,14.70,0,333.03,377.52,57.3,53.4,0.486,737127.3,737127.3,10650,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968107,2126507.00
06/20/2017 10:15,2,1.865,ACTIVE,212.38,351.97,60.034,1497968103,"201051344000646","219011344069620",30.14,17.50,0,331.53,376.62,56.9,53.0,0.477,732557.3,732557.3,10651,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968108,2126508.00
06/20/2017 10:15,2,1.881,ACTIVE,212.16,344.15,59.981,1497968103,"274151322000052","219011344069620",29.66,21.80,0,329.43,365.49,56.5,52.6,0.402,998734.0,998734.0,10581,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968108,2126509.00
06/20/2017 10:15,2,1.906,ACTIVE,213.29,353.17,59.933,1497968103,"201051344000585","219011344069620",30.18,17.50,0,331.53,376.62,58.3,54.3,0.477,744954.6,744954.6,10648,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968109,2126510.00
06/20/2017 10:15,2,1.852,ACTIVE,212.83,351.37,59.991,1497968103,"201051344001230","219011344069620",29.92,17.50,0,330.63,374.51,56.1,52.3,0.460,737211.7,737211.7,10657,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968110,2126511.00
06/20/2017 10:15,2,1.859,ACTIVE,213.29,353.17,59.975,1497968103,"201051344000582","219011344069620",30.04,16.70,0,331.83,376.62,56.6,52.7,0.460,726645.4,726645.4,10641,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968111,2126512.00
06/20/2017 10:15,2,1.910,ACTIVE,212.16,351.07,60.034,1497968103,"201051344000955","219011344069620",29.96,17.50,0,330.93,374.81,58.0,54.1,0.482,745956.2,745956.2,10660,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968112,2126513.00
06/20/2017 10:15,2,1.252,ACTIVE,212.61,438.23,60.002,1497968103,"274151322000094","219011344069620",40.41,22.30,0,402.16,453.56,51.2,47.5,0.349,820616.8,820616.8,10849,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968113,2126514.00
06/20/2017 10:15,2,1.914,ACTIVE,213.96,353.47,60.028,1497968103,"201051344000579","219011344069620",30.28,17.30,0,333.03,377.22,58.7,54.8,0.477,755314.1,755314.1,10645,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968114,2126515.00
06/20/2017 10:15,2,1.900,ACTIVE,212.38,351.37,60.039,1497968103,"201051344000890","219011344069620",30.34,17.80,0,330.93,376.01,58.4,54.5,0.473,739953.9,739953.9,10653,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968115,2126516.00
06/20/2017 10:15,2,1.889,ACTIVE,213.06,353.47,59.959,1497968103,"201051344000438","219011344069620",30.47,17.50,0,331.83,376.92,58.3,54.3,0.482,742598.7,742598.7,10645,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968116,2126517.00
06/20/2017 10:15,2,1.912,ACTIVE,213.06,348.06,60.002,1497968103,"201051344000417","219011344069620",19.80,17.50,0,331.83,363.39,38.4,35.1,0.314,678050.2,678050.2,10677,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968117,2126518.00
06/20/2017 10:15,2,1.902,ACTIVE,212.38,345.36,59.991,1497968103,"274151322000083","219011344069620",29.62,21.30,0,329.13,366.10,57.1,53.2,0.407,988635.7,988635.7,10586,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968118,2126519.00
06/20/2017 10:15,2,1.955,ACTIVE,212.83,350.17,59.959,1497968103,"274151322000076","219011344069620",30.30,22.00,0,331.53,368.20,60.0,56.0,0.420,1054653.5,1054653.5,10582,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968119,2126520.00
06/20/2017 10:15,2,1.924,ACTIVE,213.74,354.37,60.034,1497968103,"201051344000868","219011344069620",30.16,15.80,0,332.43,376.62,58.8,54.8,0.473,735595.2,735595.2,10655,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968120,2126521.00
06/20/2017 10:15,2,1.926,ACTIVE,212.16,343.85,59.991,1497968103,"274151322000095","219011344069620",30.26,21.00,0,329.13,366.40,59.0,55.0,0.393,1044455.2,1044455.2,10596,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968121,2126522.00
06/20/2017 10:15,2,1.943,ACTIVE,213.74,350.17,60.018,1497968103,"201051344000988","219011344069620",19.44,15.30,0,333.33,366.10,38.2,35.0,0.305,650173.8,650173.8,10651,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968121,2126523.00
06/20/2017 10:15,2,1.949,ACTIVE,212.61,353.47,59.907,1497968103,"201051344001025","219011344069620",29.98,17.30,0,331.23,377.52,59.2,55.2,0.473,742401.3,742401.3,10660,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968122,2126524.00
06/20/2017 10:15,2,1.896,ACTIVE,213.74,353.77,59.986,1497968103,"201051344000458","219011344069620",30.18,16.30,0,333.63,376.92,58.0,54.0,0.491,747357.8,747357.8,10635,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968123,2126525.00
06/20/2017 10:15,2,1.883,ACTIVE,214.64,354.97,59.975,1497968103,"201051344000853","219011344069620",30.71,15.50,0,334.84,378.72,58.7,54.7,0.486,748195.8,748195.8,10646,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968124,2126526.00
06/20/2017 10:15,2,1.893,ACTIVE,213.06,353.47,59.975,1497968103,"201051344000685","219011344069620",30.14,17.00,0,331.83,376.31,57.8,53.8,0.495,742582.2,742582.2,10670,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968125,2126527.00
06/20/2017 10:15,2,1.893,ACTIVE,213.06,352.87,59.981,1497968103,"201051344000917","219011344069620",29.84,17.80,0,332.13,376.01,57.2,53.3,0.473,739198.8,739198.8,10659,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968126,2126528.00
06/20/2017 10:15,2,1.891,ACTIVE,212.61,353.17,60.002,1497968103,"201051344001145","219011344069620",30.12,17.00,0,331.83,376.31,57.7,53.8,0.477,747221.4,747221.4,10646,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968127,2126529.00
06/20/2017 10:15,2,1.953,ACTIVE,213.29,353.77,60.028,1497968103,"201051344000651","219011344069620",29.94,16.70,0,333.03,377.22,59.2,55.3,0.482,735787.5,735787.5,10653,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968128,2126530.00
06/20/2017 10:15,2,1.857,ACTIVE,211.93,355.88,59.991,1497968103,"274151322000088","219011344069620",29.68,20.70,0,329.43,365.19,55.9,52.0,0.376,948097.1,948097.1,10587,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968129,2126531.00
06/20/2017 10:15,2,1.270,ACTIVE,213.06,443.34,59.975,1497968103,"274151322000068","219011344069620",40.87,23.50,0,404.87,457.77,52.9,49.1,0.354,821122.7,821122.7,10864,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968130,2126532.00
06/20/2017 10:15,2,1.938,ACTIVE,212.83,353.47,60.007,1497968103,"201051344001135","219011344069620",30.30,17.30,0,332.13,376.62,59.5,55.5,0.486,731228.6,731228.6,10640,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968130,2126533.00
06/20/2017 10:15,2,1.932,ACTIVE,213.29,353.17,60.007,1497968103,"201051344000594","219011344069620",30.59,17.80,0,331.53,376.92,59.8,55.8,0.477,750256.0,750256.0,10648,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968131,2126534.00
06/20/2017 10:15,2,1.947,ACTIVE,213.06,353.47,60.007,1497968103,"201051344001203","219011344069620",30.02,17.50,0,333.03,378.12,59.2,55.2,0.491,740644.3,740644.3,10681,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968132,2126535.00
06/20/2017 10:15,2,1.920,ACTIVE,212.16,346.86,59.991,1497968103,"274151322000054","219011344069620",29.28,20.30,0,328.52,366.70,56.9,53.0,0.376,965155.1,965155.1,10570,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968133,2126536.00
06/20/2017 10:15,2,1.945,ACTIVE,213.74,352.57,59.991,1497968103,"201051344000867","219011344069620",30.38,17.50,0,333.03,376.92,59.8,55.8,0.482,734449.3,734449.3,10676,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968134,2126537.00
06/20/2017 10:15,2,1.930,ACTIVE,213.06,354.37,59.965,1497968103,"201051344001093","219011344069620",30.18,17.50,0,331.83,376.92,59.0,55.0,0.473,739055.8,739055.8,10667,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968135,2126538.00
06/20/2017 10:15,2,1.930,ACTIVE,214.19,355.28,59.954,1497968103,"201051344000900","219011344069620",30.26,15.30,0,333.33,378.12,59.2,55.2,0.495,755963.4,755963.4,10653,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968136,2126539.00
06/20/2017 10:15,2,1.941,ACTIVE,214.19,354.67,60.002,1497968103,"201051344000648","219011344069620",30.14,15.80,0,333.33,377.82,59.3,55.3,0.486,744265.4,744265.4,10642,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968137,2126540.00
06/20/2017 10:15,2,1.949,ACTIVE,213.96,354.37,60.034,1497968103,"201051344000569","219011344069620",30.57,15.80,0,333.93,378.42,60.4,56.4,0.504,758106.2,758106.2,10624,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968138,2126541.00
06/20/2017 10:15,2,1.941,ACTIVE,214.19,354.67,59.933,1497968103,"201051344000983","219011344069620",30.53,15.80,0,333.33,379.02,60.0,56.0,0.504,748667.7,748667.7,10648,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968139,2126542.00
06/20/2017 10:15,2,1.992,ACTIVE,214.19,355.28,60.028,1497968103,"201051344001158","219011344069620",29.88,16.00,0,333.03,378.72,60.3,56.3,0.504,733692.9,733692.9,10651,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968140,2126543.00
06/20/2017 10:15,2,1.947,ACTIVE,214.41,355.88,59.986,1497968103,"201051344000576","219011344069620",30.38,16.00,0,334.54,378.72,59.9,55.9,0.491,748229.9,748229.9,10652,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968141,2126544.00
06/20/2017 10:15,2,1.906,ACTIVE,212.16,344.76,59.991,1497968103,"274151322000087","219011344069620",29.74,26.80,0,329.73,365.19,57.5,53.5,0.362,938772.2,938772.2,10741,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497968142,2126545.00
06/20/2017 10:30,2,1.635,ACTIVE,214.41,352.27,60.012,1497969003,"201051344000645","219011344069620",30.16,17.00,0,335.14,385.03,50.0,46.3,0.398,747196.8,747196.8,10639,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969005,2126546.00
06/20/2017 10:30,2,1.596,ACTIVE,212.61,344.15,59.970,1497969003,"274151322000085","219011344069620",29.40,20.70,0,332.73,370.60,47.6,44.0,0.327,961052.1,961052.1,10580,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969006,2126547.00
06/20/2017 10:30,2,1.641,ACTIVE,214.19,353.77,59.991,1497969003,"201051344000633","219011344069620",30.18,17.30,0,333.93,385.93,50.1,46.5,0.420,733895.2,733895.2,10682,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969007,2126548.00
06/20/2017 10:30,2,1.656,ACTIVE,213.96,351.67,60.012,1497969003,"201051344000469","219011344069620",30.22,14.70,0,333.03,385.33,50.7,47.0,0.424,737140.5,737140.5,10651,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969007,2126549.00
06/20/2017 10:30,2,1.648,ACTIVE,212.38,349.86,59.944,1497969003,"201051344000646","219011344069620",29.96,17.80,0,330.03,384.13,50.0,46.4,0.420,732570.3,732570.3,10652,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969008,2126550.00
06/20/2017 10:30,2,1.650,ACTIVE,212.61,342.65,59.970,1497969003,"274151322000052","219011344069620",29.64,22.30,0,332.13,371.21,49.5,45.9,0.331,998746.9,998746.9,10582,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969009,2126551.00
06/20/2017 10:30,2,1.674,ACTIVE,212.83,351.07,59.975,1497969003,"201051344000585","219011344069620",30.18,17.80,0,332.73,384.13,51.2,47.5,0.415,744967.9,744967.9,10649,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969010,2126552.00
06/20/2017 10:30,2,1.611,ACTIVE,212.38,348.06,59.996,1497969003,"201051344001230","219011344069620",30.04,18.00,0,330.33,381.73,49.1,45.5,0.407,737224.4,737224.4,10658,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969011,2126553.00
06/20/2017 10:30,2,1.631,ACTIVE,213.29,350.77,60.018,1497969003,"201051344000582","219011344069620",29.92,17.00,0,333.63,384.73,49.4,45.8,0.393,726658.2,726658.2,10642,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969012,2126554.00
06/20/2017 10:30,2,1.658,ACTIVE,212.38,349.86,59.933,1497969003,"201051344000955","219011344069620",30.08,17.80,0,331.83,382.63,50.5,46.9,0.420,745969.3,745969.3,10661,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969013,2126555.00
06/20/2017 10:30,2,1.076,ACTIVE,212.61,437.33,59.949,1497969003,"274151322000094","219011344069620",40.59,22.80,0,397.05,457.17,44.3,40.8,0.296,820628.2,820628.2,10850,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969014,2126556.00
06/20/2017 10:30,2,1.686,ACTIVE,214.19,352.27,60.018,1497969003,"201051344000579","219011344069620",30.16,17.50,0,334.54,385.93,51.4,47.7,0.415,755327.3,755327.3,10646,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969015,2126557.00
06/20/2017 10:30,2,1.668,ACTIVE,212.38,348.36,59.944,1497969003,"201051344000890","219011344069620",30.10,18.30,0,333.03,383.83,50.9,47.2,0.402,739967.0,739967.0,10654,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969016,2126558.00
06/20/2017 10:30,2,1.666,ACTIVE,212.83,350.77,59.928,1497969003,"201051344000438","219011344069620",30.08,17.80,0,332.73,383.83,50.8,47.1,0.415,742611.8,742611.8,10646,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969017,2126559.00
06/20/2017 10:30,2,1.672,ACTIVE,213.06,345.96,60.018,1497969003,"201051344000417","219011344069620",19.74,18.00,0,332.43,368.80,33.4,30.3,0.274,678058.6,678058.6,10678,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969017,2126560.00
06/20/2017 10:30,2,1.670,ACTIVE,212.38,351.07,59.981,1497969003,"274151322000083","219011344069620",29.16,22.00,0,332.13,371.51,49.4,45.7,0.340,988648.4,988648.4,10587,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969018,2126561.00
06/20/2017 10:30,2,1.686,ACTIVE,212.83,345.66,59.970,1497969003,"274151322000076","219011344069620",30.40,22.30,0,333.93,373.61,51.9,48.1,0.358,1054666.8,1054666.8,10583,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969019,2126562.00
06/20/2017 10:30,2,1.711,ACTIVE,213.74,352.57,59.996,1497969003,"201051344000868","219011344069620",29.78,16.00,0,332.43,385.33,51.6,47.9,0.415,735608.3,735608.3,10656,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969020,2126563.00
06/20/2017 10:30,2,1.672,ACTIVE,212.16,349.86,60.007,1497969003,"274151322000095","219011344069620",30.14,21.50,0,332.13,372.11,51.0,47.3,0.345,1044468.2,1044468.2,10597,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969021,2126564.00
06/20/2017 10:30,2,1.701,ACTIVE,213.74,349.26,59.986,1497969003,"201051344000988","219011344069620",19.48,15.80,0,334.24,372.11,33.6,30.5,0.278,650182.2,650182.2,10652,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969022,2126565.00
06/20/2017 10:30,2,1.691,ACTIVE,213.06,350.47,60.039,1497969003,"201051344001025","219011344069620",30.38,17.50,0,333.93,385.03,52.0,48.3,0.420,742414.5,742414.5,10661,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969023,2126566.00
06/20/2017 10:30,2,1.689,ACTIVE,213.96,351.97,59.996,1497969003,"201051344000458","219011344069620",29.92,16.30,0,334.24,385.03,51.2,47.5,0.424,747370.7,747370.7,10636,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969024,2126567.00
06/20/2017 10:30,2,1.711,ACTIVE,214.41,353.77,59.981,1497969003,"201051344000853","219011344069620",30.06,15.50,0,335.44,388.64,52.1,48.3,0.429,748208.8,748208.8,10647,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969025,2126568.00
06/20/2017 10:30,2,1.654,ACTIVE,212.83,351.07,59.959,1497969003,"201051344000685","219011344069620",30.24,17.50,0,333.03,383.53,50.7,47.0,0.438,742594.9,742594.9,10671,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969026,2126569.00
06/20/2017 10:30,2,1.670,ACTIVE,213.29,350.77,59.991,1497969003,"201051344000917","219011344069620",29.84,18.00,0,332.43,383.53,50.5,46.8,0.420,739211.4,739211.4,10660,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969027,2126570.00
06/20/2017 10:30,2,1.654,ACTIVE,212.61,349.56,60.007,1497969003,"201051344001145","219011344069620",30.38,17.30,0,333.33,383.53,50.9,47.2,0.415,747234.1,747234.1,10647,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969028,2126571.00
06/20/2017 10:30,2,1.709,ACTIVE,213.06,351.07,60.023,1497969003,"201051344000651","219011344069620",30.34,17.00,0,334.24,384.13,52.6,48.8,0.424,735800.5,735800.5,10654,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969028,2126572.00
06/20/2017 10:30,2,1.652,ACTIVE,211.93,344.76,59.996,1497969003,"274151322000088","219011344069620",29.38,21.00,0,332.13,370.60,49.1,45.5,0.331,948109.3,948109.3,10588,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969029,2126573.00
06/20/2017 10:30,2,1.146,ACTIVE,213.06,434.33,60.007,1497969003,"274151322000068","219011344069620",40.04,24.00,0,401.56,458.37,46.6,43.1,0.323,821134.2,821134.2,10865,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969030,2126574.00
06/20/2017 10:30,2,1.730,ACTIVE,212.61,350.17,59.970,1497969003,"201051344001135","219011344069620",30.26,17.30,0,333.63,383.53,53.0,49.2,0.442,731241.6,731241.6,10641,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969031,2126575.00
06/20/2017 10:30,2,1.762,ACTIVE,213.29,351.97,60.002,1497969003,"201051344000594","219011344069620",30.02,17.80,0,331.23,384.43,53.6,49.8,0.433,750269.1,750269.1,10649,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969032,2126576.00
06/20/2017 10:30,2,1.736,ACTIVE,213.29,350.47,59.965,1497969003,"201051344001203","219011344069620",30.06,17.80,0,333.63,385.03,52.9,49.1,0.438,740657.2,740657.2,10682,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969033,2126577.00
06/20/2017 10:30,2,1.705,ACTIVE,212.38,348.06,59.959,1497969003,"274151322000054","219011344069620",29.34,21.30,0,332.43,371.51,50.7,47.0,0.354,965167.5,965167.5,10571,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969034,2126578.00
06/20/2017 10:30,2,1.760,ACTIVE,213.96,351.97,59.959,1497969003,"201051344000867","219011344069620",30.20,17.50,0,333.03,384.73,53.9,50.1,0.433,734462.4,734462.4,10677,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969036,2126579.00
06/20/2017 10:30,2,1.734,ACTIVE,213.06,351.67,59.996,1497969003,"201051344001093","219011344069620",30.22,17.80,0,333.33,383.53,53.1,49.3,0.415,739068.6,739068.6,10668,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969036,2126580.00
06/20/2017 10:30,2,1.738,ACTIVE,213.96,353.17,60.007,1497969003,"201051344000900","219011344069620",30.18,15.30,0,334.54,385.33,53.1,49.4,0.438,755976.2,755976.2,10654,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969037,2126581.00
06/20/2017 10:30,2,1.744,ACTIVE,214.19,352.27,60.002,1497969003,"201051344000648","219011344069620",30.18,16.00,0,333.93,384.73,53.3,49.5,0.438,744278.2,744278.2,10643,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969038,2126582.00
06/20/2017 10:30,2,1.779,ACTIVE,213.96,352.87,59.991,1497969003,"201051344000569","219011344069620",30.32,16.00,0,334.84,385.93,54.7,50.9,0.451,758119.3,758119.3,10625,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969039,2126583.00
06/20/2017 10:30,2,1.779,ACTIVE,214.19,353.17,59.917,1497969003,"201051344000983","219011344069620",30.08,16.00,0,333.93,386.23,54.2,50.4,0.455,748680.6,748680.6,10649,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969040,2126584.00
06/20/2017 10:30,2,1.805,ACTIVE,213.96,353.47,59.981,1497969003,"201051344001158","219011344069620",29.78,16.30,0,334.54,385.33,54.5,50.7,0.446,733705.8,733705.8,10652,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969041,2126585.00
06/20/2017 10:30,2,1.756,ACTIVE,214.19,354.37,59.991,1497969003,"201051344000576","219011344069620",30.43,16.00,0,333.93,385.93,54.1,50.3,0.446,748242.8,748242.8,10653,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969042,2126586.00
06/20/2017 10:30,2,1.744,ACTIVE,212.38,352.27,59.991,1497969003,"274151322000087","219011344069620",29.50,27.50,0,332.13,370.00,52.1,48.4,0.336,938784.5,938784.5,10742,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969043,2126587.00
06/20/2017 10:45,2,0.910,ACTIVE,213.06,343.55,59.954,1497969903,"201051344000645","219011344069620",29.98,16.30,0,334.84,375.41,27.7,24.8,0.208,747204.7,747204.7,10640,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969904,2126588.00
06/20/2017 10:45,2,0.883,ACTIVE,211.70,342.65,59.986,1497969903,"274151322000085","219011344069620",28.94,20.00,0,330.63,363.99,25.9,23.1,0.164,961059.6,961059.6,10581,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969905,2126589.00
06/20/2017 10:45,2,0.938,ACTIVE,213.06,345.06,59.965,1497969903,"201051344000633","219011344069620",29.62,16.70,0,334.54,376.01,28.1,25.2,0.221,733903.2,733903.2,10683,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969906,2126590.00
06/20/2017 10:45,2,0.951,ACTIVE,212.61,343.85,60.002,1497969903,"201051344000469","219011344069620",29.66,14.30,0,333.03,376.01,28.6,25.7,0.225,737148.5,737148.5,10652,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969907,2126591.00
06/20/2017 10:45,2,0.930,ACTIVE,211.93,343.25,59.996,1497969903,"201051344000646","219011344069620",29.90,17.80,0,329.73,373.61,28.1,25.2,0.212,732578.3,732578.3,10653,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969908,2126592.00
06/20/2017 10:45,2,0.926,ACTIVE,211.25,341.15,59.975,1497969903,"274151322000052","219011344069620",29.10,21.80,0,329.73,364.89,27.3,24.5,0.181,998754.7,998754.7,10583,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969909,2126593.00
06/20/2017 10:45,2,0.936,ACTIVE,211.93,342.35,59.986,1497969903,"201051344000585","219011344069620",30.43,17.30,0,332.13,374.21,28.9,25.9,0.217,744976.0,744976.0,10650,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969910,2126594.00
06/20/2017 10:45,2,0.930,ACTIVE,211.70,340.85,59.928,1497969903,"201051344001230","219011344069620",29.20,17.80,0,329.43,371.51,27.5,24.7,0.212,737232.2,737232.2,10659,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969911,2126595.00
06/20/2017 10:45,2,0.932,ACTIVE,212.38,342.95,59.996,1497969903,"201051344000582","219011344069620",29.40,16.70,0,332.73,374.51,27.8,24.9,0.212,726666.0,726666.0,10643,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969912,2126596.00
06/20/2017 10:45,2,0.947,ACTIVE,211.48,340.85,59.996,1497969903,"201051344000955","219011344069620",29.92,17.50,0,329.43,373.01,28.7,25.8,0.225,745977.4,745977.4,10662,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969913,2126597.00
06/20/2017 10:45,2,0.594,ACTIVE,211.70,421.70,59.991,1497969903,"274151322000094","219011344069620",39.72,22.50,0,330.63,453.56,23.8,21.0,0.155,820635.0,820635.0,10851,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969914,2126598.00
06/20/2017 10:45,2,0.969,ACTIVE,212.61,342.65,59.986,1497969903,"201051344000579","219011344069620",30.00,17.30,0,333.93,375.41,29.4,26.5,0.221,755335.4,755335.4,10647,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969914,2126599.00
06/20/2017 10:45,2,0.951,ACTIVE,211.70,341.45,59.959,1497969903,"201051344000890","219011344069620",29.94,18.00,0,330.63,373.61,28.9,26.0,0.208,739975.1,739975.1,10655,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969915,2126600.00
06/20/2017 10:45,2,0.947,ACTIVE,212.16,342.35,59.991,1497969903,"201051344000438","219011344069620",29.84,17.50,0,332.13,374.81,28.6,25.7,0.217,742619.8,742619.8,10647,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969916,2126601.00
06/20/2017 10:45,2,0.994,ACTIVE,212.16,340.25,59.959,1497969903,"201051344000417","219011344069620",18.91,17.80,0,331.83,361.59,19.1,16.5,0.141,678063.7,678063.7,10679,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969917,2126602.00
06/20/2017 10:45,2,0.920,ACTIVE,211.48,338.74,59.991,1497969903,"274151322000083","219011344069620",29.00,21.50,0,330.33,365.49,27.0,24.2,0.181,988656.0,988656.0,10588,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969918,2126603.00
06/20/2017 10:45,2,0.949,ACTIVE,211.93,342.65,59.954,1497969903,"274151322000076","219011344069620",29.34,21.80,0,333.03,366.70,28.2,25.3,0.186,1054674.8,1054674.8,10584,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969919,2126604.00
06/20/2017 10:45,2,0.973,ACTIVE,212.61,343.55,59.970,1497969903,"201051344000868","219011344069620",29.50,15.50,0,333.33,374.81,29.1,26.1,0.221,735616.3,735616.3,10657,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969920,2126605.00
06/20/2017 10:45,2,0.932,ACTIVE,211.48,342.65,59.986,1497969903,"274151322000095","219011344069620",29.30,21.00,0,330.63,365.80,27.7,24.8,0.186,1044475.9,1044475.9,10598,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969921,2126606.00
06/20/2017 10:45,2,0.941,ACTIVE,212.16,342.65,59.991,1497969903,"201051344000988","219011344069620",19.42,15.50,0,333.93,364.89,18.6,16.0,0.137,650187.2,650187.2,10653,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969922,2126607.00
06/20/2017 10:45,2,0.955,ACTIVE,211.93,341.45,59.991,1497969903,"201051344001025","219011344069620",30.02,17.30,0,330.93,374.51,29.1,26.2,0.221,742422.5,742422.5,10662,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969923,2126608.00
06/20/2017 10:45,2,0.947,ACTIVE,212.38,342.95,59.996,1497969903,"201051344000458","219011344069620",29.96,16.30,0,334.54,375.11,28.8,25.8,0.225,747378.5,747378.5,10637,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969923,2126609.00
06/20/2017 10:45,2,0.951,ACTIVE,213.29,344.45,59.959,1497969903,"201051344000853","219011344069620",29.96,15.30,0,335.44,376.62,28.9,26.0,0.217,748216.8,748216.8,10648,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969924,2126610.00
06/20/2017 10:45,2,0.947,ACTIVE,212.16,343.25,59.996,1497969903,"201051344000685","219011344069620",29.24,17.30,0,331.53,373.91,28.1,25.2,0.225,742602.6,742602.6,10672,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969925,2126611.00
06/20/2017 10:45,2,0.941,ACTIVE,212.16,343.25,60.002,1497969903,"201051344000917","219011344069620",29.46,17.50,0,330.63,373.31,28.1,25.2,0.212,739219.1,739219.1,10661,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969926,2126612.00
06/20/2017 10:45,2,0.928,ACTIVE,211.93,342.05,59.912,1497969903,"201051344001145","219011344069620",30.04,16.70,0,331.83,373.91,28.3,25.4,0.217,747241.8,747241.8,10648,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969927,2126613.00
06/20/2017 10:45,2,0.967,ACTIVE,212.38,343.85,59.959,1497969903,"201051344000651","219011344069620",29.52,16.30,0,333.03,374.51,28.9,26.0,0.221,735808.4,735808.4,10655,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969928,2126614.00
06/20/2017 10:45,2,0.922,ACTIVE,211.03,343.55,59.981,1497969903,"274151322000088","219011344069620",28.21,20.30,0,330.33,363.99,26.4,23.5,0.168,948116.5,948116.5,10589,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969929,2126615.00
06/20/2017 10:45,2,0.648,ACTIVE,211.93,414.49,59.991,1497969903,"274151322000068","219011344069620",38.90,23.80,0,331.23,451.16,25.6,22.7,0.164,821141.1,821141.1,10866,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969930,2126616.00
06/20/2017 10:45,2,0.984,ACTIVE,211.70,341.75,60.007,1497969903,"201051344001135","219011344069620",29.56,17.00,0,330.03,373.61,29.5,26.5,0.221,731249.6,731249.6,10642,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969931,2126617.00
06/20/2017 10:45,2,0.986,ACTIVE,212.16,342.95,60.007,1497969903,"201051344000594","219011344069620",29.50,17.80,0,332.43,375.71,29.5,26.6,0.230,750277.0,750277.0,10650,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969932,2126618.00
06/20/2017 10:45,2,0.967,ACTIVE,212.16,342.05,59.954,1497969903,"201051344001203","219011344069620",29.62,17.30,0,333.03,375.71,29.0,26.1,0.221,740665.0,740665.0,10683,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969932,2126619.00
06/20/2017 10:45,2,0.934,ACTIVE,211.25,344.76,59.959,1497969903,"274151322000054","219011344069620",28.90,20.70,0,330.63,364.89,27.2,24.4,0.181,965174.9,965174.9,10572,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969933,2126620.00
06/20/2017 10:45,2,0.984,ACTIVE,212.83,342.65,59.975,1497969903,"201051344000867","219011344069620",29.54,17.00,0,333.33,375.11,29.5,26.5,0.221,734470.2,734470.2,10678,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969934,2126621.00
06/20/2017 10:45,2,0.969,ACTIVE,211.93,342.35,59.986,1497969903,"201051344001093","219011344069620",29.88,17.50,0,331.53,373.91,29.4,26.4,0.221,739076.4,739076.4,10669,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969935,2126622.00
06/20/2017 10:45,2,0.936,ACTIVE,212.38,343.25,59.986,1497969903,"201051344000900","219011344069620",30.00,15.00,0,333.63,376.01,28.4,25.5,0.225,755983.7,755983.7,10655,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969936,2126623.00
06/20/2017 10:45,2,0.963,ACTIVE,212.83,343.85,59.981,1497969903,"201051344000648","219011344069620",30.10,15.50,0,334.84,376.01,29.4,26.4,0.225,744285.9,744285.9,10644,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969937,2126624.00
06/20/2017 10:45,2,1.006,ACTIVE,212.61,343.85,59.954,1497969903,"201051344000569","219011344069620",29.44,15.80,0,333.63,375.71,30.0,27.0,0.239,758127.1,758127.1,10626,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969938,2126625.00
06/20/2017 10:45,2,0.980,ACTIVE,212.38,342.95,59.959,1497969903,"201051344000983","219011344069620",29.96,15.50,0,333.63,376.31,29.8,26.8,0.234,748688.4,748688.4,10650,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969939,2126626.00
06/20/2017 10:45,2,1.004,ACTIVE,212.83,343.85,59.959,1497969903,"201051344001158","219011344069620",29.08,15.80,0,333.93,377.22,29.6,26.6,0.230,733713.6,733713.6,10653,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969940,2126627.00
06/20/2017 10:45,2,0.982,ACTIVE,212.83,345.06,59.965,1497969903,"201051344000576","219011344069620",29.80,15.80,0,334.54,376.92,29.7,26.7,0.230,748250.5,748250.5,10654,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969941,2126628.00
06/20/2017 10:45,2,0.949,ACTIVE,211.93,339.95,59.970,1497969903,"274151322000087","219011344069620",28.88,27.00,0,331.23,363.39,27.8,24.9,0.164,938791.8,938791.8,10743,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497969942,2126629.00
06/20/2017 11:00,2,1.078,ACTIVE,213.06,345.36,59.954,1497970804,"201051344000645","219011344069620",29.56,16.30,0,333.03,361.59,32.2,29.2,0.261,747211.8,747211.8,10641,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970805,2126630.00
06/20/2017 11:00,2,1.041,ACTIVE,211.70,338.74,59.959,1497970804,"274151322000085","219011344069620",29.12,20.00,0,333.03,354.07,30.7,27.7,0.194,961066.3,961066.3,10582,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970806,2126631.00
06/20/2017 11:00,2,1.090,ACTIVE,213.29,346.86,59.975,1497970804,"201051344000633","219011344069620",29.54,16.70,0,331.83,362.49,32.6,29.5,0.256,733910.4,733910.4,10684,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970807,2126632.00
06/20/2017 11:00,2,1.086,ACTIVE,212.83,345.66,59.981,1497970804,"201051344000469","219011344069620",30.02,14.30,0,331.53,361.89,33.0,30.0,0.265,737155.9,737155.9,10653,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970807,2126633.00
06/20/2017 11:00,2,1.082,ACTIVE,211.70,343.85,59.991,1497970804,"201051344000646","219011344069620",29.92,17.50,0,329.73,360.08,32.8,29.8,0.261,732585.5,732585.5,10654,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970809,2126634.00
06/20/2017 11:00,2,1.092,ACTIVE,211.70,339.34,59.938,1497970804,"274151322000052","219011344069620",28.98,21.50,0,330.33,354.97,32.0,29.0,0.212,998761.8,998761.8,10584,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970810,2126635.00
06/20/2017 11:00,2,1.117,ACTIVE,212.38,344.76,60.002,1497970804,"201051344000585","219011344069620",29.64,17.30,0,330.03,360.69,33.6,30.5,0.256,744983.5,744983.5,10651,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970810,2126636.00
06/20/2017 11:00,2,1.062,ACTIVE,211.70,343.25,59.970,1497970804,"201051344001230","219011344069620",29.66,17.30,0,327.02,358.28,31.9,28.9,0.252,737239.3,737239.3,10660,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970811,2126637.00
06/20/2017 11:00,2,1.074,ACTIVE,212.61,344.76,59.922,1497970804,"201051344000582","219011344069620",29.52,16.30,0,330.63,360.69,32.1,29.1,0.247,726673.2,726673.2,10644,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970812,2126638.00
06/20/2017 11:00,2,1.094,ACTIVE,211.70,343.55,59.965,1497970804,"201051344000955","219011344069620",29.88,17.30,0,329.73,359.48,33.1,30.1,0.261,745984.8,745984.8,10663,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970813,2126639.00
06/20/2017 11:00,2,0.705,ACTIVE,211.48,421.10,59.954,1497970804,"274151322000094","219011344069620",39.28,22.00,0,330.93,446.35,28.0,25.1,0.181,820641.2,820641.2,10852,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970814,2126640.00
06/20/2017 11:00,2,1.096,ACTIVE,212.83,344.76,59.907,1497970804,"201051344000579","219011344069620",30.38,17.00,0,332.13,362.19,33.7,30.6,0.256,755343.0,755343.0,10648,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970816,2126641.00
06/20/2017 11:00,2,1.100,ACTIVE,212.16,343.55,59.991,1497970804,"201051344000890","219011344069620",29.84,18.00,0,329.13,360.69,33.3,30.2,0.252,739982.5,739982.5,10656,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970817,2126642.00
06/20/2017 11:00,2,1.082,ACTIVE,212.16,344.45,59.949,1497970804,"201051344000438","219011344069620",30.14,17.30,0,331.23,360.38,33.1,30.0,0.256,742627.2,742627.2,10648,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970818,2126643.00
06/20/2017 11:00,2,1.127,ACTIVE,212.38,341.45,59.986,1497970804,"201051344000417","219011344069620",19.10,17.80,0,330.63,352.27,21.8,19.1,0.168,678068.4,678068.4,10680,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970819,2126644.00
06/20/2017 11:00,2,1.055,ACTIVE,211.93,339.65,59.975,1497970804,"274151322000083","219011344069620",29.42,21.30,0,330.33,354.37,31.4,28.4,0.217,988662.9,988662.9,10589,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970819,2126645.00
06/20/2017 11:00,2,1.082,ACTIVE,211.93,346.86,59.959,1497970804,"274151322000076","219011344069620",30.06,21.50,0,333.63,355.28,33.0,29.9,0.230,1054682.1,1054682.1,10585,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970820,2126646.00
06/20/2017 11:00,2,1.113,ACTIVE,212.38,344.15,59.996,1497970804,"201051344000868","219011344069620",29.66,15.50,0,332.13,361.59,33.5,30.4,0.261,735623.7,735623.7,10658,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970821,2126647.00
06/20/2017 11:00,2,1.072,ACTIVE,211.93,339.95,59.944,1497970804,"274151322000095","219011344069620",29.72,20.70,0,331.53,354.67,32.3,29.2,0.217,1044483.1,1044483.1,10599,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970822,2126648.00
06/20/2017 11:00,2,1.088,ACTIVE,212.61,343.55,60.044,1497970804,"201051344000988","219011344069620",19.54,15.50,0,331.53,355.58,21.6,18.9,0.168,650191.7,650191.7,10654,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970823,2126649.00
