ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 11:00,2,1.102,ACTIVE,212.16,343.85,59.975,1497970804,"201051344001025","219011344069620",29.98,17.00,0,330.33,360.38,33.5,30.4,0.261,742429.9,742429.9,10663,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970824,2126650.00
06/20/2017 11:00,2,1.082,ACTIVE,212.83,344.76,60.012,1497970804,"201051344000458","219011344069620",30.24,16.00,0,332.13,361.29,33.1,30.0,0.261,747385.7,747385.7,10638,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970825,2126651.00
06/20/2017 11:00,2,1.129,ACTIVE,213.29,346.56,59.933,1497970804,"201051344000853","219011344069620",29.32,15.00,0,332.43,362.79,33.6,30.5,0.270,748224.1,748224.1,10649,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970826,2126652.00
06/20/2017 11:00,2,1.074,ACTIVE,212.38,344.76,60.012,1497970804,"201051344000685","219011344069620",29.90,16.70,0,330.03,360.38,32.5,29.5,0.270,742609.7,742609.7,10673,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970827,2126653.00
06/20/2017 11:00,2,1.068,ACTIVE,212.61,344.76,60.007,1497970804,"201051344000917","219011344069620",29.94,17.50,0,330.03,360.08,32.5,29.4,0.252,739226.1,739226.1,10662,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970828,2126654.00
06/20/2017 11:00,2,1.082,ACTIVE,212.16,344.15,59.986,1497970804,"201051344001145","219011344069620",29.88,16.70,0,330.03,360.08,32.8,29.7,0.261,747248.9,747248.9,10649,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970828,2126655.00
06/20/2017 11:00,2,1.107,ACTIVE,212.61,344.76,60.002,1497970804,"201051344000651","219011344069620",30.10,16.30,0,330.93,360.69,33.8,30.7,0.261,735815.7,735815.7,10656,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970829,2126656.00
06/20/2017 11:00,2,1.062,ACTIVE,211.48,344.76,60.002,1497970804,"274151322000088","219011344069620",28.75,20.30,0,330.93,353.47,30.9,27.9,0.203,948123.2,948123.2,10590,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970830,2126657.00
06/20/2017 11:00,2,0.758,ACTIVE,212.38,417.79,59.965,1497970804,"274151322000068","219011344069620",39.26,23.50,0,331.23,444.24,30.1,27.2,0.194,821147.5,821147.5,10867,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970831,2126658.00
06/20/2017 11:00,2,1.131,ACTIVE,211.93,343.25,59.965,1497970804,"201051344001135","219011344069620",30.02,16.70,0,330.03,359.78,34.4,31.3,0.265,731257.0,731257.0,10643,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970832,2126659.00
06/20/2017 11:00,2,1.150,ACTIVE,212.38,344.45,59.991,1497970804,"201051344000594","219011344069620",29.54,17.50,0,329.73,361.29,34.5,31.3,0.274,750284.5,750284.5,10651,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970833,2126660.00
06/20/2017 11:00,2,1.107,ACTIVE,212.38,343.55,60.034,1497970804,"201051344001203","219011344069620",30.08,17.30,0,330.63,361.29,33.8,30.7,0.274,740672.3,740672.3,10684,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970834,2126661.00
06/20/2017 11:00,2,1.090,ACTIVE,211.25,340.25,59.991,1497970804,"274151322000054","219011344069620",29.02,20.30,0,330.93,354.67,32.0,29.0,0.217,965181.7,965181.7,10573,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970835,2126662.00
06/20/2017 11:00,2,1.141,ACTIVE,213.06,345.06,60.023,1497970804,"201051344000867","219011344069620",29.68,17.00,0,331.53,360.99,34.2,31.1,0.270,734477.6,734477.6,10679,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970836,2126663.00
06/20/2017 11:00,2,1.125,ACTIVE,212.16,344.45,59.996,1497970804,"201051344001093","219011344069620",29.88,17.30,0,330.33,359.48,34.0,30.9,0.256,739083.7,739083.7,10670,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970837,2126664.00
06/20/2017 11:00,2,1.102,ACTIVE,212.61,345.36,59.959,1497970804,"201051344000900","219011344069620",29.78,15.00,0,331.23,360.99,33.2,30.2,0.270,755990.8,755990.8,10656,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970838,2126665.00
06/20/2017 11:00,2,1.109,ACTIVE,212.83,344.15,59.970,1497970804,"201051344000648","219011344069620",30.20,15.50,0,331.83,361.89,34.0,30.9,0.270,744293.1,744293.1,10645,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970839,2126666.00
06/20/2017 11:00,2,1.141,ACTIVE,212.83,345.96,59.938,1497970804,"201051344000569","219011344069620",30.04,15.50,0,331.83,361.59,34.8,31.6,0.274,758134.6,758134.6,10627,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970840,2126667.00
06/20/2017 11:00,2,1.133,ACTIVE,212.83,345.36,60.034,1497970804,"201051344000983","219011344069620",30.00,15.30,0,331.23,361.59,34.4,31.3,0.278,748695.7,748695.7,10651,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970841,2126668.00
06/20/2017 11:00,2,1.148,ACTIVE,212.83,345.06,59.959,1497970804,"201051344001158","219011344069620",29.48,15.80,0,332.73,361.89,34.3,31.2,0.274,733720.9,733720.9,10654,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970842,2126669.00
06/20/2017 11:00,2,1.125,ACTIVE,213.29,346.56,59.949,1497970804,"201051344000576","219011344069620",29.94,15.50,0,332.13,362.19,34.1,31.0,0.265,748257.8,748257.8,10655,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970842,2126670.00
06/20/2017 11:00,2,1.096,ACTIVE,211.93,339.65,59.954,1497970804,"274151322000087","219011344069620",29.14,26.50,0,332.13,354.07,32.4,29.3,0.199,938798.6,938798.6,10744,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497970843,2126671.00
06/20/2017 11:15,2,1.143,ACTIVE,213.96,346.86,59.954,1497971704,"201051344000645","219011344069620",29.38,16.30,0,332.13,366.70,34.0,30.9,0.265,747220.1,747220.1,10642,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971705,2126672.00
06/20/2017 11:15,2,1.098,ACTIVE,212.16,347.16,59.954,1497971704,"274151322000085","219011344069620",28.96,20.00,0,331.53,357.38,32.2,29.1,0.217,961074.2,961074.2,10583,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971706,2126673.00
06/20/2017 11:15,2,1.135,ACTIVE,213.74,348.36,59.986,1497971704,"201051344000633","219011344069620",29.94,16.30,0,332.73,367.90,34.5,31.3,0.274,733918.9,733918.9,10685,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971706,2126674.00
06/20/2017 11:15,2,1.154,ACTIVE,213.74,346.86,59.986,1497971704,"201051344000469","219011344069620",29.90,14.30,0,331.23,366.70,35.0,31.9,0.287,737164.4,737164.4,10654,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971707,2126675.00
06/20/2017 11:15,2,1.156,ACTIVE,212.16,344.76,59.949,1497971704,"201051344000646","219011344069620",29.48,17.30,0,330.33,365.19,34.6,31.5,0.278,732594.0,732594.0,10655,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971708,2126676.00
06/20/2017 11:15,2,1.148,ACTIVE,211.70,343.25,59.954,1497971704,"274151322000052","219011344069620",29.10,21.50,0,330.03,358.58,33.9,30.7,0.217,998770.1,998770.1,10585,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971709,2126677.00
06/20/2017 11:15,2,1.176,ACTIVE,212.83,345.96,59.944,1497971704,"201051344000585","219011344069620",29.78,17.30,0,330.93,365.80,35.5,32.3,0.283,744992.2,744992.2,10652,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971710,2126678.00
06/20/2017 11:15,2,1.119,ACTIVE,212.61,344.45,59.912,1497971704,"201051344001230","219011344069620",29.90,17.30,0,329.43,363.69,33.9,30.8,0.270,737247.5,737247.5,10661,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971711,2126679.00
06/20/2017 11:15,2,1.119,ACTIVE,213.06,345.06,60.002,1497971704,"201051344000582","219011344069620",30.02,16.70,0,331.23,366.10,34.0,30.9,0.265,726681.5,726681.5,10645,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971712,2126680.00
06/20/2017 11:15,2,1.141,ACTIVE,212.38,345.06,59.944,1497971704,"201051344000955","219011344069620",30.24,17.30,0,329.13,364.59,35.0,31.8,0.274,745993.3,745993.3,10664,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971713,2126681.00
06/20/2017 11:15,2,0.752,ACTIVE,212.38,420.80,59.959,1497971704,"274151322000094","219011344069620",39.36,22.30,0,331.53,441.84,29.9,26.9,0.203,820648.4,820648.4,10853,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971714,2126682.00
06/20/2017 11:15,2,1.182,ACTIVE,213.51,346.56,59.938,1497971704,"201051344000579","219011344069620",29.62,17.00,0,332.43,366.70,35.5,32.4,0.270,755351.6,755351.6,10649,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971715,2126683.00
06/20/2017 11:15,2,1.182,ACTIVE,212.38,344.15,59.986,1497971704,"201051344000890","219011344069620",29.38,17.80,0,330.93,365.19,35.2,32.0,0.265,739991.1,739991.1,10657,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971716,2126684.00
06/20/2017 11:15,2,1.150,ACTIVE,212.83,345.96,59.933,1497971704,"201051344000438","219011344069620",29.96,17.30,0,331.83,365.49,35.0,31.8,0.278,742635.7,742635.7,10649,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971717,2126685.00
06/20/2017 11:15,2,1.180,ACTIVE,212.83,342.35,59.954,1497971704,"201051344000417","219011344069620",19.26,17.50,0,331.23,355.88,23.0,20.3,0.172,678073.8,678073.8,10681,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971718,2126686.00
06/20/2017 11:15,2,1.121,ACTIVE,211.70,346.86,59.986,1497971704,"274151322000083","219011344069620",29.36,21.30,0,331.83,358.28,33.3,30.2,0.221,988671.1,988671.1,10590,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971719,2126687.00
06/20/2017 11:15,2,1.145,ACTIVE,212.61,346.56,59.975,1497971704,"274151322000076","219011344069620",30.10,21.50,0,333.63,360.08,34.8,31.7,0.234,1054690.7,1054690.7,10586,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971719,2126688.00
06/20/2017 11:15,2,1.164,ACTIVE,213.51,346.56,59.991,1497971704,"201051344000868","219011344069620",29.58,15.50,0,330.93,366.10,34.9,31.8,0.274,735632.2,735632.2,10659,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971720,2126689.00
06/20/2017 11:15,2,1.131,ACTIVE,211.70,340.25,59.944,1497971704,"274151322000095","219011344069620",29.72,20.70,0,331.23,358.58,34.1,31.0,0.225,1044491.4,1044491.4,10600,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971721,2126690.00
06/20/2017 11:15,2,1.170,ACTIVE,213.29,344.76,59.991,1497971704,"201051344000988","219011344069620",18.98,15.30,0,332.43,359.18,22.5,19.8,0.172,650197.1,650197.1,10655,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971722,2126691.00
06/20/2017 11:15,2,1.158,ACTIVE,212.61,345.06,59.996,1497971704,"201051344001025","219011344069620",29.76,17.00,0,330.63,366.10,35.0,31.8,0.270,742438.4,742438.4,10664,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971723,2126692.00
06/20/2017 11:15,2,1.137,ACTIVE,213.51,345.66,59.949,1497971704,"201051344000458","219011344069620",29.78,16.00,0,333.03,366.40,34.4,31.2,0.283,747394.1,747394.1,10639,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971724,2126693.00
06/20/2017 11:15,2,1.143,ACTIVE,214.19,348.06,59.991,1497971704,"201051344000853","219011344069620",29.84,15.30,0,333.63,367.90,34.5,31.4,0.270,748232.6,748232.6,10650,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971725,2126694.00
06/20/2017 11:15,2,1.109,ACTIVE,212.83,345.96,59.975,1497971704,"201051344000685","219011344069620",29.98,17.00,0,331.53,365.49,33.7,30.6,0.287,742618.0,742618.0,10674,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971726,2126695.00
06/20/2017 11:15,2,1.113,ACTIVE,212.83,346.26,59.912,1497971704,"201051344000917","219011344069620",29.70,17.50,0,330.63,364.89,33.5,30.4,0.265,739234.3,739234.3,10663,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971727,2126696.00
06/20/2017 11:15,2,1.105,ACTIVE,212.83,344.76,59.944,1497971704,"201051344001145","219011344069620",30.08,16.70,0,331.83,365.19,33.7,30.6,0.265,747257.2,747257.2,10650,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971728,2126697.00
06/20/2017 11:15,2,1.135,ACTIVE,212.83,345.36,59.986,1497971704,"201051344000651","219011344069620",29.98,16.30,0,332.13,365.80,34.5,31.4,0.274,735824.2,735824.2,10657,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971728,2126698.00
06/20/2017 11:15,2,1.084,ACTIVE,211.93,340.85,59.975,1497971704,"274151322000088","219011344069620",28.86,20.30,0,330.93,357.08,31.6,28.6,0.212,948131.0,948131.0,10591,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971729,2126699.00
06/20/2017 11:15,2,0.756,ACTIVE,212.61,425.31,59.954,1497971704,"274151322000068","219011344069620",39.68,23.80,0,330.93,450.56,30.1,27.1,0.190,821155.0,821155.0,10868,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971730,2126700.00
06/20/2017 11:15,2,1.154,ACTIVE,212.38,344.15,59.933,1497971704,"201051344001135","219011344069620",29.62,17.00,0,330.63,365.49,34.7,31.5,0.270,731265.5,731265.5,10644,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971731,2126701.00
06/20/2017 11:15,2,1.158,ACTIVE,213.06,345.66,59.991,1497971704,"201051344000594","219011344069620",29.56,17.50,0,331.23,366.10,34.7,31.6,0.274,750293.0,750293.0,10652,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971732,2126702.00
06/20/2017 11:15,2,1.119,ACTIVE,213.06,344.76,59.959,1497971704,"201051344001203","219011344069620",29.96,17.30,0,331.83,366.40,34.0,30.9,0.270,740680.7,740680.7,10685,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971733,2126703.00
06/20/2017 11:15,2,1.098,ACTIVE,211.70,345.66,59.996,1497971704,"274151322000054","219011344069620",28.96,20.30,0,330.63,358.28,32.2,29.2,0.212,965189.7,965189.7,10574,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971734,2126704.00
06/20/2017 11:15,2,1.129,ACTIVE,213.29,345.36,59.981,1497971704,"201051344000867","219011344069620",29.84,17.00,0,331.23,366.10,34.1,31.0,0.265,734486.0,734486.0,10680,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971735,2126705.00
06/20/2017 11:15,2,1.121,ACTIVE,212.83,345.36,60.007,1497971704,"201051344001093","219011344069620",29.86,17.30,0,331.23,365.19,34.0,30.9,0.252,739092.1,739092.1,10671,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971736,2126706.00
06/20/2017 11:15,2,1.098,ACTIVE,213.29,346.26,60.023,1497971704,"201051344000900","219011344069620",29.46,15.00,0,331.53,366.10,32.8,29.8,0.265,755999.0,755999.0,10657,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971738,2126707.00
06/20/2017 11:15,2,1.104,ACTIVE,213.51,345.36,60.007,1497971704,"201051344000648","219011344069620",29.98,15.50,0,332.13,367.00,33.5,30.4,0.265,744301.5,744301.5,10646,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971738,2126708.00
06/20/2017 11:15,2,1.117,ACTIVE,213.29,346.56,59.970,1497971704,"201051344000569","219011344069620",30.10,15.50,0,333.03,367.00,34.1,31.0,0.270,758143.1,758143.1,10628,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971739,2126709.00
06/20/2017 11:15,2,1.109,ACTIVE,213.29,345.36,59.965,1497971704,"201051344000983","219011344069620",30.04,15.50,0,331.53,366.70,33.8,30.7,0.270,748704.2,748704.2,10652,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971740,2126710.00
06/20/2017 11:15,2,1.119,ACTIVE,213.51,346.26,60.039,1497971704,"201051344001158","219011344069620",29.50,15.80,0,331.83,367.00,33.5,30.4,0.270,733729.3,733729.3,10655,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971741,2126711.00
06/20/2017 11:15,2,1.113,ACTIVE,213.74,346.86,59.996,1497971704,"201051344000576","219011344069620",29.52,15.50,0,333.03,367.30,33.3,30.2,0.265,748266.1,748266.1,10656,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971742,2126712.00
06/20/2017 11:15,2,1.064,ACTIVE,211.93,343.25,59.996,1497971704,"274151322000087","219011344069620",29.24,26.80,0,332.13,357.38,31.5,28.5,0.186,938806.5,938806.5,10745,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497971743,2126713.00
06/20/2017 11:30,2,0.982,ACTIVE,213.51,344.45,59.917,1497972603,"201051344000645","219011344069620",29.60,16.30,0,333.33,364.29,29.4,26.5,0.225,747227.9,747227.9,10643,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972604,2126714.00
06/20/2017 11:30,2,0.953,ACTIVE,212.16,339.95,59.933,1497972603,"274151322000085","219011344069620",28.71,20.00,0,332.73,355.88,27.8,24.9,0.181,961081.5,961081.5,10584,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972605,2126715.00
06/20/2017 11:30,2,0.996,ACTIVE,213.29,345.36,59.965,1497972603,"201051344000633","219011344069620",29.54,16.70,0,332.73,364.89,29.9,26.9,0.234,733926.7,733926.7,10686,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972606,2126716.00
06/20/2017 11:30,2,1.006,ACTIVE,213.29,345.06,59.944,1497972603,"201051344000469","219011344069620",29.60,14.70,0,332.43,364.59,30.2,27.2,0.239,737172.4,737172.4,10655,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972607,2126717.00
06/20/2017 11:30,2,1.000,ACTIVE,212.16,343.25,59.996,1497972603,"201051344000646","219011344069620",29.58,17.50,0,331.23,362.49,29.9,27.0,0.234,732601.8,732601.8,10656,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972608,2126718.00
06/20/2017 11:30,2,0.994,ACTIVE,211.48,344.76,59.938,1497972603,"274151322000052","219011344069620",28.88,21.80,0,331.53,357.38,29.1,26.2,0.194,998777.8,998777.8,10586,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972609,2126719.00
06/20/2017 11:30,2,1.016,ACTIVE,212.61,343.85,60.002,1497972603,"201051344000585","219011344069620",29.88,17.50,0,331.53,363.39,30.8,27.8,0.234,745000.3,745000.3,10653,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972610,2126720.00
06/20/2017 11:30,2,0.967,ACTIVE,212.38,341.75,60.018,1497972603,"201051344001230","219011344069620",29.90,17.50,0,329.13,360.69,29.3,26.3,0.230,737255.2,737255.2,10662,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972610,2126721.00
06/20/2017 11:30,2,0.979,ACTIVE,212.83,344.15,59.975,1497972603,"201051344000582","219011344069620",29.62,16.70,0,332.13,363.39,29.4,26.5,0.225,726689.2,726689.2,10646,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972611,2126722.00
06/20/2017 11:30,2,1.008,ACTIVE,212.16,342.65,59.944,1497972603,"201051344000955","219011344069620",29.70,17.30,0,329.73,361.89,30.3,27.4,0.234,746001.2,746001.2,10665,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972612,2126723.00
06/20/2017 11:30,2,0.646,ACTIVE,212.16,416.59,59.965,1497972603,"274151322000094","219011344069620",39.02,22.30,0,330.63,443.94,25.6,22.8,0.172,820655.1,820655.1,10854,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972613,2126724.00
06/20/2017 11:30,2,1.029,ACTIVE,212.83,344.15,59.954,1497972603,"201051344000579","219011344069620",29.88,17.30,0,333.33,364.59,31.1,28.1,0.234,755359.7,755359.7,10650,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972614,2126725.00
06/20/2017 11:30,2,1.023,ACTIVE,212.38,342.95,59.896,1497972603,"201051344000890","219011344069620",29.60,18.00,0,331.23,362.49,30.7,27.7,0.230,739999.1,739999.1,10658,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972615,2126726.00
06/20/2017 11:30,2,0.994,ACTIVE,212.83,342.95,59.965,1497972603,"201051344000438","219011344069620",30.12,17.30,0,332.13,363.39,30.4,27.4,0.225,742643.6,742643.6,10650,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972616,2126727.00
06/20/2017 11:30,2,1.025,ACTIVE,212.61,340.85,59.970,1497972603,"201051344000417","219011344069620",19.36,17.50,0,332.13,354.07,20.1,17.5,0.150,678078.9,678078.9,10682,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972617,2126728.00
06/20/2017 11:30,2,0.982,ACTIVE,211.93,345.36,59.954,1497972603,"274151322000083","219011344069620",28.88,21.30,0,332.43,356.48,28.8,25.8,0.194,988678.6,988678.6,10591,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972618,2126729.00
06/20/2017 11:30,2,1.012,ACTIVE,212.61,345.06,59.959,1497972603,"274151322000076","219011344069620",29.38,21.30,0,333.63,357.98,30.1,27.1,0.212,1054698.6,1054698.6,10587,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972619,2126730.00
06/20/2017 11:30,2,1.023,ACTIVE,212.61,343.85,59.959,1497972603,"201051344000868","219011344069620",29.78,15.80,0,333.03,363.39,30.9,27.9,0.234,735640.1,735640.1,10660,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972619,2126731.00
06/20/2017 11:30,2,0.984,ACTIVE,211.25,340.55,59.933,1497972603,"274151322000095","219011344069620",29.58,20.70,0,332.43,356.78,29.5,26.5,0.190,1044499.1,1044499.1,10601,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972620,2126732.00
06/20/2017 11:30,2,1.031,ACTIVE,213.06,343.55,59.970,1497972603,"201051344000988","219011344069620",19.12,15.80,0,332.73,357.08,20.0,17.4,0.159,650202.0,650202.0,10656,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972621,2126733.00
06/20/2017 11:30,2,1.027,ACTIVE,212.38,342.95,59.944,1497972603,"201051344001025","219011344069620",29.84,17.00,0,332.43,363.69,31.1,28.1,0.239,742446.3,742446.3,10665,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972622,2126734.00
06/20/2017 11:30,2,1.031,ACTIVE,213.06,344.15,59.975,1497972603,"201051344000458","219011344069620",29.42,16.30,0,333.93,363.69,30.8,27.8,0.247,747401.9,747401.9,10640,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972623,2126735.00
06/20/2017 11:30,2,1.039,ACTIVE,213.74,345.36,59.991,1497972603,"201051344000853","219011344069620",29.66,15.30,0,335.14,365.49,31.2,28.2,0.247,748240.4,748240.4,10651,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972624,2126736.00
06/20/2017 11:30,2,1.012,ACTIVE,212.83,344.15,59.922,1497972603,"201051344000685","219011344069620",29.38,17.30,0,332.13,363.09,30.1,27.2,0.247,742625.6,742625.6,10675,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972625,2126737.00
06/20/2017 11:30,2,1.016,ACTIVE,212.61,343.55,59.981,1497972603,"201051344000917","219011344069620",29.36,17.80,0,330.93,362.79,30.2,27.2,0.230,739241.9,739241.9,10664,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972626,2126738.00
06/20/2017 11:30,2,1.002,ACTIVE,212.61,343.85,59.981,1497972603,"201051344001145","219011344069620",29.92,16.70,0,333.03,363.09,30.4,27.4,0.230,747264.8,747264.8,10651,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972627,2126739.00
06/20/2017 11:30,2,1.039,ACTIVE,213.06,344.76,59.944,1497972603,"201051344000651","219011344069620",29.68,16.30,0,333.03,363.09,31.2,28.2,0.234,735832.1,735832.1,10658,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972628,2126740.00
06/20/2017 11:30,2,0.982,ACTIVE,211.48,341.15,59.991,1497972603,"274151322000088","219011344069620",28.49,20.30,0,330.93,355.58,28.4,25.5,0.186,948138.2,948138.2,10592,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972629,2126741.00
06/20/2017 11:30,2,0.684,ACTIVE,212.83,422.60,59.933,1497972603,"274151322000068","219011344069620",39.60,23.80,0,332.13,444.24,27.4,24.5,0.172,821161.8,821161.8,10869,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972630,2126742.00
06/20/2017 11:30,2,1.051,ACTIVE,212.38,342.95,59.954,1497972603,"201051344001135","219011344069620",29.86,17.00,0,331.23,362.79,31.8,28.8,0.243,731273.5,731273.5,10645,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972630,2126743.00
06/20/2017 11:30,2,1.064,ACTIVE,212.38,344.15,59.975,1497972603,"201051344000594","219011344069620",29.72,17.50,0,332.13,363.69,32.0,29.0,0.247,750301.0,750301.0,10653,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972631,2126744.00
06/20/2017 11:30,2,1.051,ACTIVE,212.83,343.55,59.991,1497972603,"201051344001203","219011344069620",29.46,17.50,0,333.03,364.29,31.3,28.3,0.247,740688.5,740688.5,10686,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972632,2126745.00
06/20/2017 11:30,2,1.000,ACTIVE,211.93,339.34,59.949,1497972603,"274151322000054","219011344069620",28.98,20.70,0,332.13,356.18,29.4,26.4,0.194,965197.0,965197.0,10575,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972633,2126746.00
06/20/2017 11:30,2,1.062,ACTIVE,213.06,344.15,59.954,1497972603,"201051344000867","219011344069620",29.62,17.00,0,332.73,363.09,31.9,28.9,0.239,734493.9,734493.9,10681,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972634,2126747.00
06/20/2017 11:30,2,1.043,ACTIVE,212.83,343.85,59.949,1497972603,"201051344001093","219011344069620",29.88,17.50,0,332.13,362.49,31.6,28.5,0.234,739099.9,739099.9,10672,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972635,2126748.00
06/20/2017 11:30,2,1.018,ACTIVE,213.29,345.36,59.996,1497972603,"201051344000900","219011344069620",29.78,15.30,0,332.43,363.39,30.7,27.7,0.243,756006.6,756006.6,10658,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972636,2126749.00
06/20/2017 11:30,2,1.049,ACTIVE,213.06,344.76,59.875,1497972603,"201051344000648","219011344069620",29.60,15.80,0,333.03,363.69,31.5,28.4,0.252,744309.2,744309.2,10647,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972637,2126750.00
06/20/2017 11:30,2,1.051,ACTIVE,213.06,344.76,59.938,1497972603,"201051344000569","219011344069620",30.12,15.80,0,333.63,363.99,32.1,29.0,0.247,758151.0,758151.0,10629,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972638,2126751.00
06/20/2017 11:30,2,1.049,ACTIVE,213.06,344.45,59.949,1497972603,"201051344000983","219011344069620",29.94,15.50,0,332.73,363.69,31.9,28.8,0.256,748712.0,748712.0,10653,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972639,2126752.00
06/20/2017 11:30,2,1.049,ACTIVE,213.29,344.76,59.954,1497972603,"201051344001158","219011344069620",29.72,16.00,0,332.13,363.99,31.6,28.6,0.252,733737.1,733737.1,10656,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972640,2126753.00
06/20/2017 11:30,2,1.062,ACTIVE,213.29,345.66,59.954,1497972603,"201051344000576","219011344069620",29.20,15.80,0,334.24,364.29,31.4,28.4,0.243,748273.9,748273.9,10657,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972641,2126754.00
06/20/2017 11:30,2,1.002,ACTIVE,212.16,345.36,59.949,1497972603,"274151322000087","219011344069620",29.02,27.00,0,332.43,355.88,29.4,26.5,0.172,938813.9,938813.9,10746,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497972642,2126755.00
06/20/2017 11:45,2,1.645,ACTIVE,214.41,352.27,59.996,1497973503,"201051344000645","219011344069620",30.30,16.70,0,333.33,372.11,50.5,46.8,0.407,747236.9,747236.9,10644,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973504,2126756.00
06/20/2017 11:45,2,1.637,ACTIVE,212.38,351.97,59.986,1497973503,"274151322000085","219011344069620",29.34,20.30,0,332.73,362.19,48.7,45.0,0.336,961090.0,961090.0,10585,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973505,2126757.00
06/20/2017 11:45,2,1.680,ACTIVE,214.19,353.17,59.991,1497973503,"201051344000633","219011344069620",30.10,17.00,0,331.83,373.31,51.2,47.5,0.433,733935.8,733935.8,10687,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973506,2126758.00
06/20/2017 11:45,2,1.682,ACTIVE,214.19,352.27,59.933,1497973503,"201051344000469","219011344069620",30.36,15.00,0,330.63,372.71,51.7,48.0,0.424,737181.6,737181.6,10656,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973507,2126759.00
06/20/2017 11:45,2,1.711,ACTIVE,212.83,350.17,59.938,1497973503,"201051344000646","219011344069620",29.62,17.80,0,330.33,370.90,51.3,47.6,0.433,732611.0,732611.0,10657,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973508,2126760.00
06/20/2017 11:45,2,1.715,ACTIVE,212.16,351.37,59.996,1497973503,"274151322000052","219011344069620",29.48,21.80,0,332.73,363.39,51.2,47.5,0.358,998786.8,998786.8,10587,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973508,2126761.00
06/20/2017 11:45,2,1.732,ACTIVE,213.06,350.77,59.991,1497973503,"201051344000585","219011344069620",29.98,17.50,0,330.63,371.51,52.6,48.8,0.433,745009.6,745009.6,10654,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973509,2126762.00
06/20/2017 11:45,2,1.672,ACTIVE,212.61,348.66,59.975,1497973503,"201051344001230","219011344069620",29.90,17.50,0,328.82,369.40,50.7,47.0,0.415,737264.2,737264.2,10663,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973510,2126763.00
06/20/2017 11:45,2,1.684,ACTIVE,213.51,349.86,59.991,1497973503,"201051344000582","219011344069620",29.78,17.00,0,330.93,370.90,50.8,47.1,0.411,726698.2,726698.2,10647,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973511,2126764.00
06/20/2017 11:45,2,1.705,ACTIVE,212.61,349.26,59.965,1497973503,"201051344000955","219011344069620",30.10,17.50,0,329.43,369.70,52.0,48.2,0.433,746010.5,746010.5,10666,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973512,2126765.00
06/20/2017 11:45,2,1.129,ACTIVE,212.61,433.12,59.996,1497973503,"274151322000094","219011344069620",40.22,22.80,0,333.63,446.35,45.6,42.1,0.301,820663.0,820663.0,10855,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973513,2126766.00
06/20/2017 11:45,2,1.732,ACTIVE,214.19,351.97,59.970,1497973503,"201051344000579","219011344069620",29.96,17.50,0,332.73,373.31,52.6,48.8,0.424,755369.1,755369.1,10651,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973515,2126767.00
06/20/2017 11:45,2,1.723,ACTIVE,212.61,349.56,60.002,1497973503,"201051344000890","219011344069620",30.00,18.30,0,330.33,370.60,52.3,48.6,0.420,740008.4,740008.4,10659,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973515,2126768.00
06/20/2017 11:45,2,1.703,ACTIVE,213.06,350.17,59.996,1497973503,"201051344000438","219011344069620",30.26,17.50,0,332.13,371.81,52.2,48.5,0.429,742652.8,742652.8,10651,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973516,2126769.00
06/20/2017 11:45,2,1.713,ACTIVE,213.06,345.66,60.028,1497973503,"201051344000417","219011344069620",19.78,17.80,0,330.63,359.48,34.4,31.2,0.283,678084.8,678084.8,10683,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973517,2126770.00
06/20/2017 11:45,2,1.705,ACTIVE,212.16,348.96,59.981,1497973503,"274151322000083","219011344069620",29.52,21.50,0,332.43,362.79,51.0,47.3,0.358,988687.5,988687.5,10592,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973518,2126771.00
06/20/2017 11:45,2,1.748,ACTIVE,213.06,345.06,59.975,1497973503,"274151322000076","219011344069620",30.24,21.80,0,333.03,364.59,53.5,49.7,0.367,1054707.9,1054707.9,10588,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973519,2126772.00
06/20/2017 11:45,2,1.732,ACTIVE,213.74,352.27,59.996,1497973503,"201051344000868","219011344069620",30.00,15.80,0,331.23,372.41,52.6,48.9,0.429,735649.5,735649.5,10661,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973520,2126773.00
06/20/2017 11:45,2,1.730,ACTIVE,212.38,356.18,59.981,1497973503,"274151322000095","219011344069620",30.06,21.30,0,331.83,363.69,52.7,48.9,0.358,1044508.2,1044508.2,10602,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973521,2126774.00
06/20/2017 11:45,2,1.756,ACTIVE,214.19,349.56,59.991,1497973503,"201051344000988","219011344069620",19.34,15.50,0,331.83,363.39,34.4,31.3,0.283,650207.9,650207.9,10657,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973522,2126775.00
06/20/2017 11:45,2,1.746,ACTIVE,212.83,350.17,59.986,1497973503,"201051344001025","219011344069620",30.16,17.30,0,331.53,372.41,53.4,49.6,0.433,742455.6,742455.6,10666,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973523,2126776.00
06/20/2017 11:45,2,1.695,ACTIVE,214.19,351.97,59.991,1497973503,"201051344000458","219011344069620",30.34,16.70,0,331.23,373.01,52.1,48.4,0.438,747411.1,747411.1,10641,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973524,2126777.00
06/20/2017 11:45,2,1.734,ACTIVE,214.64,353.17,59.996,1497973503,"201051344000853","219011344069620",30.10,15.80,0,333.03,375.11,52.9,49.1,0.433,748249.7,748249.7,10652,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973525,2126778.00
06/20/2017 11:45,2,1.707,ACTIVE,212.83,350.77,59.933,1497973503,"201051344000685","219011344069620",30.18,17.50,0,330.63,371.81,52.2,48.5,0.442,742634.6,742634.6,10676,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973526,2126779.00
06/20/2017 11:45,2,1.697,ACTIVE,213.06,350.47,59.986,1497973503,"201051344000917","219011344069620",30.18,17.80,0,330.33,371.21,51.9,48.2,0.433,739250.9,739250.9,10665,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973527,2126780.00
06/20/2017 11:45,2,1.719,ACTIVE,213.06,350.47,60.023,1497973503,"201051344001145","219011344069620",30.04,17.00,0,332.43,371.81,52.3,48.6,0.424,747273.9,747273.9,10652,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973527,2126781.00
06/20/2017 11:45,2,1.760,ACTIVE,213.06,350.77,59.991,1497973503,"201051344000651","219011344069620",30.10,16.70,0,331.23,372.71,53.7,49.9,0.433,735841.4,735841.4,10659,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973528,2126782.00
06/20/2017 11:45,2,1.689,ACTIVE,211.93,352.57,59.981,1497973503,"274151322000088","219011344069620",29.52,20.70,0,332.43,362.79,50.5,46.8,0.349,948146.7,948146.7,10593,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973529,2126783.00
06/20/2017 11:45,2,1.195,ACTIVE,212.83,426.51,59.981,1497973503,"274151322000068","219011344069620",40.18,23.80,0,330.93,452.06,48.2,44.6,0.314,821170.0,821170.0,10870,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973530,2126784.00
06/20/2017 11:45,2,1.770,ACTIVE,212.83,350.47,59.991,1497973503,"201051344001135","219011344069620",30.06,17.30,0,330.93,371.51,53.9,50.1,0.442,731282.8,731282.8,10646,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973531,2126785.00
06/20/2017 11:45,2,1.766,ACTIVE,213.51,351.37,59.986,1497973503,"201051344000594","219011344069620",30.26,17.50,0,330.93,373.01,54.1,50.3,0.442,750310.4,750310.4,10654,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973532,2126786.00
06/20/2017 11:45,2,1.762,ACTIVE,213.29,350.47,60.002,1497973503,"201051344001203","219011344069620",30.02,17.50,0,331.83,373.31,53.5,49.8,0.442,740697.7,740697.7,10687,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973533,2126787.00
06/20/2017 11:45,2,1.730,ACTIVE,212.38,353.17,59.986,1497973503,"274151322000054","219011344069620",29.44,20.70,0,331.83,363.69,51.6,47.9,0.358,965205.8,965205.8,10576,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973534,2126788.00
06/20/2017 11:45,2,1.756,ACTIVE,213.96,351.37,59.986,1497973503,"201051344000867","219011344069620",30.20,17.00,0,331.23,373.01,53.7,49.9,0.433,734503.2,734503.2,10682,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973535,2126789.00
06/20/2017 11:45,2,1.752,ACTIVE,213.29,351.67,59.991,1497973503,"201051344001093","219011344069620",29.96,17.80,0,331.53,372.11,53.1,49.4,0.420,739109.1,739109.1,10673,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973536,2126790.00
06/20/2017 11:45,2,1.707,ACTIVE,213.96,352.87,59.996,1497973503,"201051344000900","219011344069620",30.32,15.30,0,331.83,373.31,52.4,48.7,0.433,756015.7,756015.7,10659,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973537,2126791.00
06/20/2017 11:45,2,1.721,ACTIVE,213.96,351.97,59.986,1497973503,"201051344000648","219011344069620",30.24,15.80,0,332.73,374.21,52.7,49.0,0.438,744318.4,744318.4,10648,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973538,2126792.00
