ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 11:45,2,1.762,ACTIVE,213.96,352.27,59.991,1497973503,"201051344000569","219011344069620",29.96,15.80,0,332.43,373.91,53.5,49.7,0.438,758160.4,758160.4,10630,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973539,2126793.00
06/20/2017 11:45,2,1.727,ACTIVE,214.41,353.17,59.981,1497973503,"201051344000983","219011344069620",30.40,15.80,0,331.83,373.91,53.2,49.5,0.451,748721.3,748721.3,10654,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973540,2126794.00
06/20/2017 11:45,2,1.766,ACTIVE,213.96,352.27,59.991,1497973503,"201051344001158","219011344069620",29.94,16.30,0,333.33,374.21,53.5,49.8,0.446,733746.4,733746.4,10657,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973541,2126795.00
06/20/2017 11:45,2,1.723,ACTIVE,214.19,353.47,59.991,1497973503,"201051344000576","219011344069620",30.30,16.00,0,333.03,374.51,52.9,49.1,0.433,748283.1,748283.1,10658,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973541,2126796.00
06/20/2017 11:45,2,1.711,ACTIVE,212.16,346.26,59.981,1497973503,"274151322000087","219011344069620",29.60,27.30,0,332.43,362.19,51.3,47.6,0.323,938822.7,938822.7,10747,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497973542,2126797.00
06/20/2017 12:00,2,1.518,ACTIVE,214.41,351.37,60.002,1497974403,"201051344000645","219011344069620",29.62,17.00,0,335.44,379.02,45.5,42.0,0.367,747248.9,747248.9,10645,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974404,2126798.00
06/20/2017 12:00,2,1.408,ACTIVE,212.61,351.67,60.007,1497974403,"274151322000085","219011344069620",29.04,21.00,0,333.33,366.40,41.4,38.0,0.278,961101.2,961101.2,10586,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974405,2126799.00
06/20/2017 12:00,2,1.514,ACTIVE,214.19,351.67,60.012,1497974403,"201051344000633","219011344069620",29.78,17.30,0,331.83,379.92,45.7,42.2,0.376,733947.9,733947.9,10688,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974406,2126800.00
06/20/2017 12:00,2,1.506,ACTIVE,214.19,351.07,60.039,1497974403,"201051344000469","219011344069620",30.02,15.50,0,332.73,379.32,45.8,42.3,0.384,737193.7,737193.7,10657,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974407,2126801.00
06/20/2017 12:00,2,1.488,ACTIVE,212.83,348.96,59.975,1497974403,"201051344000646","219011344069620",29.66,18.30,0,332.13,377.22,44.8,41.3,0.371,732622.9,732622.9,10658,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974408,2126802.00
06/20/2017 12:00,2,1.445,ACTIVE,212.61,351.37,60.012,1497974403,"274151322000052","219011344069620",29.32,22.50,0,332.43,367.30,42.9,39.5,0.301,998798.5,998798.5,10588,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974409,2126803.00
06/20/2017 12:00,2,1.531,ACTIVE,213.51,349.26,60.018,1497974403,"201051344000585","219011344069620",29.60,18.30,0,332.73,377.82,45.9,42.4,0.367,745021.9,745021.9,10655,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974410,2126804.00
06/20/2017 12:00,2,1.449,ACTIVE,212.83,347.16,59.991,1497974403,"201051344001230","219011344069620",29.76,18.30,0,330.33,375.41,43.7,40.2,0.358,737275.9,737275.9,10664,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974411,2126805.00
06/20/2017 12:00,2,1.471,ACTIVE,213.29,348.96,60.034,1497974403,"201051344000582","219011344069620",29.48,17.50,0,333.03,378.12,43.9,40.5,0.354,726710.0,726710.0,10648,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974412,2126806.00
06/20/2017 12:00,2,1.490,ACTIVE,212.61,347.76,59.959,1497974403,"201051344000955","219011344069620",29.74,18.30,0,330.93,376.31,44.9,41.4,0.371,746022.5,746022.5,10667,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974413,2126807.00
06/20/2017 12:00,2,0.953,ACTIVE,212.61,424.71,60.002,1497974403,"274151322000094","219011344069620",39.42,23.30,0,333.93,458.07,37.9,34.6,0.256,820673.4,820673.4,10856,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974413,2126808.00
06/20/2017 12:00,2,1.500,ACTIVE,213.74,350.47,60.012,1497974403,"201051344000579","219011344069620",30.06,18.00,0,334.84,379.62,45.7,42.2,0.367,755381.4,755381.4,10652,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974414,2126809.00
06/20/2017 12:00,2,1.477,ACTIVE,213.06,348.36,60.018,1497974403,"201051344000890","219011344069620",29.98,19.00,0,330.93,377.22,44.8,41.3,0.354,740020.5,740020.5,10660,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974415,2126810.00
06/20/2017 12:00,2,1.486,ACTIVE,213.29,348.66,60.012,1497974403,"201051344000438","219011344069620",29.56,18.30,0,332.73,377.82,44.5,41.0,0.358,742664.9,742664.9,10652,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974416,2126811.00
06/20/2017 12:00,2,1.520,ACTIVE,212.83,344.45,60.012,1497974403,"201051344000417","219011344069620",18.81,18.30,0,332.73,364.59,29.0,26.0,0.225,678092.6,678092.6,10684,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974417,2126812.00
06/20/2017 12:00,2,1.414,ACTIVE,212.61,342.35,60.002,1497974403,"274151322000083","219011344069620",29.08,22.30,0,332.73,367.30,41.7,38.3,0.292,988699.0,988699.0,10593,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974418,2126813.00
06/20/2017 12:00,2,1.475,ACTIVE,213.29,352.57,60.007,1497974403,"274151322000076","219011344069620",30.10,22.30,0,334.54,368.80,44.9,41.4,0.309,1054720.2,1054720.2,10589,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974419,2126814.00
06/20/2017 12:00,2,1.480,ACTIVE,213.51,349.56,60.002,1497974403,"201051344000868","219011344069620",29.60,16.00,0,333.33,378.42,44.4,40.9,0.358,735661.6,735661.6,10662,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974420,2126815.00
06/20/2017 12:00,2,1.477,ACTIVE,212.61,342.65,59.996,1497974403,"274151322000095","219011344069620",29.52,22.00,0,333.03,367.90,44.2,40.7,0.292,1044520.3,1044520.3,10603,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974421,2126816.00
06/20/2017 12:00,2,1.479,ACTIVE,213.96,348.06,60.012,1497974403,"201051344000988","219011344069620",19.28,16.30,0,334.54,367.60,28.9,26.0,0.230,650215.6,650215.6,10658,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974422,2126817.00
06/20/2017 12:00,2,1.502,ACTIVE,212.83,347.46,60.012,1497974403,"201051344001025","219011344069620",29.20,18.00,0,333.03,377.82,44.5,41.0,0.354,742467.8,742467.8,10667,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974423,2126818.00
06/20/2017 12:00,2,1.445,ACTIVE,213.96,349.86,60.007,1497974403,"201051344000458","219011344069620",29.80,17.30,0,334.84,378.42,43.6,40.2,0.362,747423.0,747423.0,10642,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974424,2126819.00
06/20/2017 12:00,2,1.443,ACTIVE,214.64,351.07,60.012,1497974403,"201051344000853","219011344069620",30.02,16.70,0,335.74,380.22,43.9,40.5,0.358,748261.8,748261.8,10653,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974424,2126820.00
06/20/2017 12:00,2,1.438,ACTIVE,213.29,348.66,60.012,1497974403,"201051344000685","219011344069620",29.42,18.00,0,331.83,376.92,42.8,39.4,0.371,742646.4,742646.4,10677,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974425,2126821.00
06/20/2017 12:00,2,1.439,ACTIVE,213.06,348.66,59.996,1497974403,"201051344000917","219011344069620",29.06,18.30,0,332.13,377.52,42.4,39.0,0.345,739262.6,739262.6,10666,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974426,2126822.00
06/20/2017 12:00,2,1.414,ACTIVE,213.29,347.76,60.007,1497974403,"201051344001145","219011344069620",29.80,17.50,0,332.73,376.92,42.7,39.3,0.340,747285.6,747285.6,10653,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974427,2126823.00
06/20/2017 12:00,2,1.455,ACTIVE,213.29,348.06,60.012,1497974403,"201051344000651","219011344069620",29.76,17.50,0,332.73,377.52,43.9,40.4,0.345,735853.4,735853.4,10660,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974428,2126824.00
06/20/2017 12:00,2,1.361,ACTIVE,211.93,349.86,59.965,1497974403,"274151322000088","219011344069620",28.71,21.50,0,332.73,366.40,39.6,36.3,0.256,948157.8,948157.8,10594,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974429,2126825.00
06/20/2017 12:00,2,0.959,ACTIVE,213.29,421.70,60.002,1497974403,"274151322000068","219011344069620",39.38,24.50,0,398.26,458.67,38.1,34.9,0.243,821180.5,821180.5,10871,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974430,2126826.00
06/20/2017 12:00,2,1.459,ACTIVE,213.06,347.76,60.007,1497974403,"201051344001135","219011344069620",29.52,17.80,0,332.43,377.22,43.7,40.2,0.354,731294.8,731294.8,10647,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974431,2126827.00
06/20/2017 12:00,2,1.467,ACTIVE,213.29,348.96,60.007,1497974403,"201051344000594","219011344069620",29.72,18.00,0,332.73,378.42,44.1,40.7,0.354,750322.6,750322.6,10655,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974432,2126828.00
06/20/2017 12:00,2,1.443,ACTIVE,213.29,347.76,60.012,1497974403,"201051344001203","219011344069620",29.72,18.00,0,333.03,378.72,43.5,40.0,0.358,740709.7,740709.7,10688,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974433,2126829.00
06/20/2017 12:00,2,1.367,ACTIVE,212.38,348.66,60.007,1497974403,"274151322000054","219011344069620",28.96,21.50,0,332.73,367.30,40.1,36.8,0.265,965217.0,965217.0,10577,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974434,2126830.00
06/20/2017 12:00,2,1.441,ACTIVE,213.96,348.96,60.012,1497974403,"201051344000867","219011344069620",29.92,17.50,0,333.93,378.12,43.7,40.3,0.349,734515.3,734515.3,10683,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974435,2126831.00
06/20/2017 12:00,2,1.424,ACTIVE,213.51,348.66,60.012,1497974403,"201051344001093","219011344069620",29.86,18.00,0,333.03,376.92,43.1,39.7,0.336,739121.0,739121.0,10674,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974436,2126832.00
06/20/2017 12:00,2,1.426,ACTIVE,213.74,349.56,60.018,1497974403,"201051344000900","219011344069620",29.52,16.00,0,333.93,379.02,42.7,39.3,0.349,756027.5,756027.5,10660,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974437,2126833.00
06/20/2017 12:00,2,1.412,ACTIVE,214.19,348.96,60.034,1497974403,"201051344000648","219011344069620",30.00,16.00,0,334.24,378.42,42.9,39.5,0.345,744330.3,744330.3,10649,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974438,2126834.00
06/20/2017 12:00,2,1.445,ACTIVE,213.96,350.47,60.007,1497974403,"201051344000569","219011344069620",29.80,17.00,0,333.93,379.02,43.6,40.2,0.354,758172.4,758172.4,10631,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974439,2126835.00
06/20/2017 12:00,2,1.422,ACTIVE,213.96,349.86,59.975,1497974403,"201051344000983","219011344069620",30.24,16.70,0,334.24,379.02,43.6,40.1,0.362,748733.3,748733.3,10655,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974440,2126836.00
06/20/2017 12:00,2,1.451,ACTIVE,214.19,349.86,60.007,1497974403,"201051344001158","219011344069620",29.60,17.00,0,334.54,379.62,43.5,40.1,0.358,733758.4,733758.4,10658,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974441,2126837.00
06/20/2017 12:00,2,1.443,ACTIVE,214.19,350.77,60.012,1497974403,"201051344000576","219011344069620",29.52,16.30,0,334.54,379.92,43.1,39.7,0.349,748295.0,748295.0,10659,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974442,2126838.00
06/20/2017 12:00,2,1.375,ACTIVE,212.61,345.06,60.018,1497974403,"274151322000087","219011344069620",29.00,28.50,0,333.03,365.19,40.4,37.1,0.239,938833.9,938833.9,10748,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497974443,2126839.00
06/20/2017 12:15,2,1.943,ACTIVE,214.64,354.67,59.986,1497975303,"201051344000645","219011344069620",29.58,17.50,0,334.84,380.82,58.2,54.3,0.473,747261.2,747261.2,10646,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975304,2126840.00
06/20/2017 12:15,2,1.844,ACTIVE,212.61,356.48,59.996,1497975303,"274151322000085","219011344069620",28.67,22.00,0,334.24,367.60,53.5,49.7,0.367,961112.5,961112.5,10587,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975305,2126841.00
06/20/2017 12:15,2,1.922,ACTIVE,214.64,356.18,59.965,1497975303,"201051344000633","219011344069620",30.04,17.80,0,334.84,381.42,58.5,54.5,0.491,733960.3,733960.3,10689,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975306,2126842.00
06/20/2017 12:15,2,1.920,ACTIVE,214.64,354.97,59.996,1497975303,"201051344000469","219011344069620",30.16,16.70,0,334.54,381.42,58.7,54.7,0.491,737206.2,737206.2,10658,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975307,2126843.00
06/20/2017 12:15,2,1.934,ACTIVE,213.29,353.17,60.034,1497975303,"201051344000646","219011344069620",29.34,19.50,0,331.83,379.02,57.5,53.6,0.477,732635.2,732635.2,10659,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975308,2126844.00
06/20/2017 12:15,2,1.875,ACTIVE,212.16,355.88,60.002,1497975303,"274151322000052","219011344069620",29.32,23.50,0,333.63,368.20,55.6,51.8,0.371,998810.4,998810.4,10589,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975308,2126845.00
06/20/2017 12:15,2,1.928,ACTIVE,213.74,353.47,59.949,1497975303,"201051344000585","219011344069620",30.08,19.30,0,333.33,379.92,58.7,54.7,0.491,745034.5,745034.5,10656,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975309,2126846.00
06/20/2017 12:15,2,1.877,ACTIVE,213.29,351.07,60.002,1497975303,"201051344001230","219011344069620",29.74,19.50,0,330.93,377.22,56.5,52.6,0.468,737288.0,737288.0,10665,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975310,2126847.00
06/20/2017 12:15,2,1.871,ACTIVE,213.96,354.07,60.002,1497975303,"201051344000582","219011344069620",29.78,18.30,0,333.33,379.32,56.4,52.5,0.460,726722.1,726722.1,10649,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975311,2126848.00
06/20/2017 12:15,2,1.918,ACTIVE,213.06,351.37,60.028,1497975303,"201051344000955","219011344069620",29.62,19.50,0,331.83,378.12,57.6,53.7,0.477,746035.0,746035.0,10668,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975312,2126849.00
06/20/2017 12:15,2,1.178,ACTIVE,212.61,433.72,59.986,1497975303,"274151322000094","219011344069620",40.79,24.30,0,400.96,451.46,48.6,45.0,0.336,820684.0,820684.0,10857,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975313,2126850.00
06/20/2017 12:15,2,1.924,ACTIVE,214.41,354.97,60.002,1497975303,"201051344000579","219011344069620",29.96,19.00,0,334.84,381.42,58.4,54.5,0.477,755394.1,755394.1,10653,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975314,2126851.00
06/20/2017 12:15,2,1.918,ACTIVE,213.06,351.97,59.917,1497975303,"201051344000890","219011344069620",29.72,20.00,0,331.53,379.02,57.7,53.8,0.460,740033.1,740033.1,10661,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975315,2126852.00
06/20/2017 12:15,2,1.887,ACTIVE,213.74,353.17,59.922,1497975303,"201051344000438","219011344069620",29.98,19.30,0,332.73,380.22,57.3,53.4,0.473,742677.4,742677.4,10653,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975316,2126853.00
06/20/2017 12:15,2,1.924,ACTIVE,213.74,347.46,60.002,1497975303,"201051344000417","219011344069620",19.18,19.50,0,332.13,364.89,37.4,34.2,0.309,678100.5,678100.5,10685,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975317,2126854.00
06/20/2017 12:15,2,1.822,ACTIVE,212.61,350.77,59.975,1497975303,"274151322000083","219011344069620",29.36,23.00,0,333.33,368.50,54.2,50.4,0.380,988710.8,988710.8,10594,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975317,2126855.00
06/20/2017 12:15,2,1.916,ACTIVE,213.51,357.38,59.991,1497975303,"274151322000076","219011344069620",30.14,23.50,0,334.84,371.51,58.5,54.6,0.407,1054733.0,1054733.0,10590,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975318,2126856.00
06/20/2017 12:15,2,1.904,ACTIVE,214.41,354.07,59.996,1497975303,"201051344000868","219011344069620",29.76,16.70,0,333.03,380.22,57.4,53.5,0.455,735674.1,735674.1,10663,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975319,2126857.00
06/20/2017 12:15,2,1.922,ACTIVE,212.38,352.57,59.981,1497975303,"274151322000095","219011344069620",29.56,22.80,0,333.33,370.30,57.5,53.6,0.384,1044532.9,1044532.9,10604,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975320,2126858.00
06/20/2017 12:15,2,1.910,ACTIVE,214.41,350.77,59.965,1497975303,"201051344000988","219011344069620",19.44,17.30,0,334.54,369.10,37.7,34.4,0.305,650223.7,650223.7,10659,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975321,2126859.00
06/20/2017 12:15,2,1.900,ACTIVE,213.51,352.27,60.007,1497975303,"201051344001025","219011344069620",29.78,19.00,0,331.83,379.92,57.4,53.4,0.468,742480.4,742480.4,10668,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975322,2126860.00
06/20/2017 12:15,2,1.877,ACTIVE,214.64,353.77,60.012,1497975303,"201051344000458","219011344069620",29.68,18.00,0,333.63,380.22,56.4,52.5,0.473,747435.4,747435.4,10643,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975323,2126861.00
06/20/2017 12:15,2,1.881,ACTIVE,215.09,355.58,59.996,1497975303,"201051344000853","219011344069620",29.90,17.30,0,335.74,382.63,57.0,53.0,0.477,748274.2,748274.2,10654,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975324,2126862.00
06/20/2017 12:15,2,1.832,ACTIVE,213.51,352.27,59.986,1497975303,"201051344000685","219011344069620",29.84,19.00,0,331.23,379.02,55.4,51.5,0.482,742658.6,742658.6,10678,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975325,2126863.00
06/20/2017 12:15,2,1.812,ACTIVE,213.96,352.27,60.007,1497975303,"201051344000917","219011344069620",30.00,19.30,0,331.53,378.72,55.1,51.3,0.451,739274.7,739274.7,10667,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975326,2126864.00
06/20/2017 12:15,2,1.846,ACTIVE,213.74,352.27,59.991,1497975303,"201051344001145","219011344069620",29.50,18.30,0,332.43,378.42,55.1,51.3,0.451,747297.8,747297.8,10654,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975327,2126865.00
06/20/2017 12:15,2,1.842,ACTIVE,213.96,352.87,59.954,1497975303,"201051344000651","219011344069620",30.16,18.30,0,333.33,379.92,56.2,52.3,0.455,735865.9,735865.9,10661,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975328,2126866.00
06/20/2017 12:15,2,1.754,ACTIVE,211.93,343.25,59.970,1497975303,"274151322000088","219011344069620",28.88,22.50,0,333.33,368.20,51.3,47.6,0.340,948169.2,948169.2,10595,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975328,2126867.00
06/20/2017 12:15,2,1.205,ACTIVE,213.51,428.01,59.981,1497975303,"274151322000068","219011344069620",39.74,25.50,0,395.25,453.26,48.9,45.2,0.340,821191.3,821191.3,10872,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975329,2126868.00
06/20/2017 12:15,2,1.848,ACTIVE,213.29,351.97,59.959,1497975303,"201051344001135","219011344069620",29.86,18.70,0,332.13,379.02,55.9,52.0,0.451,731307.3,731307.3,10648,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975330,2126869.00
06/20/2017 12:15,2,1.871,ACTIVE,213.74,352.87,59.991,1497975303,"201051344000594","219011344069620",29.86,19.00,0,331.23,380.52,56.6,52.7,0.460,750335.2,750335.2,10656,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975331,2126870.00
06/20/2017 12:15,2,1.844,ACTIVE,214.19,351.97,59.996,1497975303,"201051344001203","219011344069620",29.84,19.30,0,333.63,380.82,55.8,51.9,0.464,740722.2,740722.2,10689,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975332,2126871.00
06/20/2017 12:15,2,1.766,ACTIVE,212.61,349.56,59.981,1497975303,"274151322000054","219011344069620",28.75,22.80,0,333.33,368.20,51.4,47.7,0.354,965228.5,965228.5,10578,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975333,2126872.00
06/20/2017 12:15,2,1.846,ACTIVE,214.19,352.57,59.981,1497975303,"201051344000867","219011344069620",29.90,18.00,0,334.24,379.62,55.9,52.0,0.451,734527.8,734527.8,10684,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975334,2126873.00
06/20/2017 12:15,2,1.809,ACTIVE,213.96,352.87,59.991,1497975303,"201051344001093","219011344069620",30.02,19.00,0,332.73,379.02,55.0,51.1,0.433,739133.3,739133.3,10675,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975335,2126874.00
06/20/2017 12:15,2,1.822,ACTIVE,214.41,353.17,59.991,1497975303,"201051344000900","219011344069620",29.84,17.00,0,333.33,380.52,55.1,51.3,0.455,756039.8,756039.8,10661,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975336,2126875.00
06/20/2017 12:15,2,1.801,ACTIVE,214.41,352.87,60.012,1497975303,"201051344000648","219011344069620",30.04,17.00,0,334.84,380.52,54.8,51.0,0.451,744342.6,744342.6,10650,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975337,2126876.00
06/20/2017 12:15,2,1.832,ACTIVE,214.41,353.17,59.986,1497975303,"201051344000569","219011344069620",29.94,17.80,0,334.84,380.52,55.6,51.8,0.460,758184.9,758184.9,10632,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975338,2126877.00
06/20/2017 12:15,2,1.809,ACTIVE,214.41,353.17,60.012,1497975303,"201051344000983","219011344069620",30.22,17.50,0,333.93,380.82,55.4,51.5,0.464,748745.8,748745.8,10656,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975339,2126878.00
06/20/2017 12:15,2,1.838,ACTIVE,214.64,352.57,59.996,1497975303,"201051344001158","219011344069620",29.60,17.80,0,333.93,381.12,55.1,51.2,0.464,733770.9,733770.9,10659,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975340,2126879.00
06/20/2017 12:15,2,1.793,ACTIVE,215.09,355.28,59.991,1497975303,"201051344000576","219011344069620",30.04,17.00,0,334.54,381.42,54.5,50.7,0.446,748307.4,748307.4,10660,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975340,2126880.00
06/20/2017 12:15,2,1.723,ACTIVE,213.06,344.15,59.970,1497975303,"274151322000087","219011344069620",29.08,29.80,0,333.63,367.00,50.7,47.0,0.314,938845.4,938845.4,10749,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497975341,2126881.00
06/20/2017 12:30,2,1.365,ACTIVE,214.19,348.36,59.981,1497976203,"201051344000645","219011344069620",29.36,17.50,0,334.84,379.32,40.6,37.3,0.327,747271.1,747271.1,10647,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976205,2126882.00
06/20/2017 12:30,2,1.283,ACTIVE,212.61,343.85,59.949,1497976203,"274151322000085","219011344069620",28.63,22.00,0,333.93,365.49,37.2,34.0,0.247,961121.6,961121.6,10588,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976205,2126883.00
06/20/2017 12:30,2,1.344,ACTIVE,213.96,349.56,59.975,1497976203,"201051344000633","219011344069620",30.08,18.30,0,333.63,380.22,41.0,37.6,0.336,733970.4,733970.4,10690,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976206,2126884.00
06/20/2017 12:30,2,1.369,ACTIVE,213.74,348.96,59.938,1497976203,"201051344000469","219011344069620",29.82,16.70,0,334.54,379.32,41.4,38.0,0.340,737216.4,737216.4,10659,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976207,2126885.00
06/20/2017 12:30,2,1.365,ACTIVE,212.83,347.16,59.981,1497976203,"201051344000646","219011344069620",29.36,19.50,0,331.83,377.52,40.6,37.3,0.340,732645.2,732645.2,10660,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976208,2126886.00
06/20/2017 12:30,2,1.338,ACTIVE,212.16,341.15,59.965,1497976203,"274151322000052","219011344069620",28.82,23.50,0,333.63,366.40,39.1,35.8,0.261,998820.0,998820.0,10590,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976209,2126887.00
06/20/2017 12:30,2,1.410,ACTIVE,213.51,348.66,59.975,1497976203,"201051344000585","219011344069620",29.32,19.50,0,333.63,377.52,41.9,38.5,0.331,745044.7,745044.7,10657,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976210,2126888.00
06/20/2017 12:30,2,1.336,ACTIVE,213.06,346.56,59.975,1497976203,"201051344001230","219011344069620",29.46,19.50,0,331.83,375.71,39.9,36.6,0.318,737297.8,737297.8,10666,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976211,2126889.00
06/20/2017 12:30,2,1.334,ACTIVE,213.74,348.66,59.981,1497976203,"201051344000582","219011344069620",29.52,18.30,0,333.63,376.62,39.9,36.6,0.318,726731.9,726731.9,10650,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976212,2126890.00
06/20/2017 12:30,2,1.359,ACTIVE,212.61,346.56,59.933,1497976203,"201051344000955","219011344069620",29.86,19.50,0,331.53,375.71,41.1,37.8,0.331,746045.1,746045.1,10669,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976213,2126891.00
06/20/2017 12:30,2,0.861,ACTIVE,212.61,422.60,59.975,1497976203,"274151322000094","219011344069620",39.68,24.30,0,331.83,450.56,34.5,31.4,0.234,820692.4,820692.4,10858,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976214,2126892.00
06/20/2017 12:30,2,1.402,ACTIVE,213.96,348.96,60.018,1497976203,"201051344000579","219011344069620",29.48,19.30,0,329.73,378.72,41.9,38.5,0.331,755404.3,755404.3,10654,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976215,2126893.00
06/20/2017 12:30,2,1.379,ACTIVE,212.61,347.16,60.018,1497976203,"201051344000890","219011344069620",29.54,20.00,0,332.13,376.92,41.3,37.9,0.323,740043.2,740043.2,10662,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976216,2126894.00
06/20/2017 12:30,2,1.359,ACTIVE,213.29,347.76,59.970,1497976203,"201051344000438","219011344069620",29.72,19.50,0,333.93,377.52,40.9,37.6,0.331,742687.4,742687.4,10654,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976216,2126895.00
06/20/2017 12:30,2,1.383,ACTIVE,213.29,343.85,59.922,1497976203,"201051344000417","219011344069620",19.12,19.50,0,333.33,365.19,26.9,24.0,0.212,678107.0,678107.0,10686,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976217,2126896.00
06/20/2017 12:30,2,1.303,ACTIVE,212.38,347.46,59.970,1497976203,"274151322000083","219011344069620",29.04,23.00,0,333.63,365.19,38.3,35.0,0.261,988720.2,988720.2,10595,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976218,2126897.00
06/20/2017 12:30,2,1.377,ACTIVE,212.83,348.66,59.965,1497976203,"274151322000076","219011344069620",29.72,23.50,0,334.54,367.90,41.4,38.1,0.278,1054743.2,1054743.2,10591,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976219,2126898.00
06/20/2017 12:30,2,1.381,ACTIVE,213.51,348.06,59.981,1497976203,"201051344000868","219011344069620",29.28,17.00,0,333.93,377.22,41.0,37.6,0.323,735684.2,735684.2,10664,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976220,2126899.00
06/20/2017 12:30,2,1.354,ACTIVE,212.16,349.26,59.981,1497976203,"274151322000095","219011344069620",29.64,22.80,0,333.63,366.70,40.7,37.3,0.274,1044542.9,1044542.9,10605,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976221,2126900.00
06/20/2017 12:30,2,1.391,ACTIVE,213.74,346.56,59.922,1497976203,"201051344000988","219011344069620",18.89,17.50,0,334.54,367.90,26.6,23.7,0.217,650230.1,650230.1,10660,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976222,2126901.00
06/20/2017 12:30,2,1.369,ACTIVE,213.29,347.46,60.018,1497976203,"201051344001025","219011344069620",29.58,19.00,0,333.33,376.62,41.1,37.7,0.318,742490.5,742490.5,10669,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976223,2126902.00
06/20/2017 12:30,2,1.334,ACTIVE,213.96,347.76,59.996,1497976203,"201051344000458","219011344069620",29.74,18.30,0,334.84,377.52,40.2,36.9,0.331,747445.3,747445.3,10644,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976224,2126903.00
06/20/2017 12:30,2,1.359,ACTIVE,214.41,349.56,59.991,1497976203,"201051344000853","219011344069620",29.50,17.50,0,336.64,378.72,40.6,37.3,0.327,748284.3,748284.3,10655,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976225,2126904.00
06/20/2017 12:30,2,1.320,ACTIVE,213.29,347.76,59.975,1497976203,"201051344000685","219011344069620",29.36,19.00,0,332.73,376.62,39.3,36.0,0.336,742668.3,742668.3,10679,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976226,2126905.00
06/20/2017 12:30,2,1.322,ACTIVE,213.74,348.06,59.981,1497976203,"201051344000917","219011344069620",29.26,19.30,0,333.33,376.31,39.2,35.9,0.318,739284.4,739284.4,10668,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976227,2126906.00
06/20/2017 12:30,2,1.311,ACTIVE,213.51,347.46,60.023,1497976203,"201051344001145","219011344069620",29.68,18.30,0,333.93,376.01,39.4,36.1,0.314,747307.5,747307.5,10655,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976228,2126907.00
06/20/2017 12:30,2,1.350,ACTIVE,213.51,347.76,59.970,1497976203,"201051344000651","219011344069620",29.48,18.30,0,334.24,376.92,40.4,37.0,0.318,735875.9,735875.9,10662,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976229,2126908.00
06/20/2017 12:30,2,1.232,ACTIVE,211.93,344.45,59.986,1497976203,"274151322000088","219011344069620",28.96,22.50,0,332.73,363.99,36.2,33.0,0.243,948178.2,948178.2,10596,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976229,2126909.00
06/20/2017 12:30,2,0.861,ACTIVE,213.29,425.31,59.981,1497976203,"274151322000068","219011344069620",39.76,25.80,0,332.43,448.15,34.3,31.1,0.221,821199.8,821199.8,10873,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976231,2126910.00
06/20/2017 12:30,2,1.350,ACTIVE,213.06,347.16,59.975,1497976203,"201051344001135","219011344069620",29.42,19.00,0,333.33,375.11,40.3,36.9,0.318,731317.3,731317.3,10649,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976232,2126911.00
06/20/2017 12:30,2,1.344,ACTIVE,213.29,347.76,60.039,1497976203,"201051344000594","219011344069620",29.78,19.30,0,333.63,377.52,40.6,37.2,0.323,750345.2,750345.2,10657,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976232,2126912.00
06/20/2017 12:30,2,1.340,ACTIVE,213.51,346.56,59.986,1497976203,"201051344001203","219011344069620",29.30,19.30,0,334.54,376.31,39.8,36.5,0.318,740732.1,740732.1,10690,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976233,2126913.00
06/20/2017 12:30,2,1.254,ACTIVE,212.16,343.55,59.959,1497976203,"274151322000054","219011344069620",28.73,22.80,0,332.43,364.29,36.5,33.3,0.243,965237.6,965237.6,10579,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976234,2126914.00
06/20/2017 12:30,2,1.346,ACTIVE,213.74,347.46,59.975,1497976203,"201051344000867","219011344069620",29.50,18.30,0,333.63,376.62,40.2,36.9,0.314,734537.8,734537.8,10685,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976235,2126915.00
06/20/2017 12:30,2,1.324,ACTIVE,213.51,348.36,59.970,1497976203,"201051344001093","219011344069620",29.50,19.30,0,333.03,374.81,39.5,36.2,0.301,739143.1,739143.1,10676,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976236,2126916.00
06/20/2017 12:30,2,1.307,ACTIVE,213.74,348.66,59.981,1497976203,"201051344000900","219011344069620",29.68,17.00,0,335.14,376.62,39.3,36.0,0.318,756049.6,756049.6,10662,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976237,2126917.00
06/20/2017 12:30,2,1.318,ACTIVE,213.96,348.06,59.981,1497976203,"201051344000648","219011344069620",29.60,17.00,0,334.84,376.92,39.5,36.2,0.318,744352.4,744352.4,10651,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976238,2126918.00
06/20/2017 12:30,2,1.340,ACTIVE,213.74,348.36,59.981,1497976203,"201051344000569","219011344069620",29.60,17.80,0,331.83,376.31,40.1,36.8,0.323,758194.8,758194.8,10633,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976239,2126919.00
06/20/2017 12:30,2,1.324,ACTIVE,214.19,348.06,59.986,1497976203,"201051344000983","219011344069620",29.88,17.80,0,334.24,377.22,40.1,36.8,0.336,748755.7,748755.7,10657,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976240,2126920.00
06/20/2017 12:30,2,1.336,ACTIVE,213.96,348.36,59.975,1497976203,"201051344001158","219011344069620",29.36,17.80,0,335.14,376.92,39.7,36.4,0.323,733780.8,733780.8,10660,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976241,2126921.00
06/20/2017 12:30,2,1.295,ACTIVE,214.19,349.26,59.981,1497976203,"201051344000576","219011344069620",30.04,17.00,0,335.74,377.52,39.4,36.1,0.318,748317.2,748317.2,10661,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976242,2126922.00
06/20/2017 12:30,2,1.248,ACTIVE,212.83,349.56,59.986,1497976203,"274151322000087","219011344069620",28.71,29.80,0,333.03,362.79,36.3,33.1,0.230,938854.5,938854.5,10750,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497976242,2126923.00
06/20/2017 12:45,2,1.113,ACTIVE,213.51,345.66,59.970,1497977103,"201051344000645","219011344069620",29.16,17.80,0,334.24,367.00,32.9,29.8,0.261,747279.2,747279.2,10648,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977104,2126924.00
06/20/2017 12:45,2,1.037,ACTIVE,211.93,339.65,59.954,1497977103,"274151322000085","219011344069620",28.57,22.00,0,333.33,356.48,30.0,27.0,0.199,961128.9,961128.9,10589,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977105,2126925.00
06/20/2017 12:45,2,1.119,ACTIVE,212.61,345.66,59.970,1497977103,"201051344000633","219011344069620",29.36,18.00,0,333.33,368.20,33.3,30.2,0.274,733978.5,733978.5,10691,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977106,2126926.00
06/20/2017 12:45,2,1.119,ACTIVE,212.61,344.76,59.912,1497977103,"201051344000469","219011344069620",29.66,16.30,0,333.03,367.00,33.7,30.6,0.270,737224.6,737224.6,10660,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977107,2126927.00
06/20/2017 12:45,2,1.098,ACTIVE,211.48,342.65,59.991,1497977103,"201051344000646","219011344069620",29.78,19.30,0,329.43,364.89,33.1,30.1,0.270,732653.2,732653.2,10661,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977107,2126928.00
06/20/2017 12:45,2,1.078,ACTIVE,211.25,338.74,59.965,1497977103,"274151322000052","219011344069620",29.00,23.50,0,330.93,357.68,31.7,28.7,0.212,998827.7,998827.7,10591,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977108,2126929.00
06/20/2017 12:45,2,1.150,ACTIVE,212.61,345.66,59.959,1497977103,"201051344000585","219011344069620",29.42,19.00,0,332.43,366.10,34.4,31.2,0.270,745053.1,745053.1,10658,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977109,2126930.00
06/20/2017 12:45,2,1.082,ACTIVE,212.16,343.25,59.907,1497977103,"201051344001230","219011344069620",29.50,19.30,0,328.82,363.39,32.4,29.3,0.256,737305.6,737305.6,10667,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977110,2126931.00
06/20/2017 12:45,2,1.100,ACTIVE,212.61,345.06,59.996,1497977103,"201051344000582","219011344069620",29.34,18.00,0,332.43,365.49,32.7,29.7,0.261,726739.8,726739.8,10651,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977111,2126932.00
06/20/2017 12:45,2,1.137,ACTIVE,212.16,343.85,59.981,1497977103,"201051344000955","219011344069620",29.38,19.00,0,329.13,365.49,33.9,30.8,0.270,746053.2,746053.2,10670,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977112,2126933.00
06/20/2017 12:45,2,0.715,ACTIVE,212.38,412.98,59.965,1497977103,"274151322000094","219011344069620",38.76,24.00,0,331.53,434.02,28.2,25.3,0.186,820699.1,820699.1,10859,0,0,0,L,1151911521,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977113,2126934.00
06/20/2017 12:45,2,1.158,ACTIVE,213.06,345.06,60.028,1497977103,"201051344000579","219011344069620",29.70,19.00,0,333.93,367.30,34.8,31.7,0.270,755412.6,755412.6,10655,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977114,2126935.00
