ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 12:45,2,1.129,ACTIVE,212.16,343.85,59.975,1497977103,"201051344000890","219011344069620",29.92,19.80,0,330.03,366.40,34.3,31.2,0.265,740051.4,740051.4,10663,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977115,2126936.00
06/20/2017 12:45,2,1.141,ACTIVE,212.61,343.85,59.975,1497977103,"201051344000438","219011344069620",29.48,19.30,0,332.73,366.40,34.1,31.0,0.270,742695.5,742695.5,10655,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977116,2126937.00
06/20/2017 12:45,2,1.150,ACTIVE,212.61,341.15,59.928,1497977103,"201051344000417","219011344069620",19.22,19.50,0,331.83,356.78,22.4,19.7,0.172,678112.1,678112.1,10687,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977117,2126938.00
06/20/2017 12:45,2,1.068,ACTIVE,211.70,338.44,59.965,1497977103,"274151322000083","219011344069620",29.22,22.80,0,332.43,357.08,31.6,28.6,0.212,988727.7,988727.7,10596,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977117,2126939.00
06/20/2017 12:45,2,1.150,ACTIVE,212.83,341.15,59.970,1497977103,"274151322000076","219011344069620",29.56,23.00,0,332.73,358.58,34.4,31.3,0.230,1054751.4,1054751.4,10592,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977118,2126940.00
06/20/2017 12:45,2,1.170,ACTIVE,212.83,344.76,60.018,1497977103,"201051344000868","219011344069620",29.32,17.00,0,333.03,366.10,34.8,31.6,0.274,735692.3,735692.3,10665,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977119,2126941.00
06/20/2017 12:45,2,1.145,ACTIVE,212.16,345.96,59.965,1497977103,"274151322000095","219011344069620",29.34,22.30,0,330.63,357.68,34.0,30.9,0.230,1044550.9,1044550.9,10606,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977120,2126942.00
06/20/2017 12:45,2,1.162,ACTIVE,213.06,343.85,60.012,1497977103,"201051344000988","219011344069620",19.32,17.30,0,332.73,359.78,22.8,20.0,0.181,650235.2,650235.2,10661,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977121,2126943.00
06/20/2017 12:45,2,1.178,ACTIVE,212.16,343.85,59.917,1497977103,"201051344001025","219011344069620",29.62,18.70,0,330.93,365.49,35.3,32.2,0.274,742498.7,742498.7,10670,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977122,2126944.00
06/20/2017 12:45,2,1.166,ACTIVE,213.29,345.36,59.981,1497977103,"201051344000458","219011344069620",29.58,18.30,0,333.63,366.70,34.9,31.8,0.287,747453.3,747453.3,10645,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977123,2126945.00
06/20/2017 12:45,2,1.186,ACTIVE,213.74,346.86,59.981,1497977103,"201051344000853","219011344069620",29.44,17.50,0,335.14,367.90,35.4,32.2,0.287,748292.4,748292.4,10656,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977124,2126946.00
06/20/2017 12:45,2,1.143,ACTIVE,212.38,344.76,59.970,1497977103,"201051344000685","219011344069620",29.48,18.70,0,332.13,365.80,34.1,31.0,0.287,742676.2,742676.2,10680,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977125,2126947.00
06/20/2017 12:45,2,1.141,ACTIVE,212.61,345.06,59.970,1497977103,"201051344000917","219011344069620",29.60,19.00,0,331.53,366.10,34.2,31.1,0.274,739292.2,739292.2,10669,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977126,2126948.00
06/20/2017 12:45,2,1.154,ACTIVE,212.38,345.06,59.922,1497977103,"201051344001145","219011344069620",29.42,18.00,0,333.33,364.59,34.4,31.3,0.270,747315.4,747315.4,10656,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977127,2126949.00
06/20/2017 12:45,2,1.182,ACTIVE,212.38,345.66,59.954,1497977103,"201051344000651","219011344069620",29.78,18.00,0,333.33,365.49,35.7,32.5,0.278,735884.0,735884.0,10663,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977127,2126950.00
06/20/2017 12:45,2,1.088,ACTIVE,211.70,347.16,59.965,1497977103,"274151322000088","219011344069620",28.90,22.30,0,330.93,356.18,31.8,28.8,0.217,948185.3,948185.3,10597,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977128,2126951.00
06/20/2017 12:45,2,0.781,ACTIVE,212.61,422.00,59.959,1497977103,"274151322000068","219011344069620",39.16,25.30,0,330.63,446.35,30.8,27.8,0.199,821206.7,821206.7,10874,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977129,2126952.00
06/20/2017 12:45,2,1.215,ACTIVE,211.93,344.45,59.938,1497977103,"201051344001135","219011344069620",29.50,18.30,0,330.03,364.89,36.3,33.1,0.283,731325.4,731325.4,10650,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977130,2126953.00
06/20/2017 12:45,2,1.236,ACTIVE,212.61,345.36,59.912,1497977103,"201051344000594","219011344069620",29.28,19.30,0,331.83,366.10,36.7,33.5,0.296,750353.4,750353.4,10658,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977132,2126954.00
06/20/2017 12:45,2,1.215,ACTIVE,212.38,344.76,59.922,1497977103,"201051344001203","219011344069620",29.40,19.00,0,333.03,366.10,36.2,33.0,0.287,740740.1,740740.1,10691,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977133,2126955.00
06/20/2017 12:45,2,1.145,ACTIVE,211.70,340.25,59.954,1497977103,"274151322000054","219011344069620",28.57,22.30,0,331.23,356.48,33.1,30.1,0.217,965244.9,965244.9,10580,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977133,2126956.00
06/20/2017 12:45,2,1.230,ACTIVE,213.06,344.45,60.002,1497977103,"201051344000867","219011344069620",29.62,18.00,0,332.43,365.80,36.9,33.7,0.287,734545.9,734545.9,10686,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977134,2126957.00
06/20/2017 12:45,2,1.189,ACTIVE,211.93,343.85,60.023,1497977103,"201051344001093","219011344069620",30.06,18.70,0,332.43,364.59,36.2,33.0,0.278,739151.1,739151.1,10677,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977135,2126958.00
06/20/2017 12:45,2,1.215,ACTIVE,213.06,346.26,59.965,1497977103,"201051344000900","219011344069620",29.30,16.70,0,333.33,366.10,36.1,32.9,0.292,756057.5,756057.5,10663,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977136,2126959.00
06/20/2017 12:45,2,1.217,ACTIVE,213.29,345.66,59.965,1497977103,"201051344000648","219011344069620",29.60,17.00,0,333.33,366.10,36.5,33.3,0.296,744360.4,744360.4,10652,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977137,2126960.00
06/20/2017 12:45,2,1.223,ACTIVE,213.06,345.66,59.991,1497977103,"201051344000569","219011344069620",29.98,17.80,0,332.73,366.10,37.2,33.9,0.301,758202.9,758202.9,10634,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977138,2126961.00
06/20/2017 12:45,2,1.238,ACTIVE,213.06,345.96,60.023,1497977103,"201051344000983","219011344069620",29.62,17.50,0,334.24,366.10,37.2,34.0,0.305,748763.8,748763.8,10658,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977139,2126962.00
06/20/2017 12:45,2,1.234,ACTIVE,213.29,345.66,59.970,1497977103,"201051344001158","219011344069620",29.48,17.50,0,333.33,366.10,36.9,33.7,0.305,733788.8,733788.8,10661,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977140,2126963.00
06/20/2017 12:45,2,1.229,ACTIVE,213.29,346.86,59.954,1497977103,"201051344000576","219011344069620",29.46,17.00,0,334.54,365.80,36.7,33.5,0.296,748325.1,748325.1,10662,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977141,2126964.00
06/20/2017 12:45,2,1.158,ACTIVE,211.93,346.26,59.975,1497977103,"274151322000087","219011344069620",28.77,29.00,0,332.13,355.88,33.8,30.7,0.203,938861.8,938861.8,10751,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497977142,2126965.00
06/20/2017 13:00,2,1.533,ACTIVE,213.74,349.86,60.039,1497978003,"201051344000645","219011344069620",29.68,17.30,0,333.63,370.30,46.1,42.6,0.371,747288.5,747288.5,10649,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978005,2126966.00
06/20/2017 13:00,2,1.449,ACTIVE,211.93,349.26,59.954,1497978003,"274151322000085","219011344069620",28.71,21.80,0,332.43,360.38,42.1,38.7,0.292,961137.5,961137.5,10590,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978005,2126967.00
06/20/2017 13:00,2,1.529,ACTIVE,213.74,350.47,60.018,1497978003,"201051344000633","219011344069620",30.10,18.00,0,331.53,371.51,46.6,43.1,0.384,733988.0,733988.0,10692,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978006,2126968.00
06/20/2017 13:00,2,1.543,ACTIVE,213.74,350.17,60.028,1497978003,"201051344000469","219011344069620",30.14,16.00,0,331.23,370.60,47.2,43.6,0.389,737234.1,737234.1,10661,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978007,2126969.00
06/20/2017 13:00,2,1.533,ACTIVE,212.38,348.66,60.023,1497978003,"201051344000646","219011344069620",29.82,19.00,0,329.13,370.60,46.4,42.8,0.384,732662.6,732662.6,10662,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978008,2126970.00
06/20/2017 13:00,2,1.506,ACTIVE,212.16,352.27,59.981,1497978003,"274151322000052","219011344069620",29.26,23.30,0,330.03,360.69,44.6,41.2,0.309,998836.7,998836.7,10592,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978009,2126971.00
06/20/2017 13:00,2,1.568,ACTIVE,213.29,350.17,60.039,1497978003,"201051344000585","219011344069620",30.06,18.70,0,330.93,371.21,47.8,44.2,0.389,745062.8,745062.8,10659,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978010,2126972.00
06/20/2017 13:00,2,1.510,ACTIVE,212.61,347.76,60.018,1497978003,"201051344001230","219011344069620",29.84,19.00,0,328.82,368.80,45.6,42.1,0.371,737314.8,737314.8,10668,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978011,2126973.00
06/20/2017 13:00,2,1.531,ACTIVE,213.29,349.86,60.034,1497978003,"201051344000582","219011344069620",29.62,17.80,0,331.53,371.21,46.0,42.4,0.371,726749.1,726749.1,10652,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978012,2126974.00
06/20/2017 13:00,2,1.553,ACTIVE,212.61,348.96,60.012,1497978003,"201051344000955","219011344069620",29.94,19.00,0,330.03,370.00,47.1,43.6,0.389,746062.8,746062.8,10671,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978013,2126975.00
06/20/2017 13:00,2,0.959,ACTIVE,212.38,436.73,60.007,1497978003,"274151322000094","219011344069620",40.55,23.80,0,330.03,444.24,39.9,36.6,0.274,820707.0,820707.0,10860,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978014,2126976.00
06/20/2017 13:00,2,1.598,ACTIVE,213.51,350.77,60.023,1497978003,"201051344000579","219011344069620",29.58,18.70,0,332.13,370.90,47.9,44.3,0.384,755422.4,755422.4,10656,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978015,2126977.00
06/20/2017 13:00,2,1.564,ACTIVE,212.61,349.26,60.023,1497978003,"201051344000890","219011344069620",29.94,19.50,0,329.73,370.60,47.4,43.8,0.371,740061.0,740061.0,10664,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978016,2126978.00
06/20/2017 13:00,2,1.535,ACTIVE,213.06,349.86,59.970,1497978003,"201051344000438","219011344069620",30.28,19.00,0,332.13,371.21,47.1,43.6,0.389,742705.1,742705.1,10656,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978017,2126979.00
06/20/2017 13:00,2,1.576,ACTIVE,212.83,345.36,60.028,1497978003,"201051344000417","219011344069620",19.32,19.30,0,330.93,359.18,30.9,27.9,0.252,678118.2,678118.2,10688,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978018,2126980.00
06/20/2017 13:00,2,1.482,ACTIVE,211.93,350.47,60.012,1497978003,"274151322000083","219011344069620",29.42,22.80,0,329.43,360.69,44.2,40.8,0.318,988736.6,988736.6,10597,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978018,2126981.00
06/20/2017 13:00,2,1.576,ACTIVE,213.06,345.36,60.002,1497978003,"274151322000076","219011344069620",29.98,23.00,0,333.03,362.79,47.9,44.3,0.331,1054761.1,1054761.1,10593,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978019,2126982.00
06/20/2017 13:00,2,1.578,ACTIVE,213.29,349.56,60.023,1497978003,"201051344000868","219011344069620",29.52,16.70,0,331.23,369.70,47.2,43.6,0.384,735701.9,735701.9,10666,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978020,2126983.00
06/20/2017 13:00,2,1.559,ACTIVE,211.93,344.76,60.002,1497978003,"274151322000095","219011344069620",29.86,22.30,0,330.33,362.49,47.1,43.6,0.318,1044560.4,1044560.4,10607,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978021,2126984.00
06/20/2017 13:00,2,1.602,ACTIVE,213.51,347.16,60.039,1497978003,"201051344000988","219011344069620",19.10,17.00,0,332.43,360.99,31.0,28.0,0.256,650241.3,650241.3,10662,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978022,2126985.00
06/20/2017 13:00,2,1.574,ACTIVE,212.61,348.36,60.018,1497978003,"201051344001025","219011344069620",29.88,18.00,0,330.63,371.21,47.7,44.1,0.380,742508.4,742508.4,10671,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978023,2126986.00
06/20/2017 13:00,2,1.557,ACTIVE,213.51,350.17,60.034,1497978003,"201051344000458","219011344069620",29.68,18.00,0,332.13,370.00,46.8,43.3,0.393,747462.8,747462.8,10646,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978024,2126987.00
06/20/2017 13:00,2,1.561,ACTIVE,214.41,351.67,59.991,1497978003,"201051344000853","219011344069620",29.98,17.30,0,333.93,372.11,47.4,43.9,0.384,748301.9,748301.9,10657,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978025,2126988.00
06/20/2017 13:00,2,1.535,ACTIVE,213.06,350.47,60.034,1497978003,"201051344000685","219011344069620",29.68,18.30,0,330.93,370.90,46.2,42.7,0.402,742685.5,742685.5,10681,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978026,2126989.00
06/20/2017 13:00,2,1.508,ACTIVE,213.06,350.17,60.018,1497978003,"201051344000917","219011344069620",30.10,19.00,0,330.93,370.30,46.0,42.4,0.376,739301.4,739301.4,10670,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978027,2126990.00
06/20/2017 13:00,2,1.529,ACTIVE,213.06,349.56,60.034,1497978003,"201051344001145","219011344069620",29.78,17.80,0,331.83,370.30,46.2,42.7,0.376,747324.6,747324.6,10657,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978028,2126991.00
06/20/2017 13:00,2,1.566,ACTIVE,213.06,350.17,59.996,1497978003,"201051344000651","219011344069620",29.92,17.80,0,332.73,370.90,47.6,44.0,0.384,735893.6,735893.6,10664,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978029,2126992.00
06/20/2017 13:00,2,1.451,ACTIVE,211.70,348.06,60.002,1497978003,"274151322000088","219011344069620",29.14,22.00,0,330.93,360.08,42.8,39.4,0.296,948193.9,948193.9,10598,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978029,2126993.00
06/20/2017 13:00,2,1.031,ACTIVE,213.06,425.91,60.007,1497978003,"274151322000068","219011344069620",39.38,25.30,0,330.93,445.15,41.1,37.8,0.270,821214.9,821214.9,10875,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978030,2126994.00
06/20/2017 13:00,2,1.574,ACTIVE,212.83,349.86,59.996,1497978003,"201051344001135","219011344069620",29.84,18.00,0,330.63,370.60,47.6,44.1,0.389,731335.0,731335.0,10651,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978031,2126995.00
06/20/2017 13:00,2,1.594,ACTIVE,213.06,349.86,60.018,1497978003,"201051344000594","219011344069620",29.90,19.00,0,330.63,369.70,48.3,44.7,0.389,750363.1,750363.1,10659,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978032,2126996.00
06/20/2017 13:00,2,1.566,ACTIVE,213.29,350.47,60.039,1497978003,"201051344001203","219011344069620",29.94,18.70,0,332.13,372.11,47.5,44.0,0.398,740749.6,740749.6,10692,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978033,2126997.00
06/20/2017 13:00,2,1.492,ACTIVE,212.38,351.07,60.007,1497978003,"274151322000054","219011344069620",28.98,22.00,0,331.23,364.89,43.8,40.4,0.301,965253.6,965253.6,10581,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978034,2126998.00
06/20/2017 13:00,2,1.602,ACTIVE,213.29,349.86,60.028,1497978003,"201051344000867","219011344069620",29.68,17.80,0,331.83,369.40,48.1,44.5,0.389,734555.5,734555.5,10687,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978035,2126999.00
06/20/2017 13:00,2,1.549,ACTIVE,213.29,351.07,59.996,1497978003,"201051344001093","219011344069620",30.18,18.70,0,330.63,370.60,47.4,43.8,0.371,739160.5,739160.5,10678,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978036,2127000.00
06/20/2017 13:00,2,1.557,ACTIVE,213.51,350.77,60.012,1497978003,"201051344000900","219011344069620",30.14,16.70,0,331.23,370.00,47.5,44.0,0.398,756066.9,756066.9,10664,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978037,2127001.00
06/20/2017 13:00,2,1.564,ACTIVE,213.51,350.17,60.018,1497978003,"201051344000648","219011344069620",30.06,16.70,0,332.43,370.30,47.6,44.1,0.393,744369.8,744369.8,10653,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978038,2127002.00
06/20/2017 13:00,2,1.596,ACTIVE,213.74,350.77,59.970,1497978003,"201051344000569","219011344069620",30.02,17.50,0,331.23,370.60,48.6,45.0,0.398,758212.6,758212.6,10635,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978039,2127003.00
06/20/2017 13:00,2,1.604,ACTIVE,213.74,351.37,60.039,1497978003,"201051344000983","219011344069620",29.86,17.50,0,331.83,370.60,48.5,44.9,0.411,748773.4,748773.4,10659,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978039,2127004.00
06/20/2017 13:00,2,1.613,ACTIVE,213.51,350.47,60.023,1497978003,"201051344001158","219011344069620",29.60,17.50,0,332.73,370.90,48.3,44.7,0.402,733798.3,733798.3,10662,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978040,2127005.00
06/20/2017 13:00,2,1.586,ACTIVE,213.74,351.37,60.034,1497978003,"201051344000576","219011344069620",29.96,16.70,0,332.43,370.60,48.2,44.6,0.393,748334.6,748334.6,10663,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978041,2127006.00
06/20/2017 13:00,2,1.496,ACTIVE,212.61,349.86,60.012,1497978003,"274151322000087","219011344069620",29.42,29.00,0,330.63,358.88,44.5,41.0,0.274,938870.5,938870.5,10752,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978042,2127007.00
06/20/2017 13:15,2,2.598,ACTIVE,214.87,360.69,59.965,1497978903,"201051344000645","219011344069620",29.60,17.50,0,333.93,390.44,77.9,73.3,0.636,747301.8,747301.8,10650,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978904,2127008.00
06/20/2017 13:15,2,2.428,ACTIVE,213.06,357.08,59.991,1497978903,"274151322000085","219011344069620",29.10,22.00,0,333.33,374.21,71.5,67.1,0.495,961149.6,961149.6,10591,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978905,2127009.00
06/20/2017 13:15,2,2.588,ACTIVE,214.64,361.29,59.981,1497978903,"201051344000633","219011344069620",29.84,18.30,0,333.33,391.34,78.3,73.6,0.676,734001.3,734001.3,10693,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978906,2127010.00
06/20/2017 13:15,2,2.598,ACTIVE,214.87,360.69,60.012,1497978903,"201051344000469","219011344069620",29.94,16.30,0,333.03,391.34,78.8,74.2,0.663,737247.6,737247.6,10662,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978907,2127011.00
06/20/2017 13:15,2,2.539,ACTIVE,213.29,359.18,59.996,1497978903,"201051344000646","219011344069620",30.04,19.50,0,331.53,389.84,77.2,72.6,0.650,732675.8,732675.8,10663,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978908,2127012.00
06/20/2017 13:15,2,2.500,ACTIVE,211.93,346.56,59.991,1497978903,"274151322000052","219011344069620",29.56,23.80,0,332.73,375.11,74.8,70.3,0.526,998849.5,998849.5,10593,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978909,2127013.00
06/20/2017 13:15,2,2.594,ACTIVE,214.41,359.18,60.023,1497978903,"201051344000585","219011344069620",30.16,19.00,0,333.93,390.14,79.3,74.6,0.650,745076.4,745076.4,10660,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978910,2127014.00
06/20/2017 13:15,2,2.490,ACTIVE,213.51,357.98,60.012,1497978903,"201051344001230","219011344069620",30.34,19.30,0,331.83,387.14,76.5,71.9,0.632,737327.8,737327.8,10669,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978911,2127015.00
06/20/2017 13:15,2,2.539,ACTIVE,214.19,359.18,59.954,1497978903,"201051344000582","219011344069620",29.86,18.00,0,333.93,391.04,76.8,72.2,0.623,726762.2,726762.2,10653,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978912,2127016.00
06/20/2017 13:15,2,2.557,ACTIVE,213.51,358.58,59.912,1497978903,"201051344000955","219011344069620",30.16,19.30,0,331.83,388.34,78.1,73.5,0.650,746076.2,746076.2,10672,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978913,2127017.00
06/20/2017 13:15,2,1.693,ACTIVE,212.38,427.11,59.986,1497978903,"274151322000094","219011344069620",39.46,24.30,0,333.93,457.17,67.5,63.2,0.473,820718.5,820718.5,10861,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978914,2127018.00
06/20/2017 13:15,2,2.609,ACTIVE,214.64,360.69,59.996,1497978903,"201051344000579","219011344069620",30.00,19.00,0,333.63,391.64,79.3,74.6,0.654,755436.0,755436.0,10657,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978915,2127019.00
06/20/2017 13:15,2,2.590,ACTIVE,213.74,359.48,59.991,1497978903,"201051344000890","219011344069620",30.00,19.80,0,332.43,389.54,78.7,74.0,0.641,740074.5,740074.5,10665,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978916,2127020.00
06/20/2017 13:15,2,2.576,ACTIVE,213.96,359.78,59.949,1497978903,"201051344000438","219011344069620",30.04,19.30,0,332.73,391.04,78.4,73.7,0.654,742718.6,742718.6,10657,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978917,2127021.00
06/20/2017 13:15,2,2.588,ACTIVE,213.74,352.57,60.002,1497978903,"201051344000417","219011344069620",19.52,19.50,0,332.13,373.01,51.1,47.4,0.433,678126.8,678126.8,10689,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978918,2127022.00
06/20/2017 13:15,2,2.506,ACTIVE,212.38,362.49,59.986,1497978903,"274151322000083","219011344069620",29.38,23.50,0,332.73,375.41,74.6,70.1,0.544,988749.3,988749.3,10598,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978918,2127023.00
06/20/2017 13:15,2,2.656,ACTIVE,213.06,349.86,59.944,1497978903,"274151322000076","219011344069620",30.08,24.50,0,333.93,378.12,80.8,76.1,0.309,1054774.9,1054774.9,10594,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978919,2127024.00
06/20/2017 13:15,2,2.623,ACTIVE,214.19,359.78,60.018,1497978903,"201051344000868","219011344069620",29.98,17.00,0,333.63,390.74,79.7,75.0,0.658,735715.5,735715.5,10667,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978920,2127025.00
06/20/2017 13:15,2,2.637,ACTIVE,212.16,348.66,59.981,1497978903,"274151322000095","219011344069620",30.10,23.30,0,332.73,377.82,80.3,75.6,0.301,1044574.1,1044574.1,10608,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978921,2127026.00
06/20/2017 13:15,2,2.643,ACTIVE,214.41,354.67,59.970,1497978903,"201051344000988","219011344069620",19.68,17.30,0,333.33,376.62,52.7,48.9,0.438,650250.1,650250.1,10663,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978922,2127027.00
06/20/2017 13:15,2,2.627,ACTIVE,214.19,347.76,60.002,1497978903,"201051344001025","219011344069620",30.18,18.30,0,333.03,391.34,80.3,75.6,0.362,742522.0,742522.0,10672,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978923,2127028.00
06/20/2017 13:15,2,2.600,ACTIVE,214.87,359.78,60.018,1497978903,"201051344000458","219011344069620",30.12,18.30,0,333.63,391.04,79.3,74.6,0.676,747476.2,747476.2,10647,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978924,2127029.00
06/20/2017 13:15,2,2.643,ACTIVE,215.09,349.86,60.012,1497978903,"201051344000853","219011344069620",30.12,17.30,0,335.14,396.15,80.7,76.0,0.376,748315.5,748315.5,10658,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978925,2127030.00
06/20/2017 13:15,2,2.590,ACTIVE,213.96,359.18,60.002,1497978903,"201051344000685","219011344069620",30.00,18.70,0,332.43,389.24,78.8,74.1,0.689,742698.7,742698.7,10682,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978926,2127031.00
06/20/2017 13:15,2,2.582,ACTIVE,214.41,359.18,59.928,1497978903,"201051344000917","219011344069620",29.90,19.30,0,332.43,389.24,78.2,73.6,0.654,739314.6,739314.6,10671,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978927,2127032.00
06/20/2017 13:15,2,2.594,ACTIVE,213.74,357.98,59.922,1497978903,"201051344001145","219011344069620",29.94,18.30,0,333.63,389.84,78.7,74.0,0.654,747337.9,747337.9,10658,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978927,2127033.00
06/20/2017 13:15,2,2.682,ACTIVE,214.41,348.36,59.933,1497978903,"201051344000651","219011344069620",29.84,18.70,0,333.33,391.34,81.0,76.3,0.371,735907.2,735907.2,10665,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978928,2127034.00
06/20/2017 13:15,2,2.492,ACTIVE,212.38,363.69,59.970,1497978903,"274151322000088","219011344069620",29.38,22.80,0,332.43,375.11,74.2,69.7,0.513,948206.3,948206.3,10599,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978929,2127035.00
06/20/2017 13:15,2,1.711,ACTIVE,213.51,431.92,59.965,1497978903,"274151322000068","219011344069620",40.41,25.80,0,335.14,464.38,70.3,65.9,0.477,821226.5,821226.5,10876,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978930,2127036.00
06/20/2017 13:15,2,2.668,ACTIVE,213.96,345.66,60.012,1497978903,"201051344001135","219011344069620",30.04,18.30,0,333.03,389.84,81.2,76.4,0.376,731348.6,731348.6,10652,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978931,2127037.00
06/20/2017 13:15,2,2.723,ACTIVE,213.96,346.56,59.970,1497978903,"201051344000594","219011344069620",30.10,19.30,0,331.83,390.74,83.0,78.2,0.384,750376.8,750376.8,10660,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978932,2127038.00
06/20/2017 13:15,2,2.709,ACTIVE,214.41,345.96,60.012,1497978903,"201051344001203","219011344069620",30.00,19.00,0,333.63,391.64,82.3,77.6,0.384,740763.2,740763.2,10693,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978933,2127039.00
06/20/2017 13:15,2,2.570,ACTIVE,212.61,348.06,59.965,1497978903,"274151322000054","219011344069620",29.20,22.50,0,332.13,376.31,76.1,71.5,0.530,965266.2,965266.2,10582,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978934,2127040.00
06/20/2017 13:15,2,2.744,ACTIVE,214.87,346.56,59.986,1497978903,"201051344000867","219011344069620",30.08,18.30,0,332.13,390.44,83.7,78.8,0.389,734569.1,734569.1,10688,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978935,2127041.00
06/20/2017 13:15,2,2.686,ACTIVE,214.41,346.86,60.012,1497978903,"201051344001093","219011344069620",30.14,19.30,0,332.73,389.84,82.0,77.3,0.371,739174.0,739174.0,10679,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978936,2127042.00
06/20/2017 13:15,2,2.746,ACTIVE,214.64,348.06,59.965,1497978903,"201051344000900","219011344069620",30.38,17.30,0,333.63,391.34,84.5,79.6,0.389,756080.3,756080.3,10665,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978937,2127043.00
06/20/2017 13:15,2,2.752,ACTIVE,215.09,347.46,59.954,1497978903,"201051344000648","219011344069620",30.00,17.30,0,333.93,390.74,83.6,78.8,0.389,744383.2,744383.2,10654,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978938,2127044.00
06/20/2017 13:15,2,2.775,ACTIVE,215.09,349.26,59.986,1497978903,"201051344000569","219011344069620",30.43,17.50,0,333.93,391.94,85.6,80.7,0.398,758226.2,758226.2,10636,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978939,2127045.00
06/20/2017 13:15,2,2.793,ACTIVE,215.09,348.36,60.002,1497978903,"201051344000983","219011344069620",30.28,18.00,0,333.33,391.94,85.7,80.7,0.398,748787.0,748787.0,10660,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978939,2127046.00
06/20/2017 13:15,2,2.832,ACTIVE,215.32,348.66,59.986,1497978903,"201051344001158","219011344069620",29.84,17.80,0,333.03,391.94,85.7,80.8,0.402,733811.9,733811.9,10663,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978940,2127047.00
06/20/2017 13:15,2,2.789,ACTIVE,215.54,349.86,59.991,1497978903,"201051344000576","219011344069620",30.34,17.50,0,334.24,392.25,85.7,80.8,0.393,748348.1,748348.1,10664,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978941,2127048.00
06/20/2017 13:15,2,2.607,ACTIVE,212.83,359.78,59.965,1497978903,"274151322000087","219011344069620",30.02,30.00,0,332.73,376.62,79.3,74.6,0.513,938883.2,938883.2,10753,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497978942,2127049.00
06/20/2017 13:30,2,2.033,ACTIVE,214.64,356.18,59.991,1497979803,"201051344000645","219011344069620",29.64,18.30,0,318.30,391.34,61.1,57.0,0.495,747318.7,747318.7,10651,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979804,2127050.00
06/20/2017 13:30,2,1.910,ACTIVE,213.29,353.47,59.981,1497979803,"274151322000085","219011344069620",28.96,22.80,0,328.82,378.12,56.0,52.2,0.380,961165.1,961165.1,10592,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979805,2127051.00
06/20/2017 13:30,2,2.029,ACTIVE,214.64,356.18,59.981,1497979803,"201051344000633","219011344069620",29.96,19.30,0,318.61,392.25,61.6,57.5,0.517,734018.3,734018.3,10694,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979806,2127052.00
06/20/2017 13:30,2,2.070,ACTIVE,214.41,354.97,59.975,1497979803,"201051344000469","219011344069620",29.66,17.30,0,316.50,391.94,62.2,58.1,0.521,737264.7,737264.7,10663,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979807,2127053.00
06/20/2017 13:30,2,2.059,ACTIVE,213.06,353.47,59.928,1497979803,"201051344000646","219011344069620",29.36,20.00,0,318.30,391.04,61.2,57.2,0.517,732692.6,732692.6,10664,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979808,2127054.00
06/20/2017 13:30,2,1.986,ACTIVE,212.83,357.08,59.981,1497979803,"274151322000052","219011344069620",29.54,24.80,0,327.92,378.12,59.5,55.5,0.415,998865.7,998865.7,10594,0,0,0,L,1151911521,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979809,2127055.00
06/20/2017 13:30,2,2.088,ACTIVE,213.96,354.37,59.959,1497979803,"201051344000585","219011344069620",29.82,20.00,0,318.61,390.74,63.0,58.9,0.521,745093.6,745093.6,10661,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979809,2127056.00
06/20/2017 13:30,2,1.977,ACTIVE,213.29,352.27,60.002,1497979803,"201051344001230","219011344069620",29.92,20.30,0,317.70,387.74,59.9,55.9,0.499,737344.3,737344.3,10670,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979810,2127057.00
06/20/2017 13:30,2,2.014,ACTIVE,213.96,355.28,60.002,1497979803,"201051344000582","219011344069620",29.76,19.00,0,318.00,391.04,60.7,56.7,0.495,726778.8,726778.8,10654,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979811,2127058.00
06/20/2017 13:30,2,2.074,ACTIVE,212.83,353.47,60.012,1497979803,"201051344000955","219011344069620",29.70,20.00,0,318.61,389.24,62.4,58.3,0.521,746093.2,746093.2,10673,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979812,2127059.00
06/20/2017 13:30,2,1.369,ACTIVE,212.83,415.99,59.981,1497979803,"274151322000094","219011344069620",38.74,24.80,0,399.46,466.19,53.9,50.1,0.371,820733.0,820733.0,10862,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979813,2127060.00
06/20/2017 13:30,2,2.105,ACTIVE,214.41,356.18,60.039,1497979803,"201051344000579","219011344069620",29.72,20.00,0,320.11,393.15,63.4,59.3,0.521,755453.2,755453.2,10658,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979814,2127061.00
06/20/2017 13:30,2,2.059,ACTIVE,213.06,353.17,59.949,1497979803,"201051344000890","219011344069620",30.12,21.00,0,320.71,392.25,62.8,58.7,0.499,740091.5,740091.5,10666,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979815,2127062.00
06/20/2017 13:30,2,2.062,ACTIVE,213.74,354.37,60.018,1497979803,"201051344000438","219011344069620",30.02,20.00,0,317.10,391.64,62.8,58.7,0.521,742735.5,742735.5,10658,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979816,2127063.00
06/20/2017 13:30,2,2.072,ACTIVE,213.51,348.96,59.944,1497979803,"201051344000417","219011344069620",19.52,20.00,0,332.73,376.62,41.0,37.7,0.336,678137.7,678137.7,10690,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979817,2127064.00
06/20/2017 13:30,2,2.018,ACTIVE,212.38,357.68,59.975,1497979803,"274151322000083","219011344069620",29.32,24.50,0,329.13,378.12,60.0,55.9,0.424,988765.3,988765.3,10599,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979818,2127065.00
06/20/2017 13:30,2,2.150,ACTIVE,213.06,356.18,59.996,1497979803,"274151322000076","219011344069620",29.90,25.30,0,330.33,377.52,65.2,61.0,0.451,1054792.3,1054792.3,10595,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979818,2127066.00
06/20/2017 13:30,2,2.102,ACTIVE,213.96,354.97,60.002,1497979803,"201051344000868","219011344069620",30.00,17.80,0,316.80,391.04,63.9,59.7,0.517,735732.5,735732.5,10668,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979819,2127067.00
06/20/2017 13:30,2,2.139,ACTIVE,212.38,353.17,60.002,1497979803,"274151322000095","219011344069620",29.78,24.00,0,328.82,376.31,64.4,60.3,0.442,1044591.2,1044591.2,10609,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979820,2127068.00
06/20/2017 13:30,2,2.168,ACTIVE,214.41,353.17,60.007,1497979803,"201051344000988","219011344069620",19.20,17.50,0,334.84,379.32,42.2,38.8,0.349,650261.1,650261.1,10664,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979821,2127069.00
06/20/2017 13:30,2,2.146,ACTIVE,213.74,354.07,59.922,1497979803,"201051344001025","219011344069620",29.78,19.80,0,316.80,389.24,64.8,60.6,0.530,742539.1,742539.1,10673,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979822,2127070.00
06/20/2017 13:30,2,2.109,ACTIVE,214.41,356.18,59.970,1497979803,"201051344000458","219011344069620",29.78,19.30,0,318.61,391.94,63.6,59.5,0.539,747492.9,747492.9,10648,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979823,2127071.00
06/20/2017 13:30,2,2.143,ACTIVE,214.87,357.38,60.007,1497979803,"201051344000853","219011344069620",29.74,18.30,0,321.61,395.25,64.5,60.4,0.544,748332.5,748332.5,10659,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979824,2127072.00
06/20/2017 13:30,2,2.102,ACTIVE,213.51,354.97,60.002,1497979803,"201051344000685","219011344069620",29.70,19.50,0,316.50,390.74,63.3,59.2,0.548,742715.4,742715.4,10683,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979825,2127073.00
06/20/2017 13:30,2,2.057,ACTIVE,213.74,354.37,60.055,1497979803,"201051344000917","219011344069620",29.96,19.80,0,320.41,389.54,62.5,58.4,0.513,739331.0,739331.0,10672,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979826,2127074.00
06/20/2017 13:30,2,2.053,ACTIVE,213.51,354.07,59.922,1497979803,"201051344001145","219011344069620",30.18,19.00,0,318.00,390.74,62.8,58.7,0.517,747354.3,747354.3,10659,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979827,2127075.00
06/20/2017 13:30,2,2.146,ACTIVE,213.74,354.07,59.970,1497979803,"201051344000651","219011344069620",30.00,19.00,0,318.91,389.54,65.3,61.1,0.530,735924.2,735924.2,10666,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979828,2127076.00
06/20/2017 13:30,2,2.037,ACTIVE,212.61,348.96,59.981,1497979803,"274151322000088","219011344069620",29.04,23.30,0,330.03,379.32,59.9,55.9,0.411,948221.7,948221.7,10600,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979829,2127077.00
06/20/2017 13:30,2,1.410,ACTIVE,213.06,425.91,59.996,1497979803,"274151322000068","219011344069620",39.88,26.30,0,397.66,458.37,57.0,53.1,0.376,821241.1,821241.1,10877,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979830,2127078.00
