ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 13:30,2,2.176,ACTIVE,213.29,354.07,60.002,1497979803,"201051344001135","219011344069620",29.76,19.30,0,317.70,390.44,65.5,61.3,0.544,731365.4,731365.4,10653,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979830,2127079.00
06/20/2017 13:30,2,2.178,ACTIVE,213.74,355.28,60.012,1497979803,"201051344000594","219011344069620",30.04,20.70,0,318.61,388.94,66.3,62.1,0.548,750393.8,750393.8,10661,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979831,2127080.00
06/20/2017 13:30,2,2.146,ACTIVE,213.74,355.58,59.996,1497979803,"201051344001203","219011344069620",30.22,19.80,0,317.10,391.94,65.8,61.6,0.548,740780.0,740780.0,10694,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979832,2127081.00
06/20/2017 13:30,2,2.102,ACTIVE,212.38,354.07,59.996,1497979803,"274151322000054","219011344069620",28.73,23.30,0,328.22,378.72,61.1,57.1,0.407,965281.7,965281.7,10583,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979833,2127082.00
06/20/2017 13:30,2,2.188,ACTIVE,214.19,356.18,59.996,1497979803,"201051344000867","219011344069620",30.06,19.00,0,318.61,389.24,66.6,62.4,0.548,734586.1,734586.1,10689,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979834,2127083.00
06/20/2017 13:30,2,2.123,ACTIVE,213.74,355.28,59.959,1497979803,"201051344001093","219011344069620",30.24,19.80,0,318.91,389.54,65.0,60.9,0.526,739190.5,739190.5,10680,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979835,2127084.00
06/20/2017 13:30,2,2.189,ACTIVE,214.19,357.38,59.970,1497979803,"201051344000900","219011344069620",29.94,17.80,0,317.10,390.74,66.5,62.2,0.544,756097.1,756097.1,10666,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979836,2127085.00
06/20/2017 13:30,2,2.184,ACTIVE,214.41,357.08,60.034,1497979803,"201051344000648","219011344069620",29.80,17.80,0,318.00,391.04,66.0,61.7,0.548,744399.9,744399.9,10655,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979837,2127086.00
06/20/2017 13:30,2,2.209,ACTIVE,214.19,357.08,59.970,1497979803,"201051344000569","219011344069620",30.04,18.70,0,316.80,389.84,67.2,63.0,0.561,758243.1,758243.1,10637,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979838,2127087.00
06/20/2017 13:30,2,2.182,ACTIVE,214.64,357.08,59.975,1497979803,"201051344000983","219011344069620",30.43,18.30,0,317.70,390.14,67.3,63.0,0.566,748803.9,748803.9,10661,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979839,2127088.00
06/20/2017 13:30,2,2.258,ACTIVE,214.64,357.68,59.965,1497979803,"201051344001158","219011344069620",29.34,18.30,0,318.30,391.04,67.1,62.9,0.566,733828.7,733828.7,10664,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979840,2127089.00
06/20/2017 13:30,2,2.188,ACTIVE,214.87,357.68,59.959,1497979803,"201051344000576","219011344069620",30.14,17.80,0,316.20,395.55,66.8,62.5,0.544,748364.8,748364.8,10665,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979841,2127090.00
06/20/2017 13:30,2,2.125,ACTIVE,213.06,359.48,59.986,1497979803,"274151322000087","219011344069620",29.10,31.30,0,330.03,378.42,62.5,58.4,0.393,938898.7,938898.7,10754,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497979842,2127091.00
06/20/2017 13:45,2,2.088,ACTIVE,214.87,355.88,59.944,1497980703,"201051344000645","219011344069620",29.38,18.30,0,334.84,384.43,62.2,58.1,0.504,747332.3,747332.3,10652,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980705,2127092.00
06/20/2017 13:45,2,1.936,ACTIVE,212.16,354.37,59.986,1497980703,"274151322000085","219011344069620",28.86,23.00,0,330.63,370.00,56.6,52.7,0.389,961177.4,961177.4,10593,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980705,2127093.00
06/20/2017 13:45,2,2.035,ACTIVE,214.41,356.78,59.965,1497980703,"201051344000633","219011344069620",30.24,19.30,0,334.54,385.03,62.4,58.3,0.526,734031.9,734031.9,10695,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980706,2127094.00
06/20/2017 13:45,2,2.070,ACTIVE,214.19,355.58,60.034,1497980703,"201051344000469","219011344069620",30.08,17.00,0,333.63,385.03,63.1,59.0,0.539,737278.5,737278.5,10664,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980707,2127095.00
06/20/2017 13:45,2,2.043,ACTIVE,212.83,353.77,60.002,1497980703,"201051344000646","219011344069620",29.92,20.30,0,332.43,383.23,62.0,57.9,0.521,732706.1,732706.1,10665,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980708,2127096.00
06/20/2017 13:45,2,2.004,ACTIVE,212.16,356.78,59.975,1497980703,"274151322000052","219011344069620",29.48,25.00,0,329.43,371.21,59.9,55.8,0.411,998878.7,998878.7,10595,0,0,0,L,1151911521,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980709,2127097.00
06/20/2017 13:45,2,2.092,ACTIVE,213.74,355.88,59.996,1497980703,"201051344000585","219011344069620",30.02,20.00,0,333.33,384.43,63.6,59.4,0.535,745107.4,745107.4,10662,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980710,2127098.00
06/20/2017 13:45,2,1.975,ACTIVE,212.61,351.37,59.949,1497980703,"201051344001230","219011344069620",29.98,20.30,0,330.93,380.82,60.0,56.0,0.499,737357.4,737357.4,10671,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980711,2127099.00
06/20/2017 13:45,2,2.020,ACTIVE,213.51,354.37,60.018,1497980703,"201051344000582","219011344069620",29.82,19.00,0,333.63,383.83,61.0,57.0,0.495,726792.0,726792.0,10655,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980712,2127100.00
06/20/2017 13:45,2,2.080,ACTIVE,213.06,352.87,59.912,1497980703,"201051344000955","219011344069620",29.82,20.00,0,331.83,382.93,62.8,58.7,0.530,746106.8,746106.8,10674,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980713,2127101.00
06/20/2017 13:45,2,1.326,ACTIVE,212.38,428.01,60.002,1497980703,"274151322000094","219011344069620",40.06,24.80,0,397.96,456.27,54.0,50.2,0.362,820744.5,820744.5,10863,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980714,2127102.00
06/20/2017 13:45,2,2.096,ACTIVE,214.19,356.48,59.975,1497980703,"201051344000579","219011344069620",29.88,20.30,0,334.84,385.33,63.5,59.3,0.517,755467.0,755467.0,10659,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980715,2127103.00
06/20/2017 13:45,2,2.082,ACTIVE,212.83,353.47,60.007,1497980703,"201051344000890","219011344069620",29.72,21.30,0,332.13,382.93,62.7,58.6,0.508,740105.2,740105.2,10667,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980716,2127104.00
06/20/2017 13:45,2,2.059,ACTIVE,213.51,354.97,59.938,1497980703,"201051344000438","219011344069620",30.06,20.30,0,333.93,383.83,62.7,58.6,0.526,742749.1,742749.1,10659,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980717,2127105.00
06/20/2017 13:45,2,2.070,ACTIVE,213.29,348.06,59.959,1497980703,"201051344000417","219011344069620",19.46,20.30,0,332.13,368.20,40.8,37.5,0.340,678146.4,678146.4,10691,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980718,2127106.00
06/20/2017 13:45,2,1.994,ACTIVE,212.38,354.07,59.981,1497980703,"274151322000083","219011344069620",29.28,24.50,0,329.13,370.60,59.1,55.2,0.424,988778.1,988778.1,10600,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980718,2127107.00
06/20/2017 13:45,2,2.113,ACTIVE,212.83,357.68,59.970,1497980703,"274151322000076","219011344069620",30.08,24.80,0,333.03,373.91,64.3,60.2,0.438,1054806.2,1054806.2,10596,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980719,2127108.00
06/20/2017 13:45,2,2.086,ACTIVE,213.74,353.47,59.970,1497980703,"201051344000868","219011344069620",29.82,17.50,0,333.03,384.13,63.1,59.0,0.504,735746.2,735746.2,10669,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980720,2127109.00
06/20/2017 13:45,2,2.090,ACTIVE,211.93,345.06,59.949,1497980703,"274151322000095","219011344069620",29.90,23.80,0,328.82,372.71,63.2,59.1,0.438,1044604.9,1044604.9,10610,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980721,2127110.00
06/20/2017 13:45,2,2.096,ACTIVE,214.19,351.07,60.007,1497980703,"201051344000988","219011344069620",19.52,17.80,0,334.54,371.51,41.5,38.1,0.340,650269.9,650269.9,10665,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980722,2127111.00
06/20/2017 13:45,2,2.092,ACTIVE,213.29,353.17,59.981,1497980703,"201051344001025","219011344069620",29.90,19.80,0,332.43,384.73,63.4,59.3,0.513,742552.9,742552.9,10674,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980723,2127112.00
06/20/2017 13:45,2,2.057,ACTIVE,213.96,354.97,59.970,1497980703,"201051344000458","219011344069620",29.88,19.30,0,334.84,384.43,62.3,58.2,0.526,747506.5,747506.5,10649,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980724,2127113.00
06/20/2017 13:45,2,2.061,ACTIVE,214.41,356.48,59.954,1497980703,"201051344000853","219011344069620",30.16,18.30,0,336.94,387.74,62.9,58.8,0.535,748346.2,748346.2,10660,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980725,2127114.00
06/20/2017 13:45,2,2.031,ACTIVE,213.51,354.37,59.975,1497980703,"201051344000685","219011344069620",29.86,19.80,0,332.43,383.23,61.4,57.3,0.535,742728.6,742728.6,10684,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980726,2127115.00
06/20/2017 13:45,2,1.982,ACTIVE,213.06,352.87,59.975,1497980703,"201051344000917","219011344069620",29.90,20.00,0,333.33,382.33,60.0,56.0,0.499,739344.0,739344.0,10673,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980727,2127116.00
06/20/2017 13:45,2,1.965,ACTIVE,213.29,353.17,59.991,1497980703,"201051344001145","219011344069620",30.20,19.30,0,333.33,382.33,60.1,56.1,0.482,747367.4,747367.4,10660,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980728,2127117.00
06/20/2017 13:45,2,2.053,ACTIVE,213.51,353.47,59.901,1497980703,"201051344000651","219011344069620",30.20,19.00,0,333.33,383.83,62.8,58.7,0.513,735937.8,735937.8,10667,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980729,2127118.00
06/20/2017 13:45,2,1.945,ACTIVE,211.48,353.47,59.959,1497980703,"274151322000088","219011344069620",29.18,23.50,0,329.43,369.70,57.5,53.6,0.389,948234.1,948234.1,10601,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980729,2127119.00
06/20/2017 13:45,2,1.381,ACTIVE,213.29,428.31,59.965,1497980703,"274151322000068","219011344069620",38.98,26.50,0,397.66,450.86,54.6,50.8,0.376,821252.9,821252.9,10878,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980730,2127120.00
06/20/2017 13:45,2,2.068,ACTIVE,213.06,353.77,60.002,1497980703,"201051344001135","219011344069620",29.90,19.30,0,333.33,382.93,62.6,58.5,0.513,731379.0,731379.0,10654,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980731,2127121.00
06/20/2017 13:45,2,2.057,ACTIVE,213.29,353.47,59.912,1497980703,"201051344000594","219011344069620",30.32,20.70,0,332.43,384.13,63.1,59.0,0.517,750407.6,750407.6,10662,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980732,2127122.00
06/20/2017 13:45,2,2.064,ACTIVE,213.51,353.47,59.901,1497980703,"201051344001203","219011344069620",29.88,20.00,0,333.63,384.73,62.4,58.3,0.517,740793.6,740793.6,10695,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980733,2127123.00
06/20/2017 13:45,2,1.979,ACTIVE,212.83,352.87,59.986,1497980703,"274151322000054","219011344069620",28.90,23.00,0,330.33,370.60,57.9,53.9,0.398,965294.2,965294.2,10584,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980734,2127124.00
06/20/2017 13:45,2,2.064,ACTIVE,213.74,354.07,59.912,1497980703,"201051344000867","219011344069620",29.98,19.30,0,333.33,383.83,62.6,58.5,0.508,734599.7,734599.7,10690,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980735,2127125.00
06/20/2017 13:45,2,1.996,ACTIVE,213.29,353.47,60.044,1497980703,"201051344001093","219011344069620",30.02,19.80,0,333.03,383.53,60.7,56.7,0.491,739203.6,739203.6,10681,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980736,2127126.00
06/20/2017 13:45,2,2.035,ACTIVE,213.74,354.97,59.991,1497980703,"201051344000900","219011344069620",30.12,17.50,0,335.14,384.73,62.1,58.0,0.513,756110.7,756110.7,10667,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980737,2127127.00
06/20/2017 13:45,2,2.061,ACTIVE,214.19,354.97,60.002,1497980703,"201051344000648","219011344069620",29.50,17.80,0,335.14,384.43,61.6,57.6,0.517,744413.3,744413.3,10656,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980738,2127128.00
06/20/2017 13:45,2,2.045,ACTIVE,213.96,355.28,60.007,1497980703,"201051344000569","219011344069620",30.20,18.70,0,335.14,385.03,62.5,58.4,0.517,758256.8,758256.8,10638,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980739,2127129.00
06/20/2017 13:45,2,2.051,ACTIVE,213.96,356.18,59.891,1497980703,"201051344000983","219011344069620",30.14,18.70,0,334.84,385.33,62.6,58.5,0.521,748817.6,748817.6,10662,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980740,2127130.00
06/20/2017 13:45,2,2.062,ACTIVE,213.96,355.28,59.938,1497980703,"201051344001158","219011344069620",29.80,18.70,0,335.14,384.73,62.3,58.2,0.517,733842.3,733842.3,10665,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980741,2127131.00
06/20/2017 13:45,2,2.057,ACTIVE,214.41,356.18,59.986,1497980703,"201051344000576","219011344069620",29.58,17.80,0,334.54,385.33,61.7,57.6,0.508,748378.3,748378.3,10666,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980742,2127132.00
06/20/2017 13:45,2,1.926,ACTIVE,212.61,348.66,59.917,1497980703,"274151322000087","219011344069620",29.50,32.00,0,332.13,369.70,57.5,53.5,0.349,938911.2,938911.2,10755,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497980743,2127133.00
06/20/2017 14:00,2,2.514,ACTIVE,215.32,360.08,60.039,1497981603,"201051344000645","219011344069620",29.38,19.00,0,335.74,388.94,74.8,70.3,0.610,747346.1,747346.1,10653,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981604,2127134.00
06/20/2017 14:00,2,2.344,ACTIVE,212.61,345.96,59.991,1497981603,"274151322000085","219011344069620",28.69,23.50,0,333.33,371.51,68.1,63.8,0.473,961189.9,961189.9,10594,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981605,2127135.00
06/20/2017 14:00,2,2.504,ACTIVE,215.09,360.69,59.944,1497981603,"201051344000633","219011344069620",29.64,20.00,0,333.93,390.14,75.2,70.7,0.650,734045.9,734045.9,10696,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981606,2127136.00
06/20/2017 14:00,2,2.510,ACTIVE,214.87,359.78,60.023,1497981603,"201051344000469","219011344069620",29.86,17.50,0,334.54,389.54,76.0,71.4,0.636,737292.6,737292.6,10665,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981607,2127137.00
06/20/2017 14:00,2,2.453,ACTIVE,213.74,358.88,59.991,1497981603,"201051344000646","219011344069620",30.04,20.30,0,331.83,388.04,74.7,70.1,0.628,732720.0,732720.0,10666,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981607,2127138.00
06/20/2017 14:00,2,2.404,ACTIVE,212.16,360.69,60.002,1497981603,"274151322000052","219011344069620",29.56,25.30,0,332.43,373.31,71.9,67.4,0.495,998892.0,998892.0,10596,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981608,2127139.00
06/20/2017 14:00,2,2.537,ACTIVE,214.19,359.18,60.044,1497981603,"201051344000585","219011344069620",29.82,20.00,0,333.33,388.94,76.6,72.0,0.641,745121.6,745121.6,10663,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981609,2127140.00
06/20/2017 14:00,2,2.373,ACTIVE,213.51,356.78,59.912,1497981603,"201051344001230","219011344069620",30.04,20.70,0,331.53,385.03,72.2,67.7,0.601,737370.6,737370.6,10672,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981610,2127141.00
06/20/2017 14:00,2,2.424,ACTIVE,214.64,360.08,60.039,1497981603,"201051344000582","219011344069620",29.98,19.30,0,332.73,388.34,73.6,69.1,0.597,726805.6,726805.6,10656,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981611,2127142.00
06/20/2017 14:00,2,2.473,ACTIVE,209.44,353.47,60.012,1497981603,"201051344000955","219011344069620",30.04,20.00,0,323.11,389.84,75.3,70.7,0.632,746120.8,746120.8,10675,0,0,0,L,1122011218,0,119.75,119.75,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981612,2127143.00
06/20/2017 14:00,2,1.627,ACTIVE,211.48,422.00,59.959,1497981603,"274151322000094","219011344069620",39.34,25.00,0,396.75,455.06,64.0,59.9,0.446,820756.3,820756.3,10864,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981613,2127144.00
06/20/2017 14:00,2,2.521,ACTIVE,213.96,359.48,59.996,1497981603,"201051344000579","219011344069620",29.92,20.30,0,326.12,390.74,76.4,71.8,0.641,755481.2,755481.2,10660,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981614,2127145.00
06/20/2017 14:00,2,2.494,ACTIVE,212.38,355.88,60.023,1497981603,"201051344000890","219011344069620",29.82,21.50,0,321.61,389.84,75.3,70.8,0.619,740119.1,740119.1,10668,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981615,2127146.00
06/20/2017 14:00,2,2.498,ACTIVE,212.83,357.68,59.949,1497981603,"201051344000438","219011344069620",29.78,20.70,0,324.32,390.74,75.3,70.8,0.632,742763.1,742763.1,10660,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981616,2127147.00
06/20/2017 14:00,2,2.492,ACTIVE,213.06,350.47,59.954,1497981603,"201051344000417","219011344069620",19.52,20.70,0,323.72,372.71,49.2,45.6,0.411,678155.3,678155.3,10692,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981617,2127148.00
06/20/2017 14:00,2,2.418,ACTIVE,211.25,354.37,59.986,1497981603,"274151322000083","219011344069620",29.22,24.50,0,316.20,373.01,71.5,67.1,0.517,988791.3,988791.3,10601,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981618,2127149.00
06/20/2017 14:00,2,2.561,ACTIVE,211.48,344.45,59.959,1497981603,"274151322000076","219011344069620",29.94,25.00,0,322.51,376.62,77.7,73.1,0.539,1054820.5,1054820.5,10597,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981618,2127150.00
06/20/2017 14:00,2,2.541,ACTIVE,213.29,358.58,60.023,1497981603,"201051344000868","219011344069620",29.58,18.00,0,324.62,392.25,76.2,71.6,0.628,735760.3,735760.3,10670,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981619,2127151.00
06/20/2017 14:00,2,2.541,ACTIVE,211.25,351.37,59.975,1497981603,"274151322000095","219011344069620",29.82,23.80,0,318.30,376.01,76.7,72.1,0.535,1044619.0,1044619.0,10611,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981620,2127152.00
06/20/2017 14:00,2,2.543,ACTIVE,213.74,353.77,60.023,1497981603,"201051344000988","219011344069620",19.54,18.00,0,325.82,377.82,50.3,46.7,0.420,650279.0,650279.0,10666,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981621,2127153.00
06/20/2017 14:00,2,2.537,ACTIVE,213.06,357.68,59.917,1497981603,"201051344001025","219011344069620",29.86,20.00,0,322.81,391.34,76.8,72.2,0.628,742567.1,742567.1,10675,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981622,2127154.00
06/20/2017 14:00,2,2.518,ACTIVE,213.74,358.58,59.986,1497981603,"201051344000458","219011344069620",29.60,19.50,0,327.02,391.34,75.5,70.9,0.645,747520.4,747520.4,10650,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981623,2127155.00
06/20/2017 14:00,2,2.494,ACTIVE,214.19,360.38,60.012,1497981603,"201051344000853","219011344069620",30.24,18.70,0,326.72,395.85,76.3,71.7,0.645,748360.3,748360.3,10661,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981624,2127156.00
06/20/2017 14:00,2,2.477,ACTIVE,212.83,357.68,60.007,1497981603,"201051344000685","219011344069620",29.68,20.00,0,324.02,389.24,74.5,70.0,0.650,742742.3,742742.3,10685,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981625,2127157.00
06/20/2017 14:00,2,2.418,ACTIVE,213.29,357.68,60.028,1497981603,"201051344000917","219011344069620",29.76,20.30,0,324.02,388.64,73.0,68.5,0.605,739357.3,739357.3,10674,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981626,2127158.00
06/20/2017 14:00,2,2.418,ACTIVE,212.83,356.78,59.922,1497981603,"201051344001145","219011344069620",29.90,19.30,0,323.72,388.94,73.2,68.8,0.614,747380.7,747380.7,10661,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981627,2127159.00
06/20/2017 14:00,2,2.527,ACTIVE,213.29,358.88,59.944,1497981603,"201051344000651","219011344069620",29.86,19.30,0,324.62,391.04,76.4,71.8,0.636,735951.9,735951.9,10668,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981628,2127160.00
06/20/2017 14:00,2,2.342,ACTIVE,210.80,349.56,59.975,1497981603,"274151322000088","219011344069620",29.46,23.50,0,316.80,374.51,70.0,65.6,0.468,948246.9,948246.9,10602,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981629,2127161.00
06/20/2017 14:00,2,1.646,ACTIVE,211.93,434.93,60.002,1497981603,"274151322000068","219011344069620",40.12,26.80,0,401.56,457.47,66.7,62.5,0.455,821264.9,821264.9,10879,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981629,2127162.00
06/20/2017 14:00,2,2.533,ACTIVE,212.83,357.08,60.023,1497981603,"201051344001135","219011344069620",29.62,19.50,0,323.72,389.54,76.0,71.4,0.632,731393.0,731393.0,10655,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981630,2127163.00
06/20/2017 14:00,2,2.539,ACTIVE,213.06,357.98,59.970,1497981603,"201051344000594","219011344069620",30.00,21.00,0,324.32,391.04,77.1,72.5,0.632,750421.8,750421.8,10663,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981631,2127164.00
06/20/2017 14:00,2,2.520,ACTIVE,213.51,357.98,60.023,1497981603,"201051344001203","219011344069620",29.84,20.30,0,324.92,391.94,76.1,71.5,0.641,740807.6,740807.6,10696,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981632,2127165.00
06/20/2017 14:00,2,2.410,ACTIVE,211.25,351.97,59.928,1497981603,"274151322000054","219011344069620",28.98,23.30,0,316.50,373.91,70.7,66.3,0.482,965307.1,965307.1,10585,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981633,2127166.00
06/20/2017 14:00,2,2.535,ACTIVE,213.51,357.38,60.007,1497981603,"201051344000867","219011344069620",29.88,19.30,0,325.52,389.54,76.7,72.1,0.636,734613.8,734613.8,10691,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981634,2127167.00
06/20/2017 14:00,2,2.436,ACTIVE,213.29,358.58,60.034,1497981603,"201051344001093","219011344069620",30.00,20.00,0,324.02,388.64,74.0,69.5,0.601,739217.1,739217.1,10682,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981635,2127168.00
06/20/2017 14:00,2,2.527,ACTIVE,213.74,359.18,60.007,1497981603,"201051344000900","219011344069620",29.94,18.00,0,325.52,391.94,76.7,72.1,0.641,756124.7,756124.7,10668,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981636,2127169.00
06/20/2017 14:00,2,2.521,ACTIVE,213.74,358.58,60.028,1497981603,"201051344000648","219011344069620",29.56,18.30,0,326.12,391.04,75.5,70.9,0.623,744427.2,744427.2,10657,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981637,2127170.00
06/20/2017 14:00,2,2.547,ACTIVE,213.96,359.78,59.991,1497981603,"201051344000569","219011344069620",29.86,19.00,0,324.62,391.34,77.1,72.5,0.645,758270.9,758270.9,10639,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981638,2127171.00
06/20/2017 14:00,2,2.541,ACTIVE,213.96,359.78,59.996,1497981603,"201051344000983","219011344069620",29.98,19.00,0,325.52,391.34,77.2,72.5,0.658,748831.8,748831.8,10663,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981639,2127172.00
06/20/2017 14:00,2,2.564,ACTIVE,213.96,359.18,60.018,1497981603,"201051344001158","219011344069620",29.58,19.30,0,326.72,392.55,76.8,72.2,0.645,733856.3,733856.3,10666,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981640,2127173.00
06/20/2017 14:00,2,2.510,ACTIVE,214.41,360.38,60.023,1497981603,"201051344000576","219011344069620",30.04,18.30,0,326.42,393.45,76.3,71.8,0.628,748392.2,748392.2,10667,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981641,2127174.00
06/20/2017 14:00,2,2.395,ACTIVE,211.70,351.67,60.002,1497981603,"274151322000087","219011344069620",29.26,32.40,0,320.71,372.41,71.0,66.6,0.455,938924.0,938924.0,10756,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497981642,2127175.00
06/20/2017 14:15,2,3.561,ACTIVE,216.45,351.67,59.991,1497982503,"201051344000645","219011344069620",28.88,21.80,0,325.22,401.86,104.1,98.6,0.477,747369.9,747369.9,10654,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982504,2127176.00
06/20/2017 14:15,2,3.295,ACTIVE,213.29,352.87,59.922,1497982503,"274151322000085","219011344069620",28.37,27.30,0,318.00,383.83,94.7,89.4,0.354,961211.5,961211.5,10595,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982505,2127177.00
06/20/2017 14:15,2,3.490,ACTIVE,216.22,353.17,59.954,1497982503,"201051344000633","219011344069620",29.66,22.80,0,325.22,403.97,104.9,99.3,0.499,734069.7,734069.7,10697,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982506,2127178.00
06/20/2017 14:15,2,3.486,ACTIVE,216.45,351.37,59.986,1497982503,"201051344000469","219011344069620",30.12,20.00,0,324.92,404.27,106.4,100.8,0.508,737316.6,737316.6,10666,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982507,2127179.00
06/20/2017 14:15,2,3.477,ACTIVE,214.19,348.36,59.954,1497982503,"201051344000646","219011344069620",29.52,24.00,0,321.61,408.18,104.0,98.5,0.491,732743.6,732743.6,10667,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982508,2127180.00
06/20/2017 14:15,2,3.389,ACTIVE,213.06,354.37,59.965,1497982503,"274151322000052","219011344069620",29.22,30.00,0,320.11,385.33,100.2,94.8,0.389,998914.9,998914.9,10597,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982509,2127181.00
06/20/2017 14:15,2,3.555,ACTIVE,215.32,349.86,59.938,1497982503,"201051344000585","219011344069620",29.78,23.30,0,324.32,409.08,107.3,101.6,0.495,745145.9,745145.9,10664,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982510,2127182.00
06/20/2017 14:15,2,3.418,ACTIVE,214.41,347.76,59.959,1497982503,"201051344001230","219011344069620",29.60,23.50,0,321.01,402.16,102.5,97.0,0.482,737393.7,737393.7,10673,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982511,2127183.00
06/20/2017 14:15,2,3.486,ACTIVE,215.77,351.37,59.970,1497982503,"201051344000582","219011344069620",29.42,22.30,0,323.11,408.18,103.9,98.3,0.482,726829.0,726829.0,10657,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982512,2127184.00
06/20/2017 14:15,2,3.518,ACTIVE,214.64,349.86,59.959,1497982503,"201051344000955","219011344069620",29.60,23.50,0,332.43,402.77,105.5,99.9,0.491,746144.7,746144.7,10676,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982512,2127185.00
06/20/2017 14:15,2,2.266,ACTIVE,213.06,428.01,59.938,1497982503,"274151322000094","219011344069620",40.04,29.30,0,400.06,464.08,91.5,86.4,0.354,820777.0,820777.0,10865,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982513,2127186.00
06/20/2017 14:15,2,3.631,ACTIVE,216.67,352.27,59.970,1497982503,"201051344000579","219011344069620",29.50,24.30,0,333.93,404.87,108.5,102.8,0.504,755505.3,755505.3,10661,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982514,2127187.00
06/20/2017 14:15,2,3.592,ACTIVE,214.64,349.56,60.012,1497982503,"201051344000890","219011344069620",29.36,24.80,0,330.63,403.07,106.7,101.1,0.491,740143.0,740143.0,10669,0,0,0,L,1122011218,0,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982515,2127188.00
06/20/2017 14:15,2,3.543,ACTIVE,215.09,349.56,59.986,1497982503,"201051344000438","219011344069620",29.80,23.50,0,333.03,407.57,107.0,101.3,0.495,742786.9,742786.9,10661,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982516,2127189.00
06/20/2017 14:15,2,3.557,ACTIVE,215.09,356.78,59.981,1497982503,"201051344000417","219011344069620",19.26,22.80,0,319.51,390.14,69.4,65.0,0.588,678170.6,678170.6,10693,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982517,2127190.00
06/20/2017 14:15,2,3.465,ACTIVE,213.06,342.65,59.970,1497982503,"274151322000083","219011344069620",29.10,29.50,0,329.13,385.33,102.1,96.6,0.402,988814.0,988814.0,10602,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982518,2127191.00
06/20/2017 14:15,2,3.680,ACTIVE,213.96,345.06,59.954,1497982503,"274151322000076","219011344069620",29.74,31.00,0,331.53,387.44,110.8,105.0,0.433,1054845.2,1054845.2,10598,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982519,2127192.00
06/20/2017 14:15,2,3.715,ACTIVE,216.00,351.67,59.991,1497982503,"201051344000868","219011344069620",29.46,21.30,0,332.13,403.67,110.9,105.1,0.508,735784.4,735784.4,10671,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982520,2127193.00
06/20/2017 14:15,2,3.701,ACTIVE,213.51,354.97,59.959,1497982503,"274151322000095","219011344069620",29.42,29.00,0,328.52,388.34,110.3,104.5,0.420,1044643.4,1044643.4,10612,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982521,2127194.00
06/20/2017 14:15,2,3.791,ACTIVE,216.45,360.38,60.002,1497982503,"201051344000988","219011344069620",19.06,20.00,0,318.61,395.25,73.2,68.8,0.619,650294.7,650294.7,10667,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982521,2127195.00
06/20/2017 14:15,2,3.699,ACTIVE,215.32,350.77,59.981,1497982503,"201051344001025","219011344069620",29.70,23.50,0,333.33,408.18,111.3,105.5,0.508,742591.4,742591.4,10676,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982522,2127196.00
06/20/2017 14:15,2,3.730,ACTIVE,216.67,353.47,59.991,1497982503,"201051344000458","219011344069620",29.50,23.00,0,333.93,403.07,111.5,105.7,0.535,747544.2,747544.2,10651,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982523,2127197.00
06/20/2017 14:15,2,3.730,ACTIVE,217.13,354.37,60.007,1497982503,"201051344000853","219011344069620",30.02,22.00,0,335.14,402.77,113.4,107.6,0.535,748384.4,748384.4,10662,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982524,2127198.00
06/20/2017 14:15,2,3.615,ACTIVE,214.87,350.47,59.970,1497982503,"201051344000685","219011344069620",29.78,23.00,0,318.30,408.18,109.0,103.3,0.548,742766.0,742766.0,10686,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982525,2127199.00
06/20/2017 14:15,2,3.648,ACTIVE,215.54,351.97,59.996,1497982503,"201051344000917","219011344069620",29.38,23.30,0,332.73,408.18,108.6,102.9,0.508,739380.6,739380.6,10675,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982526,2127200.00
06/20/2017 14:15,2,3.646,ACTIVE,214.87,348.06,59.981,1497982503,"201051344001145","219011344069620",29.38,23.00,0,333.63,407.57,108.5,102.8,0.504,747404.0,747404.0,10662,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982527,2127201.00
06/20/2017 14:15,2,3.752,ACTIVE,215.54,351.97,59.975,1497982503,"201051344000651","219011344069620",29.58,22.30,0,332.73,407.57,112.5,106.6,0.517,735976.0,735976.0,10669,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982528,2127202.00
06/20/2017 14:15,2,3.539,ACTIVE,213.06,355.88,59.986,1497982503,"274151322000088","219011344069620",28.75,27.80,0,331.53,384.13,103.0,97.5,0.389,948269.0,948269.0,10603,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982529,2127203.00
06/20/2017 14:15,2,2.400,ACTIVE,214.19,436.13,59.975,1497982503,"274151322000068","219011344069620",40.28,31.30,0,402.16,463.78,97.8,92.5,0.367,821285.9,821285.9,10880,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982530,2127204.00
06/20/2017 14:15,2,3.730,ACTIVE,215.09,350.17,59.949,1497982503,"201051344001135","219011344069620",29.64,22.50,0,330.93,407.87,112.0,106.1,0.530,731417.0,731417.0,10656,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982531,2127205.00
06/20/2017 14:15,2,3.824,ACTIVE,215.54,351.67,59.986,1497982503,"201051344000594","219011344069620",29.48,24.50,0,331.83,404.57,114.2,108.3,0.521,750446.0,750446.0,10664,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982532,2127206.00
06/20/2017 14:15,2,3.801,ACTIVE,215.54,351.37,59.975,1497982503,"201051344001203","219011344069620",29.44,23.50,0,333.03,409.38,113.4,107.5,0.544,740831.7,740831.7,10697,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982533,2127207.00
06/20/2017 14:15,2,3.594,ACTIVE,213.06,356.18,59.981,1497982503,"274151322000054","219011344069620",28.57,27.50,0,331.23,384.43,104.0,98.5,0.393,965329.3,965329.3,10586,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982533,2127208.00
06/20/2017 14:15,2,3.846,ACTIVE,216.22,351.97,59.949,1497982503,"201051344000867","219011344069620",29.56,23.00,0,332.43,403.97,115.2,109.3,0.521,734637.9,734637.9,10692,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982534,2127209.00
06/20/2017 14:15,2,3.680,ACTIVE,215.32,351.07,60.007,1497982503,"201051344001093","219011344069620",29.96,23.30,0,333.33,407.57,111.7,105.8,0.513,739240.6,739240.6,10683,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982536,2127210.00
06/20/2017 14:15,2,3.904,ACTIVE,216.45,354.67,59.996,1497982503,"201051344000900","219011344069620",29.74,21.50,0,333.03,403.97,117.5,111.5,0.539,756148.9,756148.9,10669,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982537,2127211.00
06/20/2017 14:15,2,3.809,ACTIVE,216.67,352.27,59.991,1497982503,"201051344000648","219011344069620",29.74,21.50,0,316.80,402.77,114.7,108.8,0.535,744450.9,744450.9,10658,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982538,2127212.00
06/20/2017 14:15,2,3.842,ACTIVE,216.45,353.77,59.938,1497982503,"201051344000569","219011344069620",30.04,22.30,0,333.93,403.67,116.9,110.9,0.548,758295.1,758295.1,10640,0,0,0,L,1122011218,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982539,2127213.00
06/20/2017 14:15,2,3.859,ACTIVE,216.67,354.07,59.975,1497982503,"201051344000983","219011344069620",29.84,22.30,0,334.24,402.77,116.6,110.6,0.557,748856.0,748856.0,10664,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982540,2127214.00
06/20/2017 14:15,2,3.900,ACTIVE,217.13,354.67,59.949,1497982503,"201051344001158","219011344069620",29.28,23.00,0,334.24,403.97,115.7,109.8,0.544,733880.5,733880.5,10667,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982541,2127215.00
06/20/2017 14:15,2,3.846,ACTIVE,216.90,354.97,59.981,1497982503,"201051344000576","219011344069620",29.68,21.80,0,334.24,402.46,115.6,109.6,0.539,748416.2,748416.2,10668,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982542,2127216.00
06/20/2017 14:15,2,3.637,ACTIVE,213.29,349.56,59.986,1497982503,"274151322000087","219011344069620",29.02,37.30,0,331.53,383.53,106.9,101.2,0.389,938946.4,938946.4,10757,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497982543,2127217.00
06/20/2017 14:30,2,4.156,ACTIVE,216.90,353.47,59.975,1497983403,"201051344000645","219011344069620",29.32,25.30,0,336.64,418.39,123.5,117.3,0.570,747405.2,747405.2,10655,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983404,2127218.00
06/20/2017 14:30,2,4.072,ACTIVE,213.51,352.57,59.981,1497983403,"274151322000085","219011344069620",27.43,32.40,0,331.23,388.94,113.2,107.4,0.429,961243.3,961243.3,10596,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983405,2127219.00
06/20/2017 14:30,2,4.270,ACTIVE,216.67,354.37,60.007,1497983403,"201051344000633","219011344069620",28.75,26.30,0,336.04,416.89,124.3,118.0,0.592,734105.0,734105.0,10698,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983406,2127220.00
06/20/2017 14:30,2,4.289,ACTIVE,217.13,354.67,59.970,1497983403,"201051344000469","219011344069620",29.02,23.30,0,335.74,423.81,126.1,119.8,0.601,737352.4,737352.4,10667,0,0,0,L,1122011218,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983407,2127221.00
