ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 14:30,2,4.215,ACTIVE,214.87,351.67,59.965,1497983403,"201051344000646","219011344069620",29.18,27.50,0,330.63,415.39,124.6,118.3,0.597,732778.7,732778.7,10668,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983408,2127222.00
06/20/2017 14:30,2,4.195,ACTIVE,213.51,359.18,59.981,1497983403,"274151322000052","219011344069620",28.47,35.80,0,330.33,393.45,120.9,114.8,0.477,998948.4,998948.4,10598,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983409,2127223.00
06/20/2017 14:30,2,4.375,ACTIVE,215.77,352.27,59.986,1497983403,"201051344000585","219011344069620",28.92,27.30,0,332.73,416.89,128.1,121.7,0.592,745181.7,745181.7,10665,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983410,2127224.00
06/20/2017 14:30,2,4.184,ACTIVE,214.64,350.47,59.981,1497983403,"201051344001230","219011344069620",29.00,27.30,0,330.93,410.28,123.0,116.7,0.579,737428.3,737428.3,10674,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983411,2127225.00
06/20/2017 14:30,2,4.258,ACTIVE,216.22,352.27,59.970,1497983403,"201051344000582","219011344069620",28.82,25.80,0,332.13,415.99,124.2,118.0,0.575,726863.7,726863.7,10658,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983412,2127226.00
06/20/2017 14:30,2,4.342,ACTIVE,215.09,350.77,59.981,1497983403,"201051344000955","219011344069620",28.88,27.50,0,332.13,413.89,127.0,120.7,0.605,746179.8,746179.8,10677,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983413,2127227.00
06/20/2017 14:30,2,2.805,ACTIVE,213.06,423.50,59.975,1497983403,"274151322000094","219011344069620",39.58,34.30,0,403.67,471.60,113.3,107.4,0.433,820807.8,820807.8,10866,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983414,2127228.00
06/20/2017 14:30,2,4.406,ACTIVE,217.13,354.97,59.975,1497983403,"201051344000579","219011344069620",29.08,27.00,0,336.94,421.40,129.8,123.4,0.614,755540.7,755540.7,10662,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983414,2127229.00
06/20/2017 14:30,2,4.404,ACTIVE,215.09,351.07,59.975,1497983403,"201051344000890","219011344069620",28.88,28.30,0,331.83,409.98,128.8,122.4,0.601,740178.1,740178.1,10670,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983415,2127230.00
06/20/2017 14:30,2,4.393,ACTIVE,215.54,352.57,59.970,1497983403,"201051344000438","219011344069620",29.06,27.00,0,332.73,414.79,129.3,122.9,0.605,742822.1,742822.1,10662,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983416,2127231.00
06/20/2017 14:30,2,4.424,ACTIVE,215.32,347.76,59.981,1497983403,"201051344000417","219011344069620",18.75,27.00,0,332.13,389.84,84.0,79.2,0.393,678193.2,678193.2,10694,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983417,2127232.00
06/20/2017 14:30,2,4.367,ACTIVE,213.29,343.25,59.970,1497983403,"274151322000083","219011344069620",28.21,35.00,0,330.33,393.75,124.8,118.5,0.495,988847.4,988847.4,10603,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983418,2127233.00
06/20/2017 14:30,2,4.605,ACTIVE,214.41,357.98,59.970,1497983403,"274151322000076","219011344069620",29.04,37.30,0,330.93,397.35,135.5,128.8,0.521,1054881.4,1054881.4,10599,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983419,2127234.00
06/20/2017 14:30,2,4.357,ACTIVE,216.22,353.17,59.975,1497983403,"201051344000868","219011344069620",29.18,23.50,0,333.63,419.90,128.8,122.4,0.579,735820.1,735820.1,10672,0,0,0,L,1122011218,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983420,2127235.00
06/20/2017 14:30,2,4.520,ACTIVE,213.29,360.08,59.986,1497983403,"274151322000095","219011344069620",29.16,34.30,0,329.13,396.45,133.4,126.9,0.508,1044679.4,1044679.4,10613,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983421,2127236.00
06/20/2017 14:30,2,4.398,ACTIVE,217.13,351.07,59.975,1497983403,"201051344000988","219011344069620",18.85,23.50,0,336.04,396.45,84.0,79.2,0.393,650317.9,650317.9,10668,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983422,2127237.00
06/20/2017 14:30,2,4.359,ACTIVE,215.54,351.97,59.938,1497983403,"201051344001025","219011344069620",29.32,27.30,0,333.03,415.99,129.5,123.1,0.588,742627.2,742627.2,10677,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983422,2127238.00
06/20/2017 14:30,2,4.301,ACTIVE,217.13,354.07,59.986,1497983403,"201051344000458","219011344069620",29.06,26.30,0,336.34,422.30,126.5,120.2,0.605,747579.6,747579.6,10652,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983423,2127239.00
06/20/2017 14:30,2,4.320,ACTIVE,217.58,355.28,59.986,1497983403,"201051344000853","219011344069620",29.22,24.80,0,337.54,424.71,127.8,121.4,0.601,748420.2,748420.2,10663,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983424,2127240.00
06/20/2017 14:30,2,4.295,ACTIVE,214.87,351.07,59.991,1497983403,"201051344000685","219011344069620",28.84,26.00,0,332.73,414.19,125.5,119.2,0.619,742801.1,742801.1,10687,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983425,2127241.00
06/20/2017 14:30,2,4.234,ACTIVE,215.77,352.87,59.970,1497983403,"201051344000917","219011344069620",28.86,27.00,0,332.43,415.39,123.9,117.6,0.575,739415.3,739415.3,10676,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983426,2127242.00
06/20/2017 14:30,2,4.234,ACTIVE,215.09,351.67,59.981,1497983403,"201051344001145","219011344069620",28.88,25.80,0,332.43,414.49,123.9,117.7,0.575,747438.8,747438.8,10663,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983427,2127243.00
06/20/2017 14:30,2,4.373,ACTIVE,215.77,351.97,59.938,1497983403,"201051344000651","219011344069620",28.71,25.80,0,333.33,414.79,127.1,120.8,0.588,736011.6,736011.6,10670,0,0,0,L,1122011218,0,124.04,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983428,2127244.00
06/20/2017 14:30,2,4.127,ACTIVE,213.29,344.45,59.981,1497983403,"274151322000088","219011344069620",28.05,32.20,0,330.33,391.04,117.3,111.3,0.446,948301.7,948301.7,10604,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983429,2127245.00
06/20/2017 14:30,2,2.855,ACTIVE,214.41,416.89,59.986,1497983403,"274151322000068","219011344069620",38.70,36.00,0,397.66,463.78,111.7,105.9,0.415,821316.9,821316.9,10881,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983430,2127246.00
06/20/2017 14:30,2,4.322,ACTIVE,215.32,352.27,59.975,1497983403,"201051344001135","219011344069620",28.90,25.30,0,332.43,415.09,126.6,120.3,0.588,731452.2,731452.2,10657,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983431,2127247.00
06/20/2017 14:30,2,4.418,ACTIVE,215.77,353.77,59.944,1497983403,"201051344000594","219011344069620",28.77,27.80,0,331.83,418.09,128.6,122.2,0.597,750481.7,750481.7,10665,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983432,2127248.00
06/20/2017 14:30,2,4.404,ACTIVE,216.00,352.57,59.986,1497983403,"201051344001203","219011344069620",28.75,26.50,0,333.63,416.59,128.2,121.8,0.610,740867.2,740867.2,10698,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983433,2127249.00
06/20/2017 14:30,2,4.141,ACTIVE,213.51,342.65,59.981,1497983403,"274151322000054","219011344069620",27.87,32.60,0,330.63,391.34,116.9,110.9,0.446,965361.8,965361.8,10587,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983434,2127250.00
06/20/2017 14:30,2,4.381,ACTIVE,216.67,352.87,59.981,1497983403,"201051344000867","219011344069620",29.36,26.00,0,333.33,417.79,130.2,123.7,0.597,734673.5,734673.5,10693,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983435,2127251.00
06/20/2017 14:30,2,4.270,ACTIVE,215.77,350.47,59.975,1497983403,"201051344001093","219011344069620",29.36,26.50,0,332.73,415.39,127.0,120.6,0.583,739275.5,739275.5,10684,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983436,2127252.00
06/20/2017 14:30,2,4.525,ACTIVE,216.90,355.58,59.975,1497983403,"201051344000900","219011344069620",29.20,23.30,0,331.53,424.41,133.9,127.3,0.623,756184.8,756184.8,10670,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983437,2127253.00
06/20/2017 14:30,2,4.445,ACTIVE,216.90,354.97,59.981,1497983403,"201051344000648","219011344069620",29.08,24.80,0,336.64,418.70,131.0,124.5,0.619,744485.9,744485.9,10659,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983437,2127254.00
06/20/2017 14:30,2,4.562,ACTIVE,216.90,356.78,60.007,1497983403,"201051344000569","219011344069620",29.36,24.50,0,317.40,423.81,135.8,129.1,0.636,758330.8,758330.8,10641,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983438,2127255.00
06/20/2017 14:30,2,4.619,ACTIVE,217.58,355.28,59.986,1497983403,"201051344000983","219011344069620",29.22,24.80,0,333.93,422.90,136.8,130.1,0.654,748891.6,748891.6,10665,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983439,2127256.00
06/20/2017 14:30,2,4.660,ACTIVE,217.58,355.58,59.991,1497983403,"201051344001158","219011344069620",28.86,26.00,0,336.94,417.49,136.2,129.6,0.641,733915.8,733915.8,10668,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983440,2127257.00
06/20/2017 14:30,2,4.715,ACTIVE,217.58,356.78,59.981,1497983403,"201051344000576","219011344069620",29.26,24.80,0,336.64,425.01,139.8,133.0,0.654,748451.6,748451.6,10669,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983441,2127258.00
06/20/2017 14:30,2,4.451,ACTIVE,213.51,360.08,59.975,1497983403,"274151322000087","219011344069620",28.17,42.30,0,330.93,390.44,126.9,120.6,0.468,938979.3,938979.3,10758,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497983442,2127259.00
06/20/2017 14:45,2,4.676,ACTIVE,217.35,356.18,59.996,1497984303,"201051344000645","219011344069620",29.32,25.50,0,334.84,427.11,138.8,132.1,0.636,747435.4,747435.4,10656,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984305,2127260.00
06/20/2017 14:45,2,4.141,ACTIVE,213.29,344.76,59.986,1497984303,"274151322000085","219011344069620",27.87,34.00,0,329.73,394.05,116.7,110.7,0.446,961270.3,961270.3,10597,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984305,2127261.00
06/20/2017 14:45,2,4.662,ACTIVE,216.67,355.88,59.986,1497984303,"201051344000633","219011344069620",29.10,27.30,0,333.93,422.00,137.5,130.8,0.663,734135.2,734135.2,10699,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984306,2127262.00
06/20/2017 14:45,2,4.689,ACTIVE,217.58,356.18,59.991,1497984303,"201051344000469","219011344069620",29.72,24.00,0,333.93,430.42,141.1,134.3,0.672,737383.1,737383.1,10668,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984307,2127263.00
06/20/2017 14:45,2,4.572,ACTIVE,214.64,352.57,60.002,1497984303,"201051344000646","219011344069620",29.02,28.30,0,331.23,422.60,134.4,127.8,0.645,732808.6,732808.6,10669,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984308,2127264.00
06/20/2017 14:45,2,4.457,ACTIVE,213.06,348.66,59.991,1497984303,"274151322000052","219011344069620",28.57,37.30,0,329.73,397.35,128.9,122.5,0.504,998977.2,998977.2,10599,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984309,2127265.00
06/20/2017 14:45,2,4.928,ACTIVE,216.00,355.58,59.991,1497984303,"201051344000585","219011344069620",29.48,27.80,0,333.03,419.90,147.1,140.0,0.689,745212.5,745212.5,10666,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984310,2127266.00
06/20/2017 14:45,2,4.768,ACTIVE,214.64,352.27,59.986,1497984303,"201051344001230","219011344069620",29.56,28.50,0,331.53,416.29,142.7,135.8,0.672,737457.8,737457.8,10675,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984311,2127267.00
06/20/2017 14:45,2,5.154,ACTIVE,216.22,353.17,59.981,1497984303,"201051344000582","219011344069620",28.61,26.50,0,332.73,421.10,149.3,142.2,0.707,726893.3,726893.3,10659,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984312,2127268.00
06/20/2017 14:45,2,5.291,ACTIVE,215.54,355.58,59.986,1497984303,"201051344000955","219011344069620",29.06,28.80,0,332.43,422.90,155.7,148.3,0.742,746209.8,746209.8,10678,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984313,2127269.00
06/20/2017 14:45,2,3.262,ACTIVE,213.51,440.34,60.002,1497984303,"274151322000094","219011344069620",40.06,35.80,0,398.26,466.49,132.4,125.9,0.504,820834.1,820834.1,10867,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984314,2127270.00
06/20/2017 14:45,2,5.271,ACTIVE,218.03,358.58,59.991,1497984303,"201051344000579","219011344069620",29.34,29.00,0,334.84,428.31,156.6,149.2,0.729,755571.1,755571.1,10663,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984314,2127271.00
06/20/2017 14:45,2,5.092,ACTIVE,215.09,354.97,60.002,1497984303,"201051344000890","219011344069620",28.90,30.00,0,332.13,421.40,148.9,141.8,0.681,740208.1,740208.1,10671,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984315,2127272.00
06/20/2017 14:45,2,4.951,ACTIVE,215.54,354.97,59.975,1497984303,"201051344000438","219011344069620",29.06,28.80,0,332.43,422.60,145.8,138.8,0.689,742852.0,742852.0,10663,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984317,2127273.00
06/20/2017 14:45,2,4.969,ACTIVE,215.32,348.66,59.996,1497984303,"201051344000417","219011344069620",19.00,27.50,0,318.61,394.35,95.7,90.4,0.455,678212.4,678212.4,10695,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984318,2127274.00
06/20/2017 14:45,2,4.887,ACTIVE,213.06,350.77,59.981,1497984303,"274151322000083","219011344069620",28.35,36.50,0,330.03,397.35,140.2,133.3,0.566,988876.1,988876.1,10604,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984319,2127275.00
06/20/2017 14:45,2,4.863,ACTIVE,214.19,351.97,59.981,1497984303,"274151322000076","219011344069620",29.42,38.40,0,327.62,400.66,144.7,137.8,0.561,1054912.4,1054912.4,10600,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984320,2127276.00
06/20/2017 14:45,2,5.146,ACTIVE,216.90,355.58,59.996,1497984303,"201051344000868","219011344069620",29.36,24.30,0,333.03,422.00,152.9,145.7,0.694,735850.8,735850.8,10673,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984321,2127277.00
06/20/2017 14:45,2,4.830,ACTIVE,213.06,344.15,59.996,1497984303,"274151322000095","219011344069620",29.16,36.30,0,327.02,400.06,142.5,135.6,0.535,1044710.2,1044710.2,10614,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984322,2127278.00
06/20/2017 14:45,2,4.840,ACTIVE,217.35,353.47,59.991,1497984303,"201051344000988","219011344069620",19.18,23.80,0,318.00,403.37,94.0,88.8,0.429,650337.9,650337.9,10669,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984322,2127279.00
06/20/2017 14:45,2,4.729,ACTIVE,215.54,353.17,59.975,1497984303,"201051344001025","219011344069620",29.20,28.80,0,332.73,422.00,139.8,133.0,0.628,742657.9,742657.9,10678,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984323,2127280.00
06/20/2017 14:45,2,4.600,ACTIVE,217.13,354.67,59.986,1497984303,"201051344000458","219011344069620",29.48,26.30,0,334.54,427.11,137.3,130.6,0.658,747610.0,747610.0,10653,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984324,2127281.00
06/20/2017 14:45,2,4.586,ACTIVE,217.58,356.48,59.986,1497984303,"201051344000853","219011344069620",29.70,25.80,0,337.24,428.91,138.0,131.3,0.650,748450.9,748450.9,10664,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984325,2127282.00
06/20/2017 14:45,2,4.562,ACTIVE,214.64,351.67,59.975,1497984303,"201051344000685","219011344069620",29.00,27.30,0,332.73,421.70,134.0,127.4,0.654,742831.0,742831.0,10688,0,0,0,L,1122011218,0,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984326,2127283.00
06/20/2017 14:45,2,4.457,ACTIVE,215.54,351.97,59.986,1497984303,"201051344000917","219011344069620",29.26,27.80,0,332.13,419.60,131.9,125.4,0.632,739445.0,739445.0,10677,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984327,2127284.00
06/20/2017 14:45,2,4.449,ACTIVE,214.87,352.27,59.986,1497984303,"201051344001145","219011344069620",29.08,27.00,0,333.03,422.30,131.1,124.6,0.610,747468.5,747468.5,10664,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984328,2127285.00
06/20/2017 14:45,2,4.617,ACTIVE,215.77,352.87,59.986,1497984303,"201051344000651","219011344069620",28.73,27.30,0,333.63,419.60,134.4,127.8,0.619,736042.0,736042.0,10671,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984329,2127286.00
06/20/2017 14:45,2,4.295,ACTIVE,213.06,354.67,59.986,1497984303,"274151322000088","219011344069620",28.33,33.80,0,329.13,396.45,123.1,116.9,0.468,948329.6,948329.6,10605,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984330,2127287.00
06/20/2017 14:45,2,2.973,ACTIVE,214.41,432.52,59.986,1497984303,"274151322000068","219011344069620",39.56,38.40,0,398.86,462.58,119.5,113.4,0.460,821343.3,821343.3,10882,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984331,2127288.00
06/20/2017 14:45,2,4.732,ACTIVE,215.54,352.27,59.986,1497984303,"201051344001135","219011344069620",29.16,27.50,0,333.03,421.70,139.7,132.9,0.636,731482.4,731482.4,10658,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984332,2127289.00
06/20/2017 14:45,2,4.732,ACTIVE,216.00,353.77,59.959,1497984303,"201051344000594","219011344069620",29.22,29.50,0,332.13,422.90,140.1,133.3,0.641,750512.2,750512.2,10666,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984332,2127290.00
06/20/2017 14:45,2,4.756,ACTIVE,215.77,354.07,59.954,1497984303,"201051344001203","219011344069620",29.14,28.50,0,333.33,419.90,140.4,133.6,0.667,740897.7,740897.7,10699,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984333,2127291.00
06/20/2017 14:45,2,4.555,ACTIVE,213.51,360.69,59.986,1497984303,"274151322000054","219011344069620",27.91,33.30,0,329.13,396.75,128.6,122.2,0.491,965389.4,965389.4,10588,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984334,2127292.00
06/20/2017 14:45,2,4.566,ACTIVE,216.67,352.87,59.986,1497984303,"201051344000867","219011344069620",29.20,26.50,0,333.63,422.30,135.0,128.4,0.614,734704.0,734704.0,10694,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984335,2127293.00
06/20/2017 14:45,2,4.461,ACTIVE,215.32,353.47,60.012,1497984303,"201051344001093","219011344069620",29.48,27.30,0,333.03,419.30,133.2,126.6,0.619,739305.3,739305.3,10685,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984336,2127294.00
06/20/2017 14:45,2,4.500,ACTIVE,216.67,356.18,59.991,1497984303,"201051344000900","219011344069620",29.58,24.30,0,333.93,426.51,134.7,128.1,0.614,756215.6,756215.6,10671,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984337,2127295.00
06/20/2017 14:45,2,4.424,ACTIVE,216.90,354.97,59.996,1497984303,"201051344000648","219011344069620",29.46,24.80,0,334.54,427.41,132.0,125.5,0.614,744515.9,744515.9,10660,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984338,2127296.00
06/20/2017 14:45,2,4.545,ACTIVE,216.90,355.28,60.028,1497984303,"201051344000569","219011344069620",29.58,26.30,0,334.54,427.41,136.2,129.5,0.636,758361.5,758361.5,10642,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984339,2127297.00
06/20/2017 14:45,2,4.646,ACTIVE,217.35,356.48,59.986,1497984303,"201051344000983","219011344069620",29.48,26.00,0,333.63,427.11,138.8,132.0,0.663,748922.3,748922.3,10666,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984340,2127298.00
06/20/2017 14:45,2,4.760,ACTIVE,217.58,356.78,59.991,1497984303,"201051344001158","219011344069620",29.18,26.80,0,334.54,428.01,140.8,134.0,0.663,733946.1,733946.1,10669,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984341,2127299.00
06/20/2017 14:45,2,4.742,ACTIVE,217.58,357.38,59.986,1497984303,"201051344000576","219011344069620",29.50,25.50,0,335.44,427.71,141.8,134.9,0.658,748481.9,748481.9,10670,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984342,2127300.00
06/20/2017 14:45,2,4.877,ACTIVE,213.51,360.08,59.986,1497984303,"274151322000087","219011344069620",28.03,45.30,0,329.43,394.35,138.6,131.8,0.513,939007.4,939007.4,10759,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497984343,2127301.00
06/20/2017 15:00,2,4.066,ALERT,217.13,354.07,60.007,1497985203,"201051344000645","219011344069620",28.65,26.00,0,299.67,529.01,118.0,112.0,0.544,747466.9,747466.9,10657,0,0,0,L,1122011218,0,124.04,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985205,2127302.00
06/20/2017 15:00,2,3.779,ALERT,214.19,352.87,60.002,1497985203,"274151322000085","219011344069620",27.51,36.00,0,296.66,525.70,105.3,99.7,0.398,961300.0,961300.0,10598,0,0,0,L,1151911521,0,123.36,123.14,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985207,2127303.00
06/20/2017 15:00,2,4.104,ALERT,217.13,356.48,60.007,1497985203,"201051344000633","219011344069620",29.08,28.50,0,297.57,524.50,120.9,114.8,0.579,734167.2,734167.2,10700,0,0,0,L,1122011218,0,124.04,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985208,2127304.00
06/20/2017 15:00,2,4.254,ALERT,217.80,356.48,60.049,1497985203,"201051344000469","219011344069620",29.46,24.00,0,299.07,520.89,127.0,120.7,0.601,737415.4,737415.4,10669,0,0,0,L,1122011218,0,123.81,124.27,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985210,2127305.00
06/20/2017 15:00,2,4.191,ALERT,215.09,353.17,60.007,1497985203,"201051344000646","219011344069620",28.98,30.00,0,296.36,528.40,123.1,116.9,0.588,732840.8,732840.8,10670,0,0,0,L,1122011218,0,123.59,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985212,2127306.00
06/20/2017 15:00,2,4.125,ALERT,213.96,359.48,60.012,1497985203,"274151322000052","219011344069620",28.45,40.20,0,297.57,531.41,118.8,112.7,0.477,999008.9,999008.9,10600,0,0,0,L,1151911521,0,122.01,123.59,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985214,2127307.00
06/20/2017 15:00,2,4.896,ALERT,216.67,356.18,60.018,1497985203,"201051344000585","219011344069620",28.88,28.80,0,296.36,521.49,143.3,136.4,0.676,745245.1,745245.1,10667,0,0,0,L,1122011218,0,123.81,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985216,2127308.00
06/20/2017 15:00,2,4.893,ALERT,216.00,353.47,60.002,1497985203,"201051344001230","219011344069620",29.32,30.80,0,296.96,520.89,145.3,138.3,0.681,737490.0,737490.0,10676,0,0,0,L,1122011218,0,124.04,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985217,2127309.00
06/20/2017 15:00,2,5.033,ALERT,217.80,357.38,60.023,1497985203,"201051344000582","219011344069620",28.90,27.80,0,297.57,522.99,147.4,140.3,0.681,726925.0,726925.0,10660,0,0,0,L,1122011218,0,124.49,124.04,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985219,2127310.00
06/20/2017 15:00,2,5.285,ALERT,216.45,356.48,60.018,1497985203,"201051344000955","219011344069620",29.14,30.80,0,298.17,530.21,155.9,148.6,0.742,746242.0,746242.0,10679,0,0,0,L,1122011218,0,123.59,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985221,2127311.00
06/20/2017 15:00,2,3.494,ALERT,214.41,427.41,60.018,1497985203,"274151322000094","219011344069620",38.96,37.00,0,296.06,519.09,137.0,130.3,0.526,820861.8,820861.8,10868,0,0,0,L,1151911521,0,122.68,124.04,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985223,2127312.00
06/20/2017 15:00,2,5.207,ALERT,218.93,361.29,59.986,1497985203,"201051344000579","219011344069620",29.06,29.80,0,300.87,523.90,153.3,146.0,0.712,755603.9,755603.9,10664,0,0,0,L,1122011218,0,124.72,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985224,2127313.00
06/20/2017 15:00,2,5.207,ALERT,216.00,356.78,60.007,1497985203,"201051344000890","219011344069620",29.00,31.50,0,297.57,523.59,152.9,145.7,0.703,740240.6,740240.6,10672,0,0,0,L,1122011218,0,124.04,122.46,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985226,2127314.00
06/20/2017 15:00,2,4.988,ALERT,216.90,356.78,60.012,1497985203,"201051344000438","219011344069620",29.16,30.50,0,297.87,524.20,147.3,140.3,0.689,742884.0,742884.0,10664,0,0,0,L,1122011218,0,124.49,123.36,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985228,2127315.00
06/20/2017 15:00,2,4.906,ACTIVE,216.67,351.97,60.018,1497985203,"201051344000417","219011344069620",18.67,29.30,0,316.20,404.87,92.8,87.6,0.442,678233.9,678233.9,10696,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985229,2127316.00
06/20/2017 15:00,2,4.711,ALERT,214.41,356.48,60.018,1497985203,"274151322000083","219011344069620",28.41,38.60,0,298.17,537.72,135.5,128.9,0.521,988907.9,988907.9,10605,0,0,0,L,1151911521,0,122.91,123.81,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985231,2127317.00
06/20/2017 15:00,2,5.359,ALERT,215.54,357.08,60.012,1497985203,"274151322000076","219011344069620",29.00,40.40,0,296.36,532.61,157.3,149.9,0.610,1054945.6,1054945.6,10601,0,0,0,L,1151911521,0,123.36,124.27,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985233,2127318.00
06/20/2017 15:00,2,5.844,ALERT,217.80,359.48,60.007,1497985203,"201051344000868","219011344069620",29.00,25.80,0,300.87,522.09,171.6,163.7,0.778,735883.4,735883.4,10674,0,0,0,L,1122011218,0,124.04,124.49,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985234,2127319.00
06/20/2017 15:00,2,6.090,ALERT,215.09,350.77,60.023,1497985203,"274151322000095","219011344069620",29.18,38.40,0,297.87,527.80,180.3,172.1,0.676,1044742.9,1044742.9,10615,0,0,0,L,1151911521,0,123.81,123.59,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985236,2127320.00
06/20/2017 15:00,2,6.000,ACTIVE,219.61,357.98,60.023,1497985203,"201051344000988","219011344069620",18.96,24.30,0,319.21,411.18,115.4,109.5,0.535,650360.0,650360.0,10670,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985237,2127321.00
06/20/2017 15:00,2,6.037,ALERT,217.80,359.78,60.023,1497985203,"201051344001025","219011344069620",29.08,30.00,0,296.36,521.79,177.7,169.6,0.804,742690.9,742690.9,10679,0,0,0,L,1122011218,0,124.49,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985239,2127322.00
06/20/2017 15:00,2,5.617,ALERT,219.16,362.19,60.023,1497985203,"201051344000458","219011344069620",29.34,28.00,0,300.27,521.49,166.8,159.1,0.791,747642.6,747642.6,10654,0,0,0,L,1122011218,0,124.94,124.72,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985241,2127323.00
06/20/2017 15:00,2,5.488,ALERT,219.84,362.79,60.018,1497985203,"201051344000853","219011344069620",29.36,26.80,0,300.57,526.00,163.2,155.6,0.765,748483.8,748483.8,10665,0,0,0,L,1122011218,0,125.40,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985243,2127324.00
06/20/2017 15:00,2,6.139,ALERT,216.90,360.69,60.018,1497985203,"201051344000685","219011344069620",29.00,29.00,0,299.07,516.38,180.2,172.1,0.871,742863.8,742863.8,10689,0,0,0,L,1122011218,0,124.94,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985245,2127325.00
06/20/2017 15:00,2,5.850,ALERT,218.03,360.99,60.018,1497985203,"201051344000917","219011344069620",29.08,29.30,0,295.76,523.59,172.1,164.2,0.804,739477.3,739477.3,10678,0,0,0,L,1122011218,0,124.49,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985247,2127326.00
06/20/2017 15:00,2,5.861,ALERT,216.67,357.98,59.996,1497985203,"201051344001145","219011344069620",29.22,28.00,0,298.47,520.59,173.4,165.5,0.795,747501.2,747501.2,10665,0,0,0,L,1122011218,0,124.04,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985248,2127327.00
06/20/2017 15:00,2,4.885,ALERT,217.35,357.08,60.023,1497985203,"201051344000651","219011344069620",28.88,28.00,0,296.36,528.10,142.8,135.9,0.650,736075.0,736075.0,10672,0,0,0,L,1122011218,0,124.72,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985250,2127328.00
06/20/2017 15:00,2,5.162,ALERT,214.41,359.78,60.012,1497985203,"274151322000088","219011344069620",28.11,36.00,0,297.57,536.82,146.9,139.9,0.557,948361.1,948361.1,10606,0,0,0,L,1151911521,0,123.36,123.36,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985252,2127329.00
06/20/2017 15:00,2,3.082,ALERT,214.87,425.91,60.002,1497985203,"274151322000068","219011344069620",39.74,40.20,0,297.26,526.30,121.1,115.0,0.455,821370.9,821370.9,10883,0,0,0,L,1151911521,0,123.59,123.81,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985254,2127330.00
06/20/2017 15:00,2,4.203,ALERT,216.22,353.77,60.018,1497985203,"201051344001135","219011344069620",29.10,29.00,0,296.96,518.49,124.0,117.7,0.579,731515.5,731515.5,10659,0,0,0,L,1122011218,0,123.81,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985256,2127331.00
06/20/2017 15:00,2,4.160,ALERT,216.45,353.47,60.039,1497985203,"201051344000594","219011344069620",28.90,31.50,0,302.98,522.39,121.8,115.7,0.566,750545.6,750545.6,10667,0,0,0,L,1122011218,0,123.59,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985257,2127332.00
06/20/2017 15:00,2,4.160,ALERT,216.22,353.47,60.028,1497985203,"201051344001203","219011344069620",28.80,30.00,0,296.96,518.49,121.4,115.2,0.575,740931.0,740931.0,10700,0,0,0,L,1122011218,0,124.27,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985259,2127333.00
06/20/2017 15:00,2,3.977,ALERT,214.19,345.66,60.012,1497985203,"274151322000054","219011344069620",27.69,35.80,0,296.96,531.71,111.5,105.7,0.429,965420.7,965420.7,10589,0,0,0,L,1151911521,0,122.91,123.36,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985261,2127334.00
06/20/2017 15:00,2,4.104,ALERT,216.90,353.77,60.012,1497985203,"201051344000867","219011344069620",28.90,27.80,0,303.58,524.50,120.1,114.0,0.557,734736.8,734736.8,10695,0,0,0,L,1122011218,0,124.04,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985263,2127335.00
06/20/2017 15:00,2,4.018,ALERT,216.22,353.77,60.012,1497985203,"201051344001093","219011344069620",29.06,29.30,0,296.96,524.80,118.2,112.2,0.544,739337.7,739337.7,10686,0,0,0,L,1122011218,0,123.81,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985265,2127336.00
06/20/2017 15:00,2,4.070,ALERT,217.13,355.28,60.018,1497985203,"201051344000900","219011344069620",29.52,25.30,0,300.87,520.29,121.7,115.6,0.561,756249.2,756249.2,10672,0,0,0,L,1122011218,0,124.04,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985266,2127337.00
06/20/2017 15:00,2,4.037,ALERT,217.35,353.77,60.018,1497985203,"201051344000648","219011344069620",29.10,26.80,0,300.57,523.29,119.1,113.0,0.566,744548.4,744548.4,10661,0,0,0,L,1122011218,0,123.59,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985268,2127338.00
06/20/2017 15:00,2,4.100,ACTIVE,217.35,355.28,60.039,1497985203,"201051344000569","219011344069620",29.40,26.80,0,334.54,431.62,122.0,115.8,0.570,758395.2,758395.2,10643,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985269,2127339.00
06/20/2017 15:00,2,4.154,ALERT,217.80,355.58,60.012,1497985203,"201051344000983","219011344069620",29.22,26.80,0,300.87,528.40,123.0,116.8,0.583,748955.3,748955.3,10667,0,0,0,L,1122011218,0,124.04,123.81,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985271,2127340.00
06/20/2017 15:00,2,4.201,ALERT,217.58,355.58,60.007,1497985203,"201051344001158","219011344069620",29.00,27.30,0,299.37,518.79,123.4,117.2,0.583,733979.4,733979.4,10670,0,0,0,L,1122011218,0,123.81,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985273,2127341.00
06/20/2017 15:00,2,4.184,ALERT,218.03,355.88,60.012,1497985203,"201051344000576","219011344069620",29.32,26.50,0,299.97,519.99,124.3,118.0,0.575,748514.6,748514.6,10671,0,0,0,L,1122011218,0,124.27,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985275,2127342.00
06/20/2017 15:00,2,4.244,ALERT,214.19,360.69,60.007,1497985203,"274151322000087","219011344069620",28.51,47.80,0,296.36,516.68,122.5,116.3,0.460,939039.4,939039.4,10760,0,0,0,L,1151911521,0,122.91,123.36,0400,37,0,0,0,0,0,0,147,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497985276,2127343.00
06/20/2017 15:15,2,7.719,ACTIVE,221.42,370.30,59.949,1497986104,"201051344000645","219011344069620",29.48,28.50,0,332.13,427.71,230.3,220.4,1.025,747502.5,747502.5,10659,0,0,0,L,1122011218,0,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986105,2127344.00
06/20/2017 15:15,2,6.510,ACTIVE,215.54,362.49,59.970,1497986104,"274151322000085","219011344069620",27.15,37.80,0,329.43,406.07,178.8,170.7,0.672,961331.8,961331.8,10600,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986106,2127345.00
06/20/2017 15:15,2,7.002,ACTIVE,220.06,367.30,59.944,1497986104,"201051344000633","219011344069620",29.32,30.00,0,336.34,428.91,208.0,198.8,0.977,734202.8,734202.8,10702,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986106,2127346.00
06/20/2017 15:15,2,6.344,ACTIVE,220.74,366.10,59.954,1497986104,"201051344000469","219011344069620",29.60,24.80,0,337.24,430.72,190.2,181.6,0.875,737451.5,737451.5,10671,0,0,0,L,1122011218,0,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986107,2127347.00
06/20/2017 15:15,2,5.838,ALERT,217.13,359.78,59.944,1497986104,"201051344000646","219011344069620",28.92,31.80,0,301.17,529.01,170.9,163.1,0.795,732875.7,732875.7,10672,0,0,0,L,1122011218,0,124.72,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986109,2127348.00
06/20/2017 15:15,2,5.281,ACTIVE,215.09,349.56,59.949,1497986104,"274151322000052","219011344069620",28.23,42.30,0,331.23,406.07,151.0,143.8,0.583,999042.7,999042.7,10602,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986110,2127349.00
06/20/2017 15:15,2,5.393,ALERT,217.80,358.28,59.933,1497986104,"201051344000585","219011344069620",29.28,30.00,0,305.68,522.09,159.8,152.3,0.747,745281.0,745281.0,10669,0,0,0,L,1122011218,0,124.27,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986112,2127350.00
06/20/2017 15:15,2,5.127,ALERT,216.67,355.58,59.996,1497986104,"201051344001230","219011344069620",29.14,32.00,0,301.77,519.09,151.2,144.0,0.703,737524.6,737524.6,10678,0,0,0,L,1122011218,0,124.27,123.14,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986114,2127351.00
06/20/2017 15:15,2,5.207,ALERT,217.80,357.38,59.944,1497986104,"201051344000582","219011344069620",28.61,29.30,0,303.28,522.99,150.9,143.8,0.694,726959.6,726959.6,10662,0,0,0,L,1122011218,0,124.49,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986116,2127352.00
06/20/2017 15:15,2,5.139,ALERT,216.67,356.18,59.944,1497986104,"201051344000955","219011344069620",29.18,31.30,0,302.37,530.51,151.8,144.6,0.716,746276.8,746276.8,10681,0,0,0,L,1122011218,0,123.81,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986117,2127353.00
06/20/2017 15:15,2,3.344,ALERT,215.09,434.02,59.928,1497986104,"274151322000094","219011344069620",39.36,38.40,0,388.94,519.69,132.8,126.2,0.508,820891.5,820891.5,10870,0,0,0,L,1151911521,0,123.14,124.27,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986119,2127354.00
06/20/2017 15:15,2,4.729,ACTIVE,218.48,356.18,59.938,1497986104,"201051344000579","219011344069620",29.00,31.30,0,336.34,431.92,138.8,132.1,0.645,755639.6,755639.6,10666,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986120,2127355.00
06/20/2017 15:15,2,4.717,ALERT,216.45,354.37,59.933,1497986104,"201051344000890","219011344069620",28.92,33.00,0,302.37,524.20,138.2,131.5,0.632,740275.5,740275.5,10674,0,0,0,L,1122011218,0,124.04,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986122,2127356.00
06/20/2017 15:15,2,4.596,ALERT,216.90,354.97,59.954,1497986104,"201051344000438","219011344069620",28.80,31.50,0,302.68,522.69,134.1,127.5,0.632,742918.8,742918.8,10666,0,0,0,L,1122011218,0,124.27,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986124,2127357.00
06/20/2017 15:15,2,4.586,ACTIVE,216.45,349.56,59.938,1497986104,"201051344000417","219011344069620",18.75,31.30,0,317.10,403.97,87.1,82.1,0.415,678256.4,678256.4,10697,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986125,2127358.00
06/20/2017 15:15,2,4.535,ALERT,214.19,350.47,59.954,1497986104,"274151322000083","219011344069620",28.19,41.00,0,300.87,534.11,129.3,122.9,0.517,988941.3,988941.3,10607,0,0,0,L,1151911521,0,122.68,123.36,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986126,2127359.00
06/20/2017 15:15,2,4.668,ACTIVE,215.32,348.06,59.938,1497986104,"274151322000076","219011344069620",29.06,42.30,0,332.73,406.67,137.2,130.5,0.535,1054981.8,1054981.8,10603,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986127,2127360.00
06/20/2017 15:15,2,4.480,ACTIVE,217.13,354.97,59.954,1497986104,"201051344000868","219011344069620",29.14,26.30,0,322.51,427.11,132.2,125.7,0.601,735919.1,735919.1,10676,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986128,2127361.00
06/20/2017 15:15,2,4.584,ALERT,214.41,347.46,59.954,1497986104,"274151322000095","219011344069620",28.69,40.00,0,301.47,524.80,133.1,126.5,0.517,1044778.5,1044778.5,10617,0,0,0,L,1151911521,0,123.59,123.36,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986130,2127362.00
