ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 15:15,2,4.340,ALERT,216.67,353.77,59.949,1497986104,"201051344001025","219011344069620",29.20,31.00,0,305.38,522.09,128.3,121.9,0.583,742726.4,742726.4,10681,0,0,0,L,1122011218,0,123.81,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986133,2127363.00
06/20/2017 15:15,2,4.223,ACTIVE,217.80,354.97,59.949,1497986104,"201051344000458","219011344069620",29.28,29.30,0,337.54,429.22,125.3,119.0,0.601,747677.9,747677.9,10656,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986134,2127364.00
06/20/2017 15:15,2,4.299,ACTIVE,218.26,356.78,59.912,1497986104,"201051344000853","219011344069620",29.02,27.80,0,338.14,429.82,126.4,120.1,0.605,748519.5,748519.5,10667,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986135,2127365.00
06/20/2017 15:15,2,4.219,ACTIVE,216.22,353.47,59.959,1497986104,"201051344000685","219011344069620",28.78,30.30,0,330.03,425.31,122.9,116.7,0.601,742898.6,742898.6,10691,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986136,2127366.00
06/20/2017 15:15,2,4.146,ALERT,216.67,353.17,59.959,1497986104,"201051344000917","219011344069620",29.04,30.00,0,304.48,520.29,122.0,115.8,0.575,739511.8,739511.8,10680,0,0,0,L,1122011218,0,123.81,123.81,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986138,2127367.00
06/20/2017 15:15,2,4.154,ALERT,216.00,352.27,59.954,1497986104,"201051344001145","219011344069620",28.78,29.30,0,302.37,523.90,121.1,115.0,0.557,747535.5,747535.5,10667,0,0,0,L,1122011218,0,123.59,123.14,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986140,2127368.00
06/20/2017 15:15,2,4.188,ALERT,216.90,353.77,59.954,1497986104,"201051344000651","219011344069620",28.80,29.30,0,302.37,526.90,122.1,116.0,0.561,736109.9,736109.9,10674,0,0,0,L,1122011218,0,124.49,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986142,2127369.00
06/20/2017 15:15,2,3.936,ACTIVE,214.19,343.25,59.944,1497986104,"274151322000088","219011344069620",28.13,37.30,0,328.22,406.67,112.1,106.3,0.424,948393.5,948393.5,10608,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986142,2127370.00
06/20/2017 15:15,2,2.740,ALERT,215.09,421.70,59.933,1497986104,"274151322000068","219011344069620",38.43,41.80,0,385.93,513.38,106.2,100.6,0.402,821400.7,821400.7,10885,0,0,0,L,1151911521,0,123.59,123.81,0001,35,0,0,0,0,0,0,124,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986144,2127371.00
06/20/2017 15:15,2,4.152,ALERT,216.45,351.67,59.970,1497986104,"201051344001135","219011344069620",28.47,29.50,0,302.98,516.38,119.8,113.7,0.557,731550.0,731550.0,10661,0,0,0,L,1122011218,0,123.81,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986146,2127372.00
06/20/2017 15:15,2,4.094,ACTIVE,216.22,352.87,59.949,1497986104,"201051344000594","219011344069620",29.16,32.40,0,333.63,423.50,120.8,114.6,0.557,750580.9,750580.9,10669,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986147,2127373.00
06/20/2017 15:15,2,4.139,ACTIVE,216.67,352.57,59.954,1497986104,"201051344001203","219011344069620",28.61,31.00,0,333.63,426.81,120.0,113.9,0.570,740966.1,740966.1,10702,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986148,2127374.00
06/20/2017 15:15,2,3.920,ACTIVE,214.19,345.06,59.954,1497986104,"274151322000054","219011344069620",27.51,36.80,0,328.22,406.97,109.3,103.6,0.402,965452.6,965452.6,10591,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986149,2127375.00
06/20/2017 15:15,2,4.133,ACTIVE,216.90,354.07,59.928,1497986104,"201051344000867","219011344069620",28.82,29.30,0,332.73,428.31,120.7,114.5,0.544,734772.0,734772.0,10697,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986150,2127376.00
06/20/2017 15:15,2,3.986,ACTIVE,216.67,352.57,59.954,1497986104,"201051344001093","219011344069620",29.16,29.80,0,334.84,426.51,117.7,111.6,0.539,739372.2,739372.2,10688,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986150,2127377.00
06/20/2017 15:15,2,4.113,ACTIVE,217.35,354.37,59.954,1497986104,"201051344000900","219011344069620",29.30,26.50,0,335.14,429.22,122.1,115.9,0.566,756284.8,756284.8,10674,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986151,2127378.00
06/20/2017 15:15,2,4.047,ACTIVE,217.35,354.07,59.954,1497986104,"201051344000648","219011344069620",28.86,27.80,0,332.73,429.52,118.3,112.3,0.557,744582.9,744582.9,10663,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986152,2127379.00
06/20/2017 15:15,2,4.094,ACTIVE,217.58,354.07,59.959,1497986104,"201051344000569","219011344069620",29.22,28.00,0,337.24,430.12,121.1,115.0,0.570,758430.4,758430.4,10644,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986153,2127380.00
06/20/2017 15:15,2,4.152,ACTIVE,217.80,354.67,59.959,1497986104,"201051344000983","219011344069620",28.77,28.00,0,334.24,429.82,121.0,114.8,0.575,748990.5,748990.5,10669,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986154,2127381.00
06/20/2017 15:15,2,4.135,ACTIVE,217.35,353.77,59.954,1497986104,"201051344001158","219011344069620",28.47,28.50,0,337.54,429.52,119.2,113.1,0.561,734014.1,734014.1,10672,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986155,2127382.00
06/20/2017 15:15,2,4.090,ACTIVE,217.80,355.28,59.944,1497986104,"201051344000576","219011344069620",28.86,27.30,0,336.64,430.72,119.6,113.5,0.552,748549.5,748549.5,10673,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986156,2127383.00
06/20/2017 15:15,2,3.887,ALERT,214.41,345.36,59.954,1497986104,"274151322000087","219011344069620",28.39,48.80,0,300.27,514.58,111.8,106.0,0.415,939071.3,939071.3,10762,0,0,0,L,1151911521,0,123.14,123.59,0400,38,0,0,0,0,0,0,107,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986158,2127384.00
06/20/2017 15:15,2,4.143,ACTIVE,217.58,351.37,59.970,1497986104,"201051344000988","219011344069620",18.85,26.30,0,318.61,409.38,79.1,74.4,0.376,650383.8,650383.8,10671,0,0,0,L,1122011218,1,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497986159,2127385.00
06/20/2017 15:30,2,4.057,ACTIVE,217.58,354.97,59.981,1497987004,"201051344000645","219011344069620",28.61,28.50,0,337.84,426.81,117.5,111.5,0.539,747538.3,747538.3,10660,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987005,2127386.00
06/20/2017 15:30,2,4.479,ACTIVE,214.87,348.06,60.007,1497987004,"274151322000085","219011344069620",27.15,38.60,0,331.83,400.66,123.2,116.9,0.468,961364.0,961364.0,10601,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987006,2127387.00
06/20/2017 15:30,2,4.057,ACTIVE,217.35,355.58,59.986,1497987004,"201051344000633","219011344069620",28.80,31.30,0,336.34,428.61,118.3,112.3,0.570,734238.7,734238.7,10703,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987007,2127388.00
06/20/2017 15:30,2,4.113,ACTIVE,218.03,356.48,59.981,1497987004,"201051344000469","219011344069620",28.92,25.80,0,336.04,430.12,120.5,114.3,0.575,737487.8,737487.8,10672,0,0,0,L,1122011218,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987008,2127389.00
06/20/2017 15:30,2,4.256,ACTIVE,216.00,353.77,59.986,1497987004,"201051344000646","219011344069620",28.71,31.80,0,333.63,423.50,123.8,117.6,0.588,732911.4,732911.4,10674,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987009,2127390.00
06/20/2017 15:30,2,4.643,ACTIVE,214.41,358.28,59.981,1497987004,"274151322000052","219011344069620",27.73,44.00,0,330.93,404.27,130.6,124.1,0.508,999076.9,999076.9,10603,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987010,2127391.00
06/20/2017 15:30,2,4.334,ACTIVE,216.90,354.67,59.991,1497987004,"201051344000585","219011344069620",29.04,31.00,0,334.84,422.00,127.6,121.2,0.597,745317.6,745317.6,10671,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987011,2127392.00
06/20/2017 15:30,2,4.205,ACTIVE,215.77,351.67,59.949,1497987004,"201051344001230","219011344069620",28.73,32.60,0,332.43,421.70,122.3,116.1,0.570,737559.8,737559.8,10680,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987011,2127393.00
06/20/2017 15:30,2,4.201,ACTIVE,216.90,355.28,59.986,1497987004,"201051344000582","219011344069620",28.53,30.50,0,333.33,422.60,121.5,115.3,0.561,726994.8,726994.8,10664,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987012,2127394.00
06/20/2017 15:30,2,4.100,ACTIVE,215.54,351.37,59.959,1497987004,"201051344000955","219011344069620",28.63,32.20,0,333.63,423.20,118.8,112.8,0.566,746312.2,746312.2,10683,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987013,2127395.00
06/20/2017 15:30,2,2.639,ALERT,214.41,419.90,59.959,1497987004,"274151322000094","219011344069620",39.28,39.30,0,390.74,512.47,104.5,98.9,0.398,820922.3,820922.3,10872,0,0,0,L,1151911521,0,122.91,123.81,0001,34,0,0,0,0,0,0,64,1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987015,2127396.00
06/20/2017 15:30,2,4.092,ACTIVE,217.80,354.67,59.991,1497987004,"201051344000579","219011344069620",28.69,32.00,0,337.84,427.71,118.8,112.8,0.548,755675.3,755675.3,10667,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987016,2127397.00
06/20/2017 15:30,2,4.047,ACTIVE,215.77,351.07,59.986,1497987004,"201051344000890","219011344069620",28.77,33.30,0,333.63,421.40,117.9,111.9,0.530,740310.8,740310.8,10676,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987017,2127398.00
06/20/2017 15:30,2,4.002,ACTIVE,216.45,353.17,59.981,1497987004,"201051344000438","219011344069620",28.88,32.40,0,335.14,424.11,117.1,111.1,0.557,742954.1,742954.1,10668,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987018,2127399.00
06/20/2017 15:30,2,4.055,ACTIVE,216.00,360.08,59.981,1497987004,"201051344000417","219011344069620",18.69,32.20,0,317.10,396.75,76.7,72.1,0.654,678279.1,678279.1,10698,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987019,2127400.00
06/20/2017 15:30,2,4.123,ACTIVE,213.96,357.38,59.981,1497987004,"274151322000083","219011344069620",28.23,42.30,0,330.03,401.26,117.9,111.9,0.468,988975.2,988975.2,10609,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987020,2127401.00
06/20/2017 15:30,2,4.287,ALERT,214.87,346.86,59.986,1497987004,"274151322000076","219011344069620",28.73,43.00,0,300.57,524.20,124.7,118.4,0.486,1055017.9,1055017.9,10604,0,0,0,L,1151911521,0,123.14,123.81,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987022,2127402.00
06/20/2017 15:30,2,4.078,ACTIVE,216.90,354.67,59.996,1497987004,"201051344000868","219011344069620",28.86,26.80,0,335.74,426.81,119.2,113.1,0.548,735954.9,735954.9,10677,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987023,2127403.00
06/20/2017 15:30,2,4.162,ALERT,213.96,361.29,59.970,1497987004,"274151322000095","219011344069620",28.92,41.80,0,301.47,523.59,122.0,115.8,0.468,1044814.5,1044814.5,10619,0,0,0,L,1151911521,0,123.14,123.14,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987025,2127404.00
06/20/2017 15:30,2,3.902,ACTIVE,217.35,362.19,59.975,1497987004,"201051344000988","219011344069620",18.77,26.50,0,318.61,403.67,74.2,69.6,0.619,650406.5,650406.5,10672,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987026,2127405.00
06/20/2017 15:30,2,3.928,ACTIVE,216.22,351.37,59.981,1497987004,"201051344001025","219011344069620",29.02,32.20,0,334.24,421.10,115.3,109.3,0.526,742762.5,742762.5,10683,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987026,2127406.00
06/20/2017 15:30,2,3.797,ACTIVE,217.58,353.47,59.981,1497987004,"201051344000458","219011344069620",29.08,29.30,0,337.54,426.81,111.8,106.0,0.535,747713.4,747713.4,10657,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987027,2127407.00
06/20/2017 15:30,2,3.814,ACTIVE,218.26,357.08,59.981,1497987004,"201051344000853","219011344069620",29.28,28.00,0,338.44,427.71,113.1,107.3,0.526,748555.4,748555.4,10668,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987028,2127408.00
06/20/2017 15:30,2,3.934,ACTIVE,215.54,352.87,59.975,1497987004,"201051344000685","219011344069620",28.73,30.80,0,334.54,422.30,114.4,108.5,0.561,742933.8,742933.8,10692,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987029,2127409.00
06/20/2017 15:30,2,4.002,ACTIVE,216.22,352.27,59.986,1497987004,"201051344000917","219011344069620",28.45,31.30,0,334.84,421.10,115.4,109.4,0.544,739547.0,739547.0,10682,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987030,2127410.00
06/20/2017 15:30,2,4.125,ACTIVE,216.00,352.27,59.986,1497987004,"201051344001145","219011344069620",28.49,30.00,0,334.84,422.30,119.0,112.9,0.557,747570.6,747570.6,10669,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987031,2127411.00
06/20/2017 15:30,2,4.777,ACTIVE,217.13,355.58,59.944,1497987004,"201051344000651","219011344069620",28.57,30.30,0,335.74,425.01,137.9,131.2,0.623,736145.4,736145.4,10676,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987032,2127412.00
06/20/2017 15:30,2,4.453,ACTIVE,213.96,360.08,59.959,1497987004,"274151322000088","219011344069620",27.91,38.60,0,330.03,401.56,125.7,119.4,0.468,948426.3,948426.3,10609,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987033,2127413.00
06/20/2017 15:30,2,2.648,ALERT,214.87,429.52,59.981,1497987004,"274151322000068","219011344069620",39.04,43.20,0,385.03,510.67,104.2,98.7,0.393,821431.5,821431.5,10887,0,0,0,L,1151911521,0,123.36,123.81,0001,36,0,0,0,0,0,0,2,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987035,2127414.00
06/20/2017 15:30,2,3.738,ACTIVE,215.54,349.86,59.975,1497987004,"201051344001135","219011344069620",28.39,30.50,0,334.24,421.70,107.5,101.8,0.499,731585.3,731585.3,10663,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987036,2127415.00
06/20/2017 15:30,2,3.598,ACTIVE,216.22,351.67,59.949,1497987004,"201051344000594","219011344069620",28.77,34.00,0,334.24,423.81,104.8,99.3,0.482,750616.4,750616.4,10670,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987037,2127416.00
06/20/2017 15:30,2,3.574,ACTIVE,216.22,350.17,59.933,1497987004,"201051344001203","219011344069620",28.69,31.80,0,336.94,423.81,103.9,98.4,0.482,741001.6,741001.6,10703,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987038,2127417.00
06/20/2017 15:30,2,3.406,ACTIVE,213.96,348.06,59.965,1497987004,"274151322000054","219011344069620",27.51,37.80,0,330.93,401.26,94.9,89.7,0.354,965484.9,965484.9,10592,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987039,2127418.00
06/20/2017 15:30,2,3.477,ACTIVE,216.45,351.07,59.975,1497987004,"201051344000867","219011344069620",28.65,30.30,0,335.14,426.81,100.9,95.4,0.464,734807.4,734807.4,10698,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987040,2127419.00
06/20/2017 15:30,2,3.365,ACTIVE,215.77,350.77,59.959,1497987004,"201051344001093","219011344069620",28.82,30.50,0,335.14,419.90,98.2,92.9,0.442,739407.0,739407.0,10689,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987040,2127420.00
06/20/2017 15:30,2,3.396,ACTIVE,216.67,351.37,59.965,1497987004,"201051344000900","219011344069620",29.10,27.00,0,335.44,427.41,100.1,94.7,0.460,756320.6,756320.6,10675,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987041,2127421.00
06/20/2017 15:30,2,3.324,ACTIVE,216.45,351.67,59.965,1497987004,"201051344000648","219011344069620",28.78,28.30,0,337.24,428.91,96.9,91.6,0.451,744617.7,744617.7,10664,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987042,2127422.00
06/20/2017 15:30,2,3.371,ACTIVE,216.90,352.27,59.970,1497987004,"201051344000569","219011344069620",28.94,29.00,0,336.94,428.61,98.8,93.5,0.468,758466.1,758466.1,10645,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987043,2127423.00
06/20/2017 15:30,2,3.350,ACTIVE,216.90,351.97,59.954,1497987004,"201051344000983","219011344069620",29.20,28.30,0,336.64,428.61,99.0,93.7,0.460,749026.1,749026.1,10670,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987044,2127424.00
06/20/2017 15:30,2,3.342,ACTIVE,216.90,351.07,59.970,1497987004,"201051344001158","219011344069620",28.63,29.30,0,337.24,428.31,96.9,91.6,0.451,734049.2,734049.2,10673,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987045,2127425.00
06/20/2017 15:30,2,3.311,ACTIVE,217.13,352.57,59.965,1497987004,"201051344000576","219011344069620",28.86,28.30,0,337.24,428.01,96.8,91.5,0.451,748584.6,748584.6,10674,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987046,2127426.00
06/20/2017 15:30,2,3.217,ACTIVE,213.96,348.66,59.970,1497987004,"274151322000087","219011344069620",28.01,49.30,0,330.63,399.16,91.3,86.2,0.327,939104.3,939104.3,10764,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987047,2127427.00
06/20/2017 15:45,2,8.344,ACTIVE,221.42,368.80,60.012,1497987904,"201051344000645","219011344069620",27.91,30.80,0,317.70,428.91,235.8,225.6,1.056,747582.8,747582.8,10661,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987905,2127428.00
06/20/2017 15:45,2,7.881,ACTIVE,216.00,373.91,59.981,1497987904,"274151322000085","219011344069620",25.68,42.00,0,327.62,405.47,204.8,195.8,0.773,961403.5,961403.5,10602,0,0,0,L,1151911521,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987906,2127429.00
06/20/2017 15:45,2,8.322,ACTIVE,220.74,369.40,59.970,1497987904,"201051344000633","219011344069620",27.87,32.80,0,318.91,432.22,234.9,224.8,1.092,734283.2,734283.2,10704,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987907,2127430.00
06/20/2017 15:45,2,8.287,ACTIVE,222.32,373.91,59.970,1497987904,"201051344000469","219011344069620",28.35,27.80,0,318.00,432.82,237.8,227.6,1.118,737533.0,737533.0,10673,0,0,0,L,1122011218,0,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987908,2127431.00
06/20/2017 15:45,2,8.207,ACTIVE,218.48,368.20,59.954,1497987904,"201051344000646","219011344069620",27.97,34.50,0,318.00,425.61,232.6,222.6,1.078,732955.8,732955.8,10675,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987909,2127432.00
06/20/2017 15:45,2,8.008,ACTIVE,215.77,380.52,59.986,1497987904,"274151322000052","219011344069620",27.25,47.50,0,327.92,408.78,221.0,211.4,0.857,999119.8,999119.8,10604,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987910,2127433.00
06/20/2017 15:45,2,8.406,ACTIVE,219.84,369.10,60.007,1497987904,"201051344000585","219011344069620",28.03,33.30,0,318.91,427.11,238.5,228.3,1.109,745363.2,745363.2,10672,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987910,2127434.00
06/20/2017 15:45,2,8.041,ACTIVE,218.03,364.89,60.023,1497987904,"201051344001230","219011344069620",28.41,34.80,0,318.91,425.01,231.2,221.2,1.069,737604.0,737604.0,10681,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987911,2127435.00
06/20/2017 15:45,2,8.100,ACTIVE,219.61,368.20,59.986,1497987904,"201051344000582","219011344069620",28.07,32.40,0,315.30,428.31,230.2,220.3,1.047,727038.9,727038.9,10665,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987912,2127436.00
06/20/2017 15:45,2,8.064,ACTIVE,218.48,366.10,59.970,1497987904,"201051344000955","219011344069620",28.09,35.00,0,318.61,422.90,229.2,219.2,1.078,746356.4,746356.4,10684,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987913,2127437.00
06/20/2017 15:45,2,5.357,ACTIVE,215.77,413.59,59.996,1497987904,"274151322000094","219011344069620",38.23,42.30,0,333.63,473.70,207.6,198.4,0.800,820962.3,820962.3,10874,0,0,0,L,1151911521,0,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987914,2127438.00
06/20/2017 15:45,2,8.182,ACTIVE,222.10,370.90,59.991,1497987904,"201051344000579","219011344069620",28.09,34.80,0,320.11,430.12,232.8,222.7,1.065,755720.2,755720.2,10668,0,0,0,L,1122011218,0,126.07,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987915,2127439.00
06/20/2017 15:45,2,8.113,ACTIVE,218.26,364.89,60.028,1497987904,"201051344000890","219011344069620",28.05,36.00,0,318.61,424.11,230.4,220.5,1.047,740355.3,740355.3,10677,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987916,2127440.00
06/20/2017 15:45,2,8.164,ACTIVE,218.93,369.10,59.970,1497987904,"201051344000438","219011344069620",27.69,34.80,0,316.80,426.81,228.8,218.9,1.052,742998.4,742998.4,10669,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987917,2127441.00
06/20/2017 15:45,2,8.070,ACTIVE,218.71,359.78,60.012,1497987904,"201051344000417","219011344069620",18.07,34.30,0,317.10,398.86,147.7,140.7,0.698,678307.5,678307.5,10699,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987918,2127442.00
06/20/2017 15:45,2,7.947,ACTIVE,215.54,379.92,60.007,1497987904,"274151322000083","219011344069620",27.25,46.60,0,328.52,406.97,219.3,209.7,0.866,989018.2,989018.2,10610,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987919,2127443.00
06/20/2017 15:45,2,8.283,ACTIVE,216.67,384.13,59.975,1497987904,"274151322000076","219011344069620",28.03,48.30,0,330.03,407.27,235.1,225.0,0.910,1055064.0,1055064.0,10606,0,0,0,L,1151911521,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987919,2127444.00
06/20/2017 15:45,2,8.227,ACTIVE,220.29,367.30,59.959,1497987904,"201051344000868","219011344069620",28.27,28.80,0,316.80,429.52,235.4,225.2,1.047,736000.3,736000.3,10678,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987920,2127445.00
06/20/2017 15:45,2,8.346,ACTIVE,215.09,369.70,59.991,1497987904,"274151322000095","219011344069620",27.91,48.30,0,324.62,405.47,235.9,225.8,0.884,1044860.6,1044860.6,10621,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987921,2127446.00
06/20/2017 15:45,2,8.252,ACTIVE,222.10,363.99,60.007,1497987904,"201051344000988","219011344069620",18.23,28.30,0,318.30,407.57,152.3,145.1,0.694,650436.0,650436.0,10673,0,0,0,L,1122011218,0,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987922,2127447.00
06/20/2017 15:45,2,8.305,ACTIVE,219.39,369.40,60.018,1497987904,"201051344001025","219011344069620",27.95,34.30,0,318.00,423.81,234.8,224.8,1.069,742808.1,742808.1,10684,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987923,2127448.00
06/20/2017 15:45,2,8.123,ACTIVE,222.10,370.00,59.986,1497987904,"201051344000458","219011344069620",28.27,32.00,0,317.10,429.82,232.5,222.5,1.083,747758.5,747758.5,10658,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987924,2127449.00
06/20/2017 15:45,2,8.260,ACTIVE,222.32,370.90,59.991,1497987904,"201051344000853","219011344069620",28.29,30.30,0,320.71,430.72,236.4,226.3,1.100,748601.0,748601.0,10669,0,0,0,L,1122011218,0,126.53,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987925,2127450.00
06/20/2017 15:45,2,8.145,ACTIVE,218.03,367.60,59.986,1497987904,"201051344000685","219011344069620",27.95,33.80,0,317.10,424.41,230.4,220.5,1.105,742978.7,742978.7,10693,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987926,2127451.00
06/20/2017 15:45,2,8.111,ACTIVE,219.61,366.40,59.991,1497987904,"201051344000917","219011344069620",28.13,33.00,0,317.40,425.61,231.1,221.2,1.078,739591.9,739591.9,10683,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987927,2127452.00
06/20/2017 15:45,2,8.223,ACTIVE,218.48,368.20,59.986,1497987904,"201051344001145","219011344069620",27.69,32.80,0,318.00,423.50,230.6,220.7,1.043,747615.5,747615.5,10670,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987927,2127453.00
06/20/2017 15:45,2,8.193,ACTIVE,219.84,367.90,59.975,1497987904,"201051344000651","219011344069620",27.97,32.60,0,318.00,427.11,231.9,221.9,1.047,736190.7,736190.7,10677,0,0,0,L,1122011218,0,126.07,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987928,2127454.00
06/20/2017 15:45,2,7.732,ACTIVE,215.54,354.07,59.965,1497987904,"274151322000088","219011344069620",26.96,42.30,0,326.42,406.67,211.1,201.8,0.800,948468.0,948468.0,10610,0,0,0,L,1151911521,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987929,2127455.00
06/20/2017 15:45,2,5.334,ACTIVE,216.45,430.42,59.991,1497987904,"274151322000068","219011344069620",37.97,45.80,0,336.64,473.70,202.1,193.1,0.778,821472.0,821472.0,10889,0,0,0,L,1151911521,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987930,2127456.00
06/20/2017 15:45,2,8.164,ACTIVE,219.39,367.90,59.986,1497987904,"201051344001135","219011344069620",27.77,33.00,0,319.51,425.91,229.7,219.8,1.039,731630.3,731630.3,10664,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987931,2127457.00
06/20/2017 15:45,2,8.219,ACTIVE,219.84,368.50,59.986,1497987904,"201051344000594","219011344069620",28.07,37.80,0,315.90,423.81,233.6,223.5,1.052,750661.9,750661.9,10671,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987932,2127458.00
06/20/2017 15:45,2,8.207,ACTIVE,219.84,368.50,59.975,1497987904,"201051344001203","219011344069620",28.01,34.30,0,318.00,427.41,232.8,222.8,1.078,741047.1,741047.1,10704,0,0,0,L,1122011218,0,126.30,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987933,2127459.00
06/20/2017 15:45,2,7.717,ACTIVE,215.54,354.37,59.991,1497987904,"274151322000054","219011344069620",26.38,42.00,0,328.22,407.57,206.1,197.0,0.787,965526.0,965526.0,10593,0,0,0,L,1151911521,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987934,2127460.00
06/20/2017 15:45,2,8.205,ACTIVE,220.74,368.80,59.986,1497987904,"201051344000867","219011344069620",28.09,32.60,0,318.30,428.31,233.4,223.3,1.047,734852.9,734852.9,10699,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987935,2127461.00
06/20/2017 15:45,2,8.018,ACTIVE,219.84,369.70,59.981,1497987904,"201051344001093","219011344069620",28.21,33.30,0,318.91,427.41,228.9,219.1,1.034,739451.8,739451.8,10690,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987936,2127462.00
06/20/2017 15:45,2,8.195,ACTIVE,221.64,371.21,59.991,1497987904,"201051344000900","219011344069620",28.69,28.80,0,318.91,431.02,237.9,227.7,1.061,756366.8,756366.8,10676,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987938,2127463.00
06/20/2017 15:45,2,8.070,ACTIVE,221.42,370.00,59.991,1497987904,"201051344000648","219011344069620",28.09,30.80,0,316.80,430.12,229.5,219.6,1.043,744662.5,744662.5,10665,0,0,0,L,1122011218,0,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987939,2127464.00
06/20/2017 15:45,2,8.207,ACTIVE,222.10,371.51,59.991,1497987904,"201051344000569","219011344069620",28.41,30.50,0,319.81,431.32,235.9,225.7,1.083,758512.1,758512.1,10646,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987940,2127465.00
06/20/2017 15:45,2,8.207,ACTIVE,221.87,372.11,60.002,1497987904,"201051344000983","219011344069620",28.37,30.50,0,318.30,431.02,235.7,225.6,1.083,749072.0,749072.0,10671,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987941,2127466.00
06/20/2017 15:45,2,8.234,ACTIVE,222.32,368.80,59.996,1497987904,"201051344001158","219011344069620",27.83,32.80,0,318.00,430.12,231.9,221.9,1.030,734094.6,734094.6,10674,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987941,2127467.00
06/20/2017 15:45,2,8.277,ACTIVE,221.87,372.71,59.996,1497987904,"201051344000576","219011344069620",28.07,29.80,0,318.91,430.42,235.2,225.1,1.069,748630.3,748630.3,10675,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987942,2127468.00
06/20/2017 15:45,2,7.832,ACTIVE,215.77,353.77,59.991,1497987904,"274151322000087","219011344069620",27.14,55.30,0,324.32,405.77,215.1,205.7,0.809,939146.9,939146.9,10765,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497987943,2127469.00
06/20/2017 16:00,2,7.584,ACTIVE,221.42,368.50,59.975,1497988803,"201051344000645","219011344069620",28.07,30.80,0,318.61,425.01,215.5,206.1,0.963,747623.6,747623.6,10662,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988804,2127470.00
06/20/2017 16:00,2,7.150,ACTIVE,216.00,363.99,59.975,1497988803,"274151322000085","219011344069620",26.10,42.30,0,327.62,392.55,189.2,180.7,0.716,961438.4,961438.4,10603,0,0,0,L,1151911521,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988805,2127471.00
06/20/2017 16:00,2,7.455,ACTIVE,220.52,365.80,59.981,1497988803,"201051344000633","219011344069620",28.43,33.80,0,317.70,420.50,214.8,205.4,1.008,734323.8,734323.8,10705,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988806,2127472.00
06/20/2017 16:00,2,7.443,ACTIVE,221.64,370.60,59.986,1497988803,"201051344000469","219011344069620",28.80,27.80,0,315.60,426.81,217.1,207.7,1.008,737574.2,737574.2,10674,0,0,0,L,1122011218,0,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988807,2127473.00
06/20/2017 16:00,2,7.314,ACTIVE,218.71,363.69,59.991,1497988803,"201051344000646","219011344069620",28.51,34.50,0,316.50,420.50,211.0,201.7,0.986,732995.4,732995.4,10676,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988808,2127474.00
06/20/2017 16:00,2,7.004,ACTIVE,216.00,375.41,59.981,1497988803,"274151322000052","219011344069620",28.05,48.50,0,326.72,397.66,198.9,190.0,0.773,999157.2,999157.2,10605,0,0,0,L,1151911521,0,123.14,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988809,2127475.00
06/20/2017 16:00,2,7.346,ACTIVE,219.61,367.30,59.981,1497988803,"201051344000585","219011344069620",28.78,33.30,0,317.70,423.81,214.0,204.6,0.990,745404.3,745404.3,10673,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988810,2127476.00
06/20/2017 16:00,2,7.088,ACTIVE,218.03,364.89,59.975,1497988803,"201051344001230","219011344069620",28.77,34.50,0,318.00,420.80,206.3,197.2,0.955,737643.5,737643.5,10682,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988811,2127477.00
06/20/2017 16:00,2,7.193,ACTIVE,219.61,365.49,59.986,1497988803,"201051344000582","219011344069620",28.37,32.40,0,316.20,419.90,206.7,197.6,0.941,727078.4,727078.4,10666,0,0,0,L,1122011218,0,125.62,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988812,2127478.00
06/20/2017 16:00,2,7.375,ACTIVE,218.48,364.29,59.975,1497988803,"201051344000955","219011344069620",28.37,34.80,0,316.80,419.00,211.8,202.5,0.999,746395.6,746395.6,10685,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988813,2127479.00
06/20/2017 16:00,2,4.895,ACTIVE,216.00,421.70,59.981,1497988803,"274151322000094","219011344069620",38.72,42.00,0,333.63,462.88,191.8,183.2,0.734,820997.3,820997.3,10875,0,0,0,L,1151911521,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988813,2127480.00
06/20/2017 16:00,2,7.570,ACTIVE,221.64,367.00,59.981,1497988803,"201051344000579","219011344069620",28.03,34.80,0,317.70,425.31,214.9,205.5,0.981,755760.6,755760.6,10669,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988814,2127481.00
06/20/2017 16:00,2,7.383,ACTIVE,218.48,364.59,59.949,1497988803,"201051344000890","219011344069620",28.57,36.30,0,319.21,420.20,213.3,204.0,0.972,740394.9,740394.9,10678,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988815,2127482.00
06/20/2017 16:00,2,7.342,ACTIVE,219.16,366.40,59.986,1497988803,"201051344000438","219011344069620",28.55,35.00,0,318.00,418.70,212.1,202.8,0.986,743037.7,743037.7,10670,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988816,2127483.00
06/20/2017 16:00,2,7.201,ACTIVE,218.48,357.38,59.986,1497988803,"201051344000417","219011344069620",18.53,34.80,0,318.30,395.55,135.1,128.5,0.636,678332.9,678332.9,10700,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988817,2127484.00
06/20/2017 16:00,2,7.029,ACTIVE,215.77,353.17,59.975,1497988803,"274151322000083","219011344069620",27.85,46.40,0,325.82,395.55,198.0,189.2,0.795,989055.7,989055.7,10611,0,0,0,L,1151911521,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988818,2127485.00
06/20/2017 16:00,2,7.365,ACTIVE,216.67,374.21,59.981,1497988803,"274151322000076","219011344069620",28.57,47.80,0,327.92,403.07,212.9,203.6,0.826,1055104.2,1055104.2,10607,0,0,0,L,1151911521,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988819,2127486.00
06/20/2017 16:00,2,7.395,ACTIVE,220.29,368.20,59.959,1497988803,"201051344000868","219011344069620",28.86,29.50,0,317.70,420.80,216.1,206.6,0.977,736041.4,736041.4,10679,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988820,2127487.00
06/20/2017 16:00,2,7.426,ACTIVE,215.54,354.07,59.981,1497988803,"274151322000095","219011344069620",28.61,47.80,0,323.72,399.16,214.9,205.5,0.809,1044900.9,1044900.9,10622,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988821,2127488.00
06/20/2017 16:00,2,7.381,ACTIVE,221.19,362.19,59.959,1497988803,"201051344000988","219011344069620",18.53,28.80,0,319.21,400.96,138.3,131.6,0.628,650462.5,650462.5,10674,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988822,2127489.00
06/20/2017 16:00,2,7.281,ACTIVE,219.39,365.80,59.991,1497988803,"201051344001025","219011344069620",28.77,35.40,0,317.70,420.20,212.1,202.7,0.928,742848.8,742848.8,10685,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988822,2127490.00
06/20/2017 16:00,2,7.330,ACTIVE,221.42,366.70,59.986,1497988803,"201051344000458","219011344069620",28.41,31.80,0,317.70,425.31,210.9,201.6,0.986,747799.2,747799.2,10659,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988824,2127491.00
06/20/2017 16:00,2,7.242,ACTIVE,221.87,367.90,59.981,1497988803,"201051344000853","219011344069620",29.02,30.00,0,320.71,425.91,212.8,203.5,0.986,748642.4,748642.4,10670,0,0,0,L,1122011218,0,126.30,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988824,2127492.00
06/20/2017 16:00,2,7.076,ACTIVE,217.80,364.29,59.991,1497988803,"201051344000685","219011344069620",28.19,33.80,0,315.90,419.30,201.9,193.0,0.963,743018.3,743018.3,10694,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988825,2127493.00
06/20/2017 16:00,2,6.969,ACTIVE,219.16,367.00,59.991,1497988803,"201051344000917","219011344069620",28.61,33.30,0,319.21,419.30,201.8,192.9,0.941,739631.7,739631.7,10684,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988826,2127494.00
06/20/2017 16:00,2,6.967,ACTIVE,217.80,364.59,59.986,1497988803,"201051344001145","219011344069620",28.35,33.00,0,318.61,420.20,200.2,191.3,0.915,747655.1,747655.1,10671,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988827,2127495.00
06/20/2017 16:00,2,7.049,ACTIVE,219.39,362.19,59.986,1497988803,"201051344000651","219011344069620",28.31,32.80,0,318.00,422.30,202.2,193.2,0.915,736230.7,736230.7,10678,0,0,0,L,1122011218,0,125.85,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988828,2127496.00
06/20/2017 16:00,2,6.877,ACTIVE,215.54,373.01,59.975,1497988803,"274151322000088","219011344069620",27.61,42.30,0,327.02,394.95,192.4,183.7,0.720,948504.3,948504.3,10611,0,0,0,L,1151911521,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988829,2127497.00
06/20/2017 16:00,2,4.674,ACTIVE,216.90,433.72,59.986,1497988803,"274151322000068","219011344069620",39.36,45.80,0,333.63,461.08,186.3,177.9,0.716,821506.8,821506.8,10890,0,0,0,L,1151911521,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988830,2127498.00
06/20/2017 16:00,2,7.141,ACTIVE,219.16,365.19,59.975,1497988803,"201051344001135","219011344069620",28.57,33.30,0,317.70,418.70,206.5,197.4,0.950,731669.9,731669.9,10665,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988831,2127499.00
06/20/2017 16:00,2,7.283,ACTIVE,219.61,365.80,59.991,1497988803,"201051344000594","219011344069620",28.45,37.30,0,316.80,420.50,209.8,200.5,0.950,750702.5,750702.5,10672,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988832,2127500.00
06/20/2017 16:00,2,7.311,ACTIVE,219.61,365.80,59.996,1497988803,"201051344001203","219011344069620",28.41,34.50,0,317.10,420.50,210.3,201.0,0.977,741087.4,741087.4,10705,0,0,0,L,1122011218,0,126.07,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988833,2127501.00
06/20/2017 16:00,2,6.869,ACTIVE,215.54,368.50,59.981,1497988803,"274151322000054","219011344069620",26.94,42.00,0,325.22,394.05,187.1,178.7,0.707,965561.4,965561.4,10594,0,0,0,L,1151911521,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988833,2127502.00
06/20/2017 16:00,2,7.406,ACTIVE,220.52,366.40,59.986,1497988803,"201051344000867","219011344069620",28.49,32.20,0,316.80,419.60,213.6,204.3,0.968,734893.6,734893.6,10700,0,0,0,L,1122011218,0,125.62,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988834,2127503.00
06/20/2017 16:00,2,7.146,ACTIVE,219.61,367.30,59.981,1497988803,"201051344001093","219011344069620",28.78,33.30,0,315.60,419.90,208.3,199.2,0.941,739491.2,739491.2,10691,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988835,2127504.00
