ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 16:00,2,7.098,ACTIVE,220.97,368.20,59.981,1497988803,"201051344000900","219011344069620",29.20,29.30,0,318.61,426.81,209.8,200.6,0.946,756408.5,756408.5,10677,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988836,2127505.00
06/20/2017 16:00,2,6.846,ACTIVE,220.74,366.40,59.954,1497988803,"201051344000648","219011344069620",28.43,30.50,0,315.90,424.11,197.0,188.2,0.893,744702.5,744702.5,10666,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988837,2127506.00
06/20/2017 16:00,2,6.818,ACTIVE,220.97,365.80,59.986,1497988803,"201051344000569","219011344069620",28.69,30.50,0,318.00,426.81,197.9,189.1,0.902,758553.2,758553.2,10647,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988838,2127507.00
06/20/2017 16:00,2,6.496,ACTIVE,220.29,363.99,59.981,1497988803,"201051344000983","219011344069620",28.92,30.80,0,317.70,425.91,190.0,181.5,0.857,749113.0,749113.0,10672,0,0,0,L,1122011218,0,125.40,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988839,2127508.00
06/20/2017 16:00,2,6.328,ACTIVE,220.52,364.89,59.986,1497988803,"201051344001158","219011344069620",28.27,32.40,0,318.30,424.71,181.2,172.9,0.835,734134.6,734134.6,10675,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988840,2127509.00
06/20/2017 16:00,2,6.203,ACTIVE,220.52,365.80,59.986,1497988803,"201051344000576","219011344069620",28.98,30.00,0,317.10,425.91,182.2,173.9,0.835,748670.9,748670.9,10676,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988841,2127510.00
06/20/2017 16:00,2,6.787,ACTIVE,215.77,374.21,59.986,1497988803,"274151322000087","219011344069620",27.61,53.50,0,324.92,394.35,189.8,181.3,0.712,939183.6,939183.6,10766,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497988842,2127511.00
06/20/2017 16:15,2,6.051,ACTIVE,220.06,363.99,60.007,1497989704,"201051344000645","219011344069620",28.27,31.00,0,318.91,418.70,173.0,165.1,0.778,747662.8,747662.8,10663,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989705,2127512.00
06/20/2017 16:15,2,5.811,ACTIVE,215.09,370.30,59.975,1497989704,"274151322000085","219011344069620",26.78,42.00,0,329.43,389.54,157.3,149.9,0.601,961472.8,961472.8,10604,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989706,2127513.00
06/20/2017 16:15,2,6.004,ACTIVE,219.16,363.09,59.981,1497989704,"201051344000633","219011344069620",28.51,34.00,0,318.91,419.00,173.3,165.4,0.822,734363.0,734363.0,10706,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989706,2127514.00
06/20/2017 16:15,2,6.057,ACTIVE,220.29,363.39,60.002,1497989704,"201051344000469","219011344069620",28.77,28.00,0,316.20,422.00,176.4,168.3,0.831,737613.9,737613.9,10675,0,0,0,L,1122011218,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989707,2127515.00
06/20/2017 16:15,2,5.385,ACTIVE,216.45,357.68,60.012,1497989704,"201051344000646","219011344069620",28.71,35.00,0,316.80,415.39,156.6,149.2,0.738,733034.1,733034.1,10677,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989708,2127516.00
06/20/2017 16:15,2,5.021,ACTIVE,214.87,349.56,59.970,1497989704,"274151322000052","219011344069620",27.99,47.80,0,328.52,392.55,142.4,135.5,0.561,999194.1,999194.1,10606,0,0,0,L,1151911521,0,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989709,2127517.00
06/20/2017 16:15,2,5.398,ACTIVE,217.80,359.48,60.012,1497989704,"201051344000585","219011344069620",28.78,33.80,0,317.70,414.79,157.4,150.0,0.734,745444.4,745444.4,10674,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989710,2127518.00
06/20/2017 16:15,2,5.170,ACTIVE,216.45,355.88,59.975,1497989704,"201051344001230","219011344069620",28.65,34.00,0,318.30,413.89,150.0,142.9,0.698,737681.8,737681.8,10683,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989711,2127519.00
06/20/2017 16:15,2,5.361,ACTIVE,217.58,358.28,60.007,1497989704,"201051344000582","219011344069620",28.27,32.80,0,316.80,414.49,153.6,146.3,0.720,727116.8,727116.8,10667,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989712,2127520.00
06/20/2017 16:15,2,5.432,ACTIVE,216.90,357.68,59.996,1497989704,"201051344000955","219011344069620",28.35,34.80,0,317.70,413.89,156.0,148.7,0.742,746433.9,746433.9,10686,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989713,2127521.00
06/20/2017 16:15,2,3.529,ACTIVE,214.87,422.30,59.970,1497989704,"274151322000094","219011344069620",38.84,42.30,0,333.93,462.28,137.9,131.2,0.530,821031.4,821031.4,10876,0,0,0,L,1151911521,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989714,2127522.00
06/20/2017 16:15,2,5.904,ACTIVE,219.84,362.19,59.975,1497989704,"201051344000579","219011344069620",28.17,34.80,0,319.81,419.60,168.5,160.7,0.804,755799.8,755799.8,10670,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989715,2127523.00
06/20/2017 16:15,2,6.516,ACTIVE,217.58,359.48,60.012,1497989704,"201051344000890","219011344069620",28.67,36.80,0,319.21,415.09,189.2,180.7,0.871,740433.5,740433.5,10679,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989715,2127524.00
06/20/2017 16:15,2,6.824,ACTIVE,218.48,362.19,59.928,1497989704,"201051344000438","219011344069620",28.41,35.00,0,317.10,413.29,196.3,187.6,0.915,743076.0,743076.0,10671,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989716,2127525.00
06/20/2017 16:15,2,6.666,ACTIVE,217.58,355.58,59.981,1497989704,"201051344000417","219011344069620",18.27,35.20,0,317.70,392.25,123.4,117.1,0.579,678357.5,678357.5,10701,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989717,2127526.00
06/20/2017 16:15,2,6.570,ACTIVE,214.87,354.67,59.981,1497989704,"274151322000083","219011344069620",28.09,46.40,0,329.43,392.25,186.9,178.4,0.751,989092.6,989092.6,10612,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989718,2127527.00
06/20/2017 16:15,2,6.723,ACTIVE,216.22,359.18,59.986,1497989704,"274151322000076","219011344069620",28.63,47.00,0,329.73,399.76,194.7,186.0,0.751,1055143.7,1055143.7,10608,0,0,0,L,1151911521,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989719,2127528.00
06/20/2017 16:15,2,6.822,ACTIVE,219.61,364.59,59.981,1497989704,"201051344000868","219011344069620",29.32,29.50,0,318.00,417.49,202.5,193.5,0.910,736080.9,736080.9,10680,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989720,2127529.00
06/20/2017 16:15,2,7.252,ACTIVE,215.09,357.98,59.996,1497989704,"274151322000095","219011344069620",28.39,48.50,0,325.52,395.55,208.3,199.2,0.787,1044940.5,1044940.5,10623,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989721,2127530.00
06/20/2017 16:15,2,7.273,ACTIVE,221.19,361.89,59.970,1497989704,"201051344000988","219011344069620",18.55,29.30,0,319.51,397.66,136.8,130.1,0.632,650488.2,650488.2,10675,0,0,0,L,1122011218,0,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989722,2127531.00
06/20/2017 16:15,2,7.289,ACTIVE,218.93,362.79,59.975,1497989704,"201051344001025","219011344069620",28.39,35.00,0,319.21,415.69,209.3,200.1,0.946,742888.3,742888.3,10686,0,0,0,L,1122011218,0,125.17,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989723,2127532.00
06/20/2017 16:15,2,7.115,ACTIVE,220.97,366.70,59.944,1497989704,"201051344000458","219011344069620",28.73,31.50,0,317.70,419.60,206.9,197.8,0.968,747838.4,747838.4,10660,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989724,2127533.00
06/20/2017 16:15,2,7.084,ACTIVE,221.87,370.30,59.996,1497989704,"201051344000853","219011344069620",28.92,30.50,0,322.21,420.20,207.4,198.3,0.941,748682.1,748682.1,10671,0,0,0,L,1122011218,0,126.30,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989725,2127534.00
06/20/2017 16:15,2,6.973,ACTIVE,217.80,363.69,59.996,1497989704,"201051344000685","219011344069620",28.57,33.50,0,316.80,413.89,201.6,192.7,0.968,743056.8,743056.8,10695,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989726,2127535.00
06/20/2017 16:15,2,6.838,ACTIVE,218.48,363.99,60.002,1497989704,"201051344000917","219011344069620",28.31,34.30,0,318.91,414.79,196.0,187.2,0.919,739670.5,739670.5,10685,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989727,2127536.00
06/20/2017 16:15,2,6.652,ACTIVE,217.58,361.29,59.986,1497989704,"201051344001145","219011344069620",28.53,32.40,0,319.21,414.49,192.2,183.6,0.871,747693.7,747693.7,10672,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989728,2127537.00
06/20/2017 16:15,2,5.975,ACTIVE,218.48,360.69,60.002,1497989704,"201051344000651","219011344069620",28.47,33.50,0,318.00,413.29,172.3,164.4,0.778,736269.6,736269.6,10679,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989728,2127538.00
06/20/2017 16:15,2,5.221,ACTIVE,214.64,363.69,59.965,1497989704,"274151322000088","219011344069620",27.69,42.30,0,323.72,391.64,146.3,139.3,0.552,948539.9,948539.9,10612,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989729,2127539.00
06/20/2017 16:15,2,3.551,ACTIVE,215.54,410.88,59.959,1497989704,"274151322000068","219011344069620",37.89,45.50,0,334.84,463.48,136.7,130.0,0.521,821541.0,821541.0,10891,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989730,2127540.00
06/20/2017 16:15,2,5.287,ACTIVE,217.35,357.38,59.986,1497989704,"201051344001135","219011344069620",28.63,33.80,0,319.21,413.59,153.2,145.9,0.712,731708.6,731708.6,10666,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989731,2127541.00
06/20/2017 16:15,2,5.584,ACTIVE,218.03,359.78,59.959,1497989704,"201051344000594","219011344069620",28.96,38.00,0,318.00,414.79,163.9,156.3,0.760,750741.7,750741.7,10673,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989732,2127542.00
06/20/2017 16:15,2,5.807,ACTIVE,218.03,359.48,59.959,1497989704,"201051344001203","219011344069620",28.41,34.50,0,317.70,413.89,167.1,159.3,0.769,741126.4,741126.4,10706,0,0,0,L,1122011218,0,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989733,2127543.00
06/20/2017 16:15,2,5.305,ACTIVE,215.09,353.77,59.970,1497989704,"274151322000054","219011344069620",27.37,42.00,0,326.12,391.04,147.0,139.9,0.557,965596.4,965596.4,10595,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989734,2127544.00
06/20/2017 16:15,2,5.787,ACTIVE,218.71,359.18,60.002,1497989704,"201051344000867","219011344069620",28.92,32.40,0,319.21,414.79,169.6,161.7,0.769,734932.8,734932.8,10701,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989735,2127545.00
06/20/2017 16:15,2,5.721,ACTIVE,218.26,360.69,59.970,1497989704,"201051344001093","219011344069620",28.61,32.80,0,318.91,412.68,165.8,158.1,0.782,739529.3,739529.3,10692,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989736,2127546.00
06/20/2017 16:15,2,6.672,ACTIVE,220.29,366.10,60.002,1497989704,"201051344000900","219011344069620",28.96,29.30,0,318.00,420.50,195.7,187.0,0.875,756448.2,756448.2,10678,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989737,2127547.00
06/20/2017 16:15,2,6.307,ACTIVE,219.84,364.89,59.975,1497989704,"201051344000648","219011344069620",28.67,31.00,0,318.30,419.90,182.9,174.7,0.840,744740.8,744740.8,10667,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989738,2127548.00
06/20/2017 16:15,2,6.184,ACTIVE,220.06,364.29,59.991,1497989704,"201051344000569","219011344069620",29.04,31.30,0,319.21,420.50,182.0,173.7,0.835,758592.7,758592.7,10648,0,0,0,L,1122011218,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989739,2127549.00
06/20/2017 16:15,2,6.029,ACTIVE,220.06,363.69,59.991,1497989704,"201051344000983","219011344069620",28.90,30.50,0,320.41,419.60,176.3,168.2,0.818,749152.3,749152.3,10673,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989739,2127550.00
06/20/2017 16:15,2,5.514,ACTIVE,219.61,359.48,59.986,1497989704,"201051344001158","219011344069620",28.67,32.20,0,319.51,419.60,159.9,152.4,0.729,734173.4,734173.4,10676,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989740,2127551.00
06/20/2017 16:15,2,4.967,ACTIVE,219.39,359.78,59.965,1497989704,"201051344000576","219011344069620",28.92,29.50,0,320.11,419.60,145.4,138.4,0.667,748709.8,748709.8,10677,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989741,2127552.00
06/20/2017 16:15,2,5.129,ACTIVE,214.64,366.10,59.959,1497989704,"274151322000087","219011344069620",28.07,53.30,0,328.52,391.34,145.8,138.8,0.544,939219.6,939219.6,10767,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497989742,2127553.00
06/20/2017 16:30,2,6.084,ACTIVE,220.06,363.39,59.981,1497990603,"201051344000645","219011344069620",29.34,29.80,0,321.61,414.19,180.6,172.3,0.813,747703.0,747703.0,10664,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990604,2127554.00
06/20/2017 16:30,2,5.971,ACTIVE,215.09,365.19,59.959,1497990603,"274151322000085","219011344069620",26.60,43.40,0,330.63,386.53,160.8,153.3,0.610,961508.3,961508.3,10605,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990605,2127555.00
06/20/2017 16:30,2,6.254,ACTIVE,219.61,363.99,59.986,1497990603,"201051344000633","219011344069620",28.73,32.80,0,318.91,410.88,182.0,173.7,0.857,734403.3,734403.3,10707,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990606,2127556.00
06/20/2017 16:30,2,6.221,ACTIVE,220.74,367.00,59.981,1497990603,"201051344000469","219011344069620",29.16,27.50,0,318.91,417.49,183.7,175.4,0.849,737654.6,737654.6,10676,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990607,2127557.00
06/20/2017 16:30,2,6.250,ACTIVE,217.58,360.08,59.949,1497990603,"201051344000646","219011344069620",28.39,35.00,0,317.40,410.88,179.6,171.4,0.849,733073.9,733073.9,10678,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990608,2127558.00
06/20/2017 16:30,2,6.156,ACTIVE,215.09,348.96,59.954,1497990603,"274151322000052","219011344069620",27.67,49.30,0,328.52,387.74,172.5,164.6,0.663,999232.2,999232.2,10607,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990609,2127559.00
06/20/2017 16:30,2,6.412,ACTIVE,218.93,363.09,59.981,1497990603,"201051344000585","219011344069620",28.73,34.00,0,319.21,412.38,186.6,178.2,0.866,745485.7,745485.7,10675,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990609,2127560.00
06/20/2017 16:30,2,6.160,ACTIVE,217.13,360.69,59.975,1497990603,"201051344001230","219011344069620",28.71,34.80,0,319.51,411.18,179.0,170.9,0.835,737721.5,737721.5,10684,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990610,2127561.00
06/20/2017 16:30,2,6.137,ACTIVE,218.93,361.89,59.975,1497990603,"201051344000582","219011344069620",28.75,33.30,0,317.70,411.18,178.7,170.5,0.818,727156.3,727156.3,10668,0,0,0,L,1122011218,0,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990611,2127562.00
06/20/2017 16:30,2,6.172,ACTIVE,217.80,359.48,59.981,1497990603,"201051344000955","219011344069620",28.39,35.60,0,318.61,410.28,177.4,169.3,0.840,746473.2,746473.2,10687,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990612,2127563.00
06/20/2017 16:30,2,4.004,ACTIVE,215.09,435.83,59.965,1497990603,"274151322000094","219011344069620",39.42,43.60,0,332.43,457.77,159.9,152.4,0.619,821066.7,821066.7,10877,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990613,2127564.00
06/20/2017 16:30,2,6.289,ACTIVE,220.74,364.59,59.933,1497990603,"201051344000579","219011344069620",28.59,35.00,0,321.31,415.69,182.1,173.8,0.835,755840.2,755840.2,10671,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990614,2127565.00
06/20/2017 16:30,2,6.180,ACTIVE,217.35,358.58,59.954,1497990603,"201051344000890","219011344069620",28.65,36.50,0,318.30,411.18,179.3,171.2,0.822,740473.2,740473.2,10680,0,0,0,L,1122011218,0,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990615,2127566.00
06/20/2017 16:30,2,6.145,ACTIVE,218.26,360.99,59.949,1497990603,"201051344000438","219011344069620",28.65,35.40,0,318.61,411.18,178.3,170.2,0.835,743115.5,743115.5,10672,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990616,2127567.00
06/20/2017 16:30,2,6.186,ACTIVE,217.80,354.07,59.975,1497990603,"201051344000417","219011344069620",18.37,35.20,0,317.10,391.04,115.1,109.2,0.544,678382.9,678382.9,10702,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990617,2127568.00
06/20/2017 16:30,2,6.125,ACTIVE,214.87,349.56,59.944,1497990603,"274151322000083","219011344069620",28.01,46.60,0,327.92,388.94,173.5,165.6,0.694,989130.9,989130.9,10613,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990618,2127569.00
06/20/2017 16:30,2,6.363,ACTIVE,215.77,360.99,59.901,1497990603,"274151322000076","219011344069620",28.63,48.80,0,328.82,391.94,184.3,175.9,0.716,1055184.5,1055184.5,10609,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990618,2127570.00
06/20/2017 16:30,2,6.314,ACTIVE,219.16,363.09,59.975,1497990603,"201051344000868","219011344069620",28.61,28.00,0,320.41,410.28,182.9,174.7,0.822,736121.5,736121.5,10681,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990619,2127571.00
06/20/2017 16:30,2,6.395,ACTIVE,214.41,349.56,59.970,1497990603,"274151322000095","219011344069620",28.69,48.80,0,327.02,391.64,185.7,177.3,0.694,1044981.5,1044981.5,10624,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990620,2127572.00
06/20/2017 16:30,2,6.328,ACTIVE,220.06,359.18,59.933,1497990603,"201051344000988","219011344069620",18.65,28.80,0,319.81,397.05,119.5,113.4,0.548,650514.5,650514.5,10676,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990621,2127573.00
06/20/2017 16:30,2,6.354,ACTIVE,218.71,362.19,59.965,1497990603,"201051344001025","219011344069620",28.57,35.60,0,318.91,410.88,183.8,175.4,0.826,742929.1,742929.1,10687,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990622,2127574.00
06/20/2017 16:30,2,6.232,ACTIVE,220.29,362.79,59.954,1497990603,"201051344000458","219011344069620",28.80,31.00,0,320.11,414.19,181.8,173.5,0.853,747878.8,747878.8,10661,0,0,0,L,1122011218,0,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990623,2127575.00
06/20/2017 16:30,2,6.205,ACTIVE,220.74,364.29,59.922,1497990603,"201051344000853","219011344069620",29.26,30.30,0,323.11,413.89,183.8,175.5,0.857,748722.9,748722.9,10672,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990624,2127576.00
06/20/2017 16:30,2,6.252,ACTIVE,217.58,359.78,59.981,1497990603,"201051344000685","219011344069620",28.37,34.50,0,316.80,408.78,179.6,171.4,0.888,743096.6,743096.6,10696,0,0,0,L,1122011218,0,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990625,2127577.00
06/20/2017 16:30,2,6.279,ACTIVE,218.71,360.38,59.981,1497990603,"201051344000917","219011344069620",28.33,34.00,0,318.61,408.18,180.2,172.0,0.844,739710.5,739710.5,10686,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990626,2127578.00
06/20/2017 16:30,2,6.232,ACTIVE,217.80,361.29,59.991,1497990603,"201051344001145","219011344069620",28.59,33.00,0,319.21,409.68,180.5,172.3,0.818,747733.8,747733.8,10673,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990627,2127579.00
06/20/2017 16:30,2,6.207,ACTIVE,218.93,363.69,59.965,1497990603,"201051344000651","219011344069620",28.73,34.00,0,318.91,407.87,180.5,172.3,0.822,736309.8,736309.8,10680,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990628,2127580.00
06/20/2017 16:30,2,5.920,ACTIVE,215.09,349.86,59.970,1497990603,"274151322000088","219011344069620",27.65,42.80,0,329.43,386.53,165.7,158.0,0.623,948576.7,948576.7,10613,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990629,2127581.00
06/20/2017 16:30,2,4.018,ACTIVE,216.00,433.72,59.965,1497990603,"274151322000068","219011344069620",39.02,45.30,0,332.73,459.87,158.1,150.7,0.605,821576.2,821576.2,10892,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990630,2127582.00
06/20/2017 16:30,2,6.258,ACTIVE,218.48,362.19,59.965,1497990603,"201051344001135","219011344069620",28.19,34.30,0,318.00,407.87,178.7,170.6,0.813,731748.4,731748.4,10667,0,0,0,L,1122011218,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990631,2127583.00
06/20/2017 16:30,2,6.203,ACTIVE,218.71,363.69,59.928,1497990603,"201051344000594","219011344069620",28.90,37.50,0,319.21,409.08,181.4,173.2,0.822,750782.1,750782.1,10674,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990632,2127584.00
06/20/2017 16:30,2,6.205,ACTIVE,218.93,360.99,59.928,1497990603,"201051344001203","219011344069620",28.75,34.80,0,319.51,408.78,180.8,172.5,0.844,741166.6,741166.6,10707,0,0,0,L,1122011218,0,125.85,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990633,2127585.00
06/20/2017 16:30,2,5.945,ACTIVE,215.54,366.10,59.959,1497990603,"274151322000054","219011344069620",26.94,42.50,0,328.82,386.23,162.1,154.5,0.614,965632.6,965632.6,10596,0,0,0,L,1151911521,0,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990633,2127586.00
06/20/2017 16:30,2,6.188,ACTIVE,219.39,362.19,59.970,1497990603,"201051344000867","219011344069620",28.92,32.00,0,320.41,407.87,181.1,172.9,0.840,734973.2,734973.2,10702,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990634,2127587.00
06/20/2017 16:30,2,6.010,ACTIVE,218.48,360.38,59.986,1497990603,"201051344001093","219011344069620",28.98,33.30,0,320.11,407.27,176.4,168.3,0.818,739568.8,739568.8,10693,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990635,2127588.00
06/20/2017 16:30,2,6.230,ACTIVE,220.06,364.29,59.959,1497990603,"201051344000900","219011344069620",29.06,29.00,0,319.51,410.58,183.4,175.1,0.835,756489.1,756489.1,10679,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990636,2127589.00
06/20/2017 16:30,2,6.059,ACTIVE,219.84,363.39,59.996,1497990603,"201051344000648","219011344069620",28.88,29.80,0,318.91,410.88,177.2,169.1,0.813,744780.4,744780.4,10668,0,0,0,L,1122011218,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990637,2127590.00
06/20/2017 16:30,2,6.135,ACTIVE,220.29,365.19,59.938,1497990603,"201051344000569","219011344069620",29.34,30.30,0,319.21,411.48,182.3,174.0,0.844,758633.4,758633.4,10649,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990638,2127591.00
06/20/2017 16:30,2,6.111,ACTIVE,220.52,366.40,59.986,1497990603,"201051344000983","219011344069620",29.42,30.30,0,319.21,411.78,182.0,173.7,0.849,749193.0,749193.0,10674,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990639,2127592.00
06/20/2017 16:30,2,6.201,ACTIVE,220.29,365.49,59.954,1497990603,"201051344001158","219011344069620",28.53,31.80,0,321.61,411.78,179.1,171.0,0.826,734213.4,734213.4,10677,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990640,2127593.00
06/20/2017 16:30,2,6.109,ACTIVE,220.29,364.29,59.938,1497990603,"201051344000576","219011344069620",29.08,29.00,0,320.71,412.38,180.0,171.8,0.835,748750.1,748750.1,10678,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990641,2127594.00
06/20/2017 16:30,2,5.930,ACTIVE,215.32,356.18,59.959,1497990603,"274151322000087","219011344069620",27.91,54.00,0,327.92,387.14,167.5,159.7,0.628,939257.0,939257.0,10768,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497990642,2127595.00
06/20/2017 16:45,2,5.354,ACTIVE,219.16,359.78,59.949,1497991503,"201051344000645","219011344069620",28.69,30.30,0,321.31,403.07,155.6,148.3,0.703,747742.5,747742.5,10665,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991504,2127596.00
06/20/2017 16:45,2,5.119,ACTIVE,215.09,356.48,59.959,1497991503,"274151322000085","219011344069620",27.04,44.00,0,330.93,381.12,140.2,133.4,0.530,961543.9,961543.9,10606,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991505,2127597.00
06/20/2017 16:45,2,5.367,ACTIVE,218.71,360.69,59.996,1497991503,"201051344000633","219011344069620",28.80,32.60,0,319.51,403.67,156.5,149.1,0.747,734443.0,734443.0,10708,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991506,2127598.00
06/20/2017 16:45,2,5.316,ACTIVE,219.39,362.49,59.991,1497991503,"201051344000469","219011344069620",29.32,27.30,0,317.70,404.57,157.8,150.4,0.734,737694.7,737694.7,10677,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991507,2127599.00
06/20/2017 16:45,2,5.426,ACTIVE,216.67,356.78,59.991,1497991503,"201051344000646","219011344069620",28.29,34.80,0,318.30,404.57,155.4,148.0,0.734,733113.5,733113.5,10679,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991508,2127600.00
06/20/2017 16:45,2,5.242,ACTIVE,214.87,369.40,59.981,1497991503,"274151322000052","219011344069620",28.15,49.50,0,330.03,384.43,149.4,142.3,0.579,999270.2,999270.2,10608,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991509,2127601.00
06/20/2017 16:45,2,5.566,ACTIVE,218.03,358.58,59.907,1497991503,"201051344000585","219011344069620",28.78,33.50,0,318.30,404.87,162.2,154.7,0.760,745526.7,745526.7,10676,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991510,2127602.00
06/20/2017 16:45,2,5.312,ACTIVE,216.67,356.48,59.959,1497991503,"201051344001230","219011344069620",28.69,34.00,0,320.41,402.16,154.3,147.0,0.725,737760.7,737760.7,10685,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991511,2127603.00
06/20/2017 16:45,2,5.262,ACTIVE,218.03,358.88,59.965,1497991503,"201051344000582","219011344069620",28.90,33.50,0,320.41,404.57,154.0,146.7,0.707,727195.5,727195.5,10669,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991512,2127604.00
06/20/2017 16:45,2,5.271,ACTIVE,216.67,357.08,59.965,1497991503,"201051344000955","219011344069620",28.73,35.00,0,319.51,402.46,153.3,146.0,0.720,746512.2,746512.2,10688,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991512,2127605.00
06/20/2017 16:45,2,3.463,ACTIVE,214.87,422.90,59.954,1497991503,"274151322000094","219011344069620",39.18,42.80,0,356.18,458.97,137.4,130.7,0.530,821101.8,821101.8,10878,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991513,2127606.00
06/20/2017 16:45,2,5.389,ACTIVE,219.39,360.08,59.938,1497991503,"201051344000579","219011344069620",28.77,33.80,0,321.01,403.97,157.2,149.8,0.720,755880.0,755880.0,10672,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991514,2127607.00
06/20/2017 16:45,2,5.414,ACTIVE,216.67,356.78,59.933,1497991503,"201051344000890","219011344069620",28.21,36.30,0,320.41,403.07,154.6,147.3,0.707,740512.6,740512.6,10681,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991515,2127608.00
06/20/2017 16:45,2,5.273,ACTIVE,217.58,357.98,59.954,1497991503,"201051344000438","219011344069620",28.82,35.40,0,318.00,403.67,154.0,146.7,0.725,743154.7,743154.7,10673,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991516,2127609.00
06/20/2017 16:45,2,5.295,ACTIVE,217.13,351.67,59.933,1497991503,"201051344000417","219011344069620",18.61,35.20,0,318.91,390.74,99.8,94.4,0.468,678408.1,678408.1,10703,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991517,2127610.00
06/20/2017 16:45,2,5.320,ACTIVE,214.41,347.16,59.965,1497991503,"274151322000083","219011344069620",28.01,45.80,0,330.63,384.43,150.9,143.7,0.610,989169.3,989169.3,10614,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991518,2127611.00
06/20/2017 16:45,2,5.445,ACTIVE,215.54,349.56,59.975,1497991503,"274151322000076","219011344069620",29.04,49.00,0,331.23,385.93,160.1,152.6,0.619,1055225.2,1055225.2,10610,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991519,2127612.00
06/20/2017 16:45,2,5.385,ACTIVE,218.03,359.78,59.949,1497991503,"201051344000868","219011344069620",28.86,28.80,0,318.00,404.87,157.4,150.0,0.716,736161.4,736161.4,10682,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991520,2127613.00
06/20/2017 16:45,2,5.562,ACTIVE,214.41,369.10,59.970,1497991503,"274151322000095","219011344069620",28.71,47.50,0,330.63,386.53,161.6,154.1,0.614,1045022.6,1045022.6,10625,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991521,2127614.00
06/20/2017 16:45,2,5.422,ACTIVE,219.61,356.78,59.944,1497991503,"201051344000988","219011344069620",18.71,29.00,0,321.01,400.06,102.8,97.3,0.477,650540.5,650540.5,10677,0,0,0,L,1122011218,0,124.72,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991521,2127615.00
06/20/2017 16:45,2,5.457,ACTIVE,217.58,357.38,59.938,1497991503,"201051344001025","219011344069620",28.80,34.80,0,320.11,404.57,159.3,151.8,0.712,742969.6,742969.6,10688,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991522,2127616.00
06/20/2017 16:45,2,5.338,ACTIVE,219.39,359.18,59.933,1497991503,"201051344000458","219011344069620",28.92,31.80,0,319.21,403.67,156.3,149.0,0.725,747918.4,747918.4,10662,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991523,2127617.00
06/20/2017 16:45,2,5.266,ACTIVE,220.06,361.59,59.954,1497991503,"201051344000853","219011344069620",29.56,29.30,0,321.01,407.87,157.6,150.2,0.738,748763.1,748763.1,10673,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991524,2127618.00
06/20/2017 16:45,2,5.373,ACTIVE,216.67,357.98,59.986,1497991503,"201051344000685","219011344069620",28.51,33.80,0,317.10,403.37,155.1,147.8,0.751,743136.1,743136.1,10697,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991525,2127619.00
06/20/2017 16:45,2,5.369,ACTIVE,217.80,357.98,59.986,1497991503,"201051344000917","219011344069620",28.73,34.00,0,321.31,404.27,156.2,148.8,0.729,739750.1,739750.1,10687,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991526,2127620.00
06/20/2017 16:45,2,5.422,ACTIVE,217.13,357.38,59.991,1497991503,"201051344001145","219011344069620",28.45,33.00,0,320.41,403.67,156.2,148.9,0.716,747773.4,747773.4,10674,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991527,2127621.00
06/20/2017 16:45,2,5.346,ACTIVE,218.03,358.58,59.949,1497991503,"201051344000651","219011344069620",28.90,33.30,0,322.21,403.97,156.4,149.1,0.716,736349.5,736349.5,10681,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991528,2127622.00
06/20/2017 16:45,2,5.105,ACTIVE,214.41,362.19,59.954,1497991503,"274151322000088","219011344069620",27.91,41.80,0,329.73,382.93,144.3,137.3,0.544,948613.4,948613.4,10614,0,0,0,L,1151911521,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991529,2127623.00
06/20/2017 16:45,2,3.447,ACTIVE,215.54,436.13,59.959,1497991503,"274151322000068","219011344069620",39.42,46.60,0,392.55,453.86,138.2,131.4,0.530,821611.3,821611.3,10893,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991530,2127624.00
06/20/2017 16:45,2,5.365,ACTIVE,217.35,356.48,59.975,1497991503,"201051344001135","219011344069620",28.61,34.00,0,321.01,403.37,155.4,148.1,0.716,731787.8,731787.8,10668,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991530,2127625.00
06/20/2017 16:45,2,5.430,ACTIVE,217.80,358.58,59.933,1497991503,"201051344000594","219011344069620",28.51,36.80,0,320.41,405.77,156.7,149.3,0.725,750821.8,750821.8,10675,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991531,2127626.00
06/20/2017 16:45,2,5.371,ACTIVE,218.03,357.68,59.949,1497991503,"201051344001203","219011344069620",28.73,34.30,0,319.21,403.97,156.3,148.9,0.729,741206.3,741206.3,10708,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991532,2127627.00
06/20/2017 16:45,2,5.131,ACTIVE,214.64,361.59,59.917,1497991503,"274151322000054","219011344069620",27.41,42.00,0,328.82,382.63,142.4,135.5,0.539,965668.6,965668.6,10597,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991533,2127628.00
06/20/2017 16:45,2,5.332,ACTIVE,218.48,357.38,59.981,1497991503,"201051344000867","219011344069620",28.98,32.20,0,319.81,403.67,156.6,149.2,0.712,735012.9,735012.9,10703,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991534,2127629.00
06/20/2017 16:45,2,5.154,ACTIVE,218.03,357.98,59.996,1497991503,"201051344001093","219011344069620",29.18,32.80,0,319.51,403.07,152.3,145.0,0.694,739607.4,739607.4,10694,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991535,2127630.00
06/20/2017 16:45,2,5.330,ACTIVE,219.16,360.69,59.944,1497991503,"201051344000900","219011344069620",29.28,28.50,0,318.91,404.27,158.1,150.6,0.738,756529.1,756529.1,10680,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991536,2127631.00
06/20/2017 16:45,2,5.191,ACTIVE,218.93,359.48,59.944,1497991503,"201051344000648","219011344069620",29.04,30.00,0,319.51,403.07,152.7,145.4,0.725,744819.1,744819.1,10669,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991537,2127632.00
06/20/2017 16:45,2,5.322,ACTIVE,219.39,359.48,59.954,1497991503,"201051344000569","219011344069620",29.22,30.80,0,319.21,404.57,157.4,150.0,0.725,758673.2,758673.2,10650,0,0,0,L,1122011218,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991538,2127633.00
06/20/2017 16:45,2,5.367,ACTIVE,219.39,358.88,59.975,1497991503,"201051344000983","219011344069620",28.98,30.30,0,320.11,404.27,157.5,150.1,0.742,749232.9,749232.9,10675,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991539,2127634.00
06/20/2017 16:45,2,5.391,ACTIVE,219.39,357.68,59.965,1497991503,"201051344001158","219011344069620",28.41,31.00,0,320.41,403.07,155.0,147.7,0.742,734252.7,734252.7,10678,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991540,2127635.00
06/20/2017 16:45,2,5.229,ACTIVE,219.61,361.29,59.970,1497991503,"201051344000576","219011344069620",29.22,29.30,0,321.61,403.67,154.8,147.4,0.720,748789.3,748789.3,10679,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991540,2127636.00
06/20/2017 16:45,2,5.123,ACTIVE,214.87,365.49,59.959,1497991503,"274151322000087","219011344069620",28.33,53.00,0,330.03,383.83,146.8,139.8,0.548,939294.2,939294.2,10769,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497991541,2127637.00
06/20/2017 17:00,2,4.936,ACTIVE,219.16,359.18,59.991,1497992403,"201051344000645","219011344069620",28.67,30.00,0,338.14,394.95,143.3,136.4,0.650,747778.0,747778.0,10666,0,0,0,L,1122011218,0,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992404,2127638.00
06/20/2017 17:00,2,4.758,ACTIVE,215.09,356.48,59.996,1497992403,"274151322000085","219011344069620",27.00,43.40,0,333.03,375.71,130.0,123.5,0.491,961576.0,961576.0,10607,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992405,2127639.00
06/20/2017 17:00,2,4.965,ALERT,218.71,358.88,59.996,1497992403,"201051344000633","219011344069620",28.73,33.30,0,302.98,402.46,144.5,137.5,0.689,734478.6,734478.6,10709,0,0,0,L,1122011218,0,124.72,124.72,0002,31,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992407,2127640.00
06/20/2017 17:00,2,4.973,ALERT,219.61,359.78,60.002,1497992403,"201051344000469","219011344069620",28.88,27.30,0,297.26,403.37,145.5,138.5,0.685,737730.7,737730.7,10678,0,0,0,L,1122011218,0,124.49,125.40,0002,23,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992409,2127641.00
06/20/2017 17:00,2,4.941,ACTIVE,216.90,356.18,59.944,1497992403,"201051344000646","219011344069620",28.71,34.50,0,336.94,393.45,143.5,136.6,0.685,733149.2,733149.2,10680,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992410,2127642.00
06/20/2017 17:00,2,4.855,ACTIVE,215.09,363.69,60.002,1497992403,"274151322000052","219011344069620",28.09,48.00,0,332.13,378.42,138.0,131.3,0.539,999304.5,999304.5,10609,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992411,2127643.00
06/20/2017 17:00,2,5.135,ACTIVE,218.03,357.98,60.012,1497992403,"201051344000585","219011344069620",28.86,32.80,0,338.14,397.05,150.1,142.9,0.698,745564.0,745564.0,10677,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992412,2127644.00
06/20/2017 17:00,2,4.896,ACTIVE,216.67,354.67,60.002,1497992403,"201051344001230","219011344069620",28.77,33.30,0,332.13,390.14,142.6,135.7,0.672,737796.1,737796.1,10686,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992412,2127645.00
06/20/2017 17:00,2,4.883,ACTIVE,218.26,358.28,60.012,1497992403,"201051344000582","219011344069620",28.80,33.30,0,338.44,395.85,142.4,135.5,0.658,727230.8,727230.8,10670,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992413,2127646.00
