ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 17:00,2,4.768,ACTIVE,216.90,355.58,60.012,1497992403,"201051344000955","219011344069620",29.18,34.80,0,336.34,390.14,140.9,134.1,0.672,746547.4,746547.4,10689,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992414,2127647.00
06/20/2017 17:00,2,3.211,ACTIVE,215.32,431.92,59.970,1497992403,"274151322000094","219011344069620",39.28,43.00,0,395.25,452.66,127.6,121.3,0.491,821133.3,821133.3,10879,0,0,0,L,1151911521,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992415,2127648.00
06/20/2017 17:00,2,4.994,ACTIVE,219.84,360.08,60.007,1497992403,"201051344000579","219011344069620",28.71,34.50,0,338.14,395.85,145.2,138.2,0.672,755916.0,755916.0,10673,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992416,2127649.00
06/20/2017 17:00,2,4.910,ACTIVE,216.67,355.58,60.002,1497992403,"201051344000890","219011344069620",28.80,35.80,0,336.04,393.15,143.2,136.3,0.654,740548.1,740548.1,10682,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992417,2127650.00
06/20/2017 17:00,2,4.883,ACTIVE,217.35,355.88,60.012,1497992403,"201051344000438","219011344069620",28.75,35.60,0,338.74,394.65,142.2,135.4,0.672,743189.9,743189.9,10674,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992418,2127651.00
06/20/2017 17:00,2,4.887,ACTIVE,217.13,351.97,60.007,1497992403,"201051344000417","219011344069620",18.61,35.00,0,337.24,375.71,92.0,86.9,0.438,678430.7,678430.7,10704,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992419,2127652.00
06/20/2017 17:00,2,4.908,ACTIVE,214.87,350.77,59.975,1497992403,"274151322000083","219011344069620",28.15,45.80,0,332.13,379.02,140.0,133.2,0.557,989203.9,989203.9,10615,0,0,0,L,1151911521,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992420,2127653.00
06/20/2017 17:00,2,5.064,ACTIVE,215.77,349.86,59.996,1497992403,"274151322000076","219011344069620",28.82,47.50,0,333.63,380.22,147.9,140.8,0.570,1055262.0,1055262.0,10611,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992421,2127654.00
06/20/2017 17:00,2,4.988,ACTIVE,218.48,358.28,59.986,1497992403,"201051344000868","219011344069620",28.69,28.50,0,338.44,396.15,144.9,138.0,0.641,736197.5,736197.5,10683,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992422,2127655.00
06/20/2017 17:00,2,5.037,ACTIVE,214.87,361.59,59.975,1497992403,"274151322000095","219011344069620",29.28,47.00,0,332.13,381.12,149.1,142.0,0.557,1045059.7,1045059.7,10626,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992423,2127656.00
06/20/2017 17:00,2,5.004,ACTIVE,219.39,355.58,60.002,1497992403,"201051344000988","219011344069620",18.75,28.80,0,338.44,379.62,95.0,89.8,0.451,650563.9,650563.9,10678,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992424,2127657.00
06/20/2017 17:00,2,5.029,ACTIVE,217.58,356.18,60.007,1497992403,"201051344001025","219011344069620",28.90,34.30,0,338.44,395.55,147.1,140.1,0.663,743006.1,743006.1,10689,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992425,2127658.00
06/20/2017 17:00,2,4.928,ACTIVE,219.39,359.48,60.002,1497992403,"201051344000458","219011344069620",28.92,31.00,0,337.84,395.85,144.3,137.4,0.694,747954.3,747954.3,10663,0,0,0,L,1122011218,0,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992426,2127659.00
06/20/2017 17:00,2,4.975,ACTIVE,220.06,360.99,59.965,1497992403,"201051344000853","219011344069620",28.92,29.30,0,338.74,396.45,145.8,138.8,0.689,748799.3,748799.3,10674,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992426,2127660.00
06/20/2017 17:00,2,4.867,ACTIVE,217.13,356.78,59.954,1497992403,"201051344000685","219011344069620",29.04,33.00,0,337.24,394.35,143.1,136.2,0.698,743171.6,743171.6,10698,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992427,2127661.00
06/20/2017 17:00,2,4.955,ACTIVE,217.58,356.48,59.991,1497992403,"201051344000917","219011344069620",28.80,33.80,0,337.24,394.95,144.6,137.7,0.667,739785.9,739785.9,10688,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992428,2127662.00
06/20/2017 17:00,2,4.984,ACTIVE,217.13,356.78,59.996,1497992403,"201051344001145","219011344069620",28.69,32.40,0,338.14,394.65,144.8,137.9,0.672,747809.4,747809.4,10675,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992429,2127663.00
06/20/2017 17:00,2,5.021,ACTIVE,218.26,357.38,59.991,1497992403,"201051344000651","219011344069620",28.41,33.30,0,338.44,395.55,144.5,137.6,0.663,736385.4,736385.4,10682,0,0,0,L,1122011218,0,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992430,2127664.00
06/20/2017 17:00,2,4.691,ACTIVE,215.09,357.08,59.965,1497992403,"274151322000088","219011344069620",27.95,41.50,0,331.83,377.52,132.7,126.2,0.504,948646.4,948646.4,10615,0,0,0,L,1151911521,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992431,2127665.00
06/20/2017 17:00,2,3.199,ACTIVE,216.00,419.00,60.002,1497992403,"274151322000068","219011344069620",39.14,44.50,0,394.95,452.36,126.8,120.5,0.473,821642.8,821642.8,10894,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992432,2127666.00
06/20/2017 17:00,2,4.926,ACTIVE,217.80,355.88,59.965,1497992403,"201051344001135","219011344069620",28.77,33.30,0,337.54,394.05,143.3,136.4,0.663,731823.5,731823.5,10669,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992433,2127667.00
06/20/2017 17:00,2,4.912,ACTIVE,217.80,357.98,59.970,1497992403,"201051344000594","219011344069620",29.10,36.30,0,337.54,396.75,144.7,137.7,0.672,750857.8,750857.8,10676,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992434,2127668.00
06/20/2017 17:00,2,4.963,ACTIVE,217.80,357.68,59.996,1497992403,"201051344001203","219011344069620",28.69,34.30,0,338.44,395.55,144.2,137.3,0.672,741242.1,741242.1,10709,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992434,2127669.00
06/20/2017 17:00,2,4.744,ACTIVE,215.32,360.99,59.981,1497992403,"274151322000054","219011344069620",27.41,41.30,0,332.13,377.52,131.7,125.2,0.495,965701.2,965701.2,10598,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992435,2127670.00
06/20/2017 17:00,2,4.898,ACTIVE,218.71,356.78,59.996,1497992403,"201051344000867","219011344069620",29.08,31.30,0,320.11,409.08,144.3,137.4,0.658,735048.8,735048.8,10704,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992437,2127671.00
06/20/2017 17:00,2,4.742,ACTIVE,217.80,357.98,59.996,1497992403,"201051344001093","219011344069620",29.26,32.40,0,338.14,394.05,140.4,133.6,0.645,739642.4,739642.4,10695,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992438,2127672.00
06/20/2017 17:00,2,4.932,ALERT,218.93,358.28,60.007,1497992403,"201051344000900","219011344069620",29.12,29.00,0,305.98,400.96,145.6,138.6,0.663,756565.3,756565.3,10681,0,0,0,L,1122011218,0,124.72,124.72,0002,24,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992439,2127673.00
06/20/2017 17:00,2,4.809,ACTIVE,218.93,358.58,59.965,1497992403,"201051344000648","219011344069620",28.88,29.80,0,337.24,395.85,140.7,133.9,0.667,744854.1,744854.1,10670,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992440,2127674.00
06/20/2017 17:00,2,4.924,ACTIVE,219.16,358.58,59.991,1497992403,"201051344000569","219011344069620",29.08,29.80,0,337.84,396.75,145.0,138.0,0.689,758709.4,758709.4,10651,0,0,0,L,1122011218,0,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992441,2127675.00
06/20/2017 17:00,2,4.898,ACTIVE,219.61,359.48,59.975,1497992403,"201051344000983","219011344069620",29.26,30.30,0,338.14,396.45,145.2,138.2,0.681,749269.1,749269.1,10676,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992442,2127676.00
06/20/2017 17:00,2,4.904,ACTIVE,219.39,358.58,60.012,1497992403,"201051344001158","219011344069620",28.80,31.00,0,337.84,395.25,143.0,136.1,0.667,734288.3,734288.3,10679,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992443,2127677.00
06/20/2017 17:00,2,4.879,ACTIVE,219.39,359.78,59.991,1497992403,"201051344000576","219011344069620",28.78,29.30,0,337.24,395.55,142.3,135.4,0.654,748824.7,748824.7,10680,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992444,2127678.00
06/20/2017 17:00,2,4.779,ACTIVE,215.32,353.77,59.986,1497992403,"274151322000087","219011344069620",28.03,52.30,0,332.13,377.22,135.6,128.9,0.504,939327.9,939327.9,10770,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497992445,2127679.00
06/20/2017 17:15,2,4.430,ALERT,218.03,355.88,59.959,1497993304,"201051344000645","219011344069620",28.96,29.00,0,293.66,397.35,130.0,123.6,0.592,747810.3,747810.3,10667,0,0,0,L,1122011218,0,124.27,124.27,0002,23,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993306,2127680.00
06/20/2017 17:15,2,4.248,ACTIVE,214.64,358.58,59.986,1497993304,"274151322000085","219011344069620",27.37,42.00,0,333.63,373.31,117.7,111.7,0.446,961605.3,961605.3,10608,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993306,2127681.00
06/20/2017 17:15,2,4.441,ACTIVE,217.58,357.38,60.002,1497993304,"201051344000633","219011344069620",29.14,31.50,0,337.24,392.55,131.2,124.7,0.628,734511.4,734511.4,10711,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993307,2127682.00
06/20/2017 17:15,2,4.459,ACTIVE,218.26,357.08,60.002,1497993304,"201051344000469","219011344069620",29.14,26.30,0,337.84,393.45,131.6,125.1,0.623,737763.6,737763.6,10680,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993308,2127683.00
06/20/2017 17:15,2,4.430,ACTIVE,216.22,354.37,60.002,1497993304,"201051344000646","219011344069620",28.94,33.30,0,332.73,389.84,129.9,123.5,0.623,733181.6,733181.6,10681,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993309,2127684.00
06/20/2017 17:15,2,4.311,ACTIVE,214.64,356.18,59.981,1497993304,"274151322000052","219011344069620",28.55,46.80,0,332.73,375.41,124.6,118.4,0.477,999335.6,999335.6,10610,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993310,2127685.00
06/20/2017 17:15,2,4.633,ACTIVE,217.35,356.18,60.007,1497993304,"201051344000585","219011344069620",28.98,32.40,0,337.54,393.15,136.0,129.3,0.632,745597.9,745597.9,10678,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993311,2127686.00
06/20/2017 17:15,2,4.404,ACTIVE,216.22,353.17,59.959,1497993304,"201051344001230","219011344069620",28.96,32.40,0,332.73,386.53,129.2,122.7,0.619,737828.2,737828.2,10687,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993312,2127687.00
06/20/2017 17:15,2,4.410,ACTIVE,217.58,355.88,59.991,1497993304,"201051344000582","219011344069620",28.90,32.80,0,337.54,391.94,129.1,122.7,0.597,727263.0,727263.0,10671,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993313,2127688.00
06/20/2017 17:15,2,4.375,ACTIVE,216.45,353.77,59.981,1497993304,"201051344000955","219011344069620",28.69,34.50,0,333.33,385.93,127.2,120.8,0.605,746579.1,746579.1,10690,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993314,2127689.00
06/20/2017 17:15,2,2.908,ACTIVE,214.64,425.61,59.970,1497993304,"274151322000094","219011344069620",38.88,42.30,0,394.95,449.05,114.4,108.5,0.442,821161.8,821161.8,10880,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993315,2127690.00
06/20/2017 17:15,2,4.525,ACTIVE,218.03,354.97,60.007,1497993304,"201051344000579","219011344069620",28.67,33.00,0,338.74,392.25,131.4,124.9,0.614,755948.9,755948.9,10674,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993316,2127691.00
06/20/2017 17:15,2,4.418,ACTIVE,216.22,353.47,59.938,1497993304,"201051344000890","219011344069620",28.98,34.80,0,333.63,387.74,129.6,123.2,0.592,740580.5,740580.5,10683,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993317,2127692.00
06/20/2017 17:15,2,4.375,ACTIVE,217.13,354.97,59.986,1497993304,"201051344000438","219011344069620",28.96,34.50,0,337.24,391.04,128.3,121.9,0.605,743222.0,743222.0,10675,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993318,2127693.00
06/20/2017 17:15,2,4.363,ACTIVE,216.67,350.17,60.002,1497993304,"201051344000417","219011344069620",18.83,34.30,0,334.84,372.41,83.2,78.4,0.393,678451.4,678451.4,10705,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993318,2127694.00
06/20/2017 17:15,2,4.428,ACTIVE,214.19,342.95,59.981,1497993304,"274151322000083","219011344069620",28.31,44.80,0,331.83,376.01,126.9,120.5,0.504,989235.6,989235.6,10616,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993319,2127695.00
06/20/2017 17:15,2,4.551,ACTIVE,215.54,364.29,59.986,1497993304,"274151322000076","219011344069620",29.02,47.00,0,334.24,377.82,133.7,127.1,0.513,1055295.4,1055295.4,10612,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993320,2127696.00
06/20/2017 17:15,2,4.412,ACTIVE,217.13,355.58,59.996,1497993304,"201051344000868","219011344069620",29.40,27.30,0,337.84,392.55,131.5,125.0,0.605,736230.3,736230.3,10684,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993321,2127697.00
06/20/2017 17:15,2,4.672,ACTIVE,214.41,355.58,59.949,1497993304,"274151322000095","219011344069620",28.73,45.30,0,332.43,377.82,135.8,129.2,0.495,1045093.6,1045093.6,10627,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993322,2127698.00
06/20/2017 17:15,2,4.500,ACTIVE,218.03,353.17,59.949,1497993304,"201051344000988","219011344069620",18.94,27.50,0,338.14,378.12,86.5,81.5,0.407,650585.3,650585.3,10679,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993323,2127699.00
06/20/2017 17:15,2,4.527,ACTIVE,217.13,354.37,59.965,1497993304,"201051344001025","219011344069620",29.04,33.00,0,337.54,391.64,133.2,126.7,0.601,743039.4,743039.4,10690,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993324,2127700.00
06/20/2017 17:15,2,4.465,ACTIVE,217.80,356.18,59.996,1497993304,"201051344000458","219011344069620",28.92,30.00,0,338.44,392.25,130.8,124.4,0.628,747987.0,747987.0,10664,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993325,2127701.00
06/20/2017 17:15,2,4.467,ALERT,218.48,357.08,59.949,1497993304,"201051344000853","219011344069620",29.22,28.50,0,305.68,406.07,132.0,125.5,0.623,748832.2,748832.2,10675,0,0,0,L,1122011218,0,124.72,124.72,0002,26,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993327,2127702.00
06/20/2017 17:15,2,4.359,ACTIVE,216.00,353.77,60.012,1497993304,"201051344000685","219011344069620",29.28,33.00,0,334.24,390.14,129.3,122.9,0.632,743204.0,743204.0,10699,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993328,2127703.00
06/20/2017 17:15,2,4.436,ACTIVE,216.90,355.58,59.965,1497993304,"201051344000917","219011344069620",29.14,32.80,0,336.34,391.94,130.9,124.4,0.614,739818.6,739818.6,10689,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993328,2127704.00
06/20/2017 17:15,2,4.504,ACTIVE,216.45,353.77,59.996,1497993304,"201051344001145","219011344069620",28.75,32.20,0,335.74,391.64,131.0,124.5,0.605,747842.1,747842.1,10676,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993329,2127705.00
06/20/2017 17:15,2,4.498,ACTIVE,217.13,354.97,59.986,1497993304,"201051344000651","219011344069620",28.73,32.60,0,337.84,391.94,130.8,124.4,0.597,736418.1,736418.1,10683,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993330,2127706.00
06/20/2017 17:15,2,4.186,ACTIVE,214.41,347.46,59.975,1497993304,"274151322000088","219011344069620",28.19,40.40,0,333.03,374.51,119.4,113.3,0.451,948676.3,948676.3,10616,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993331,2127707.00
06/20/2017 17:15,2,2.873,ACTIVE,215.54,423.20,59.959,1497993304,"274151322000068","219011344069620",39.02,43.60,0,390.44,450.26,113.6,107.7,0.433,821671.4,821671.4,10895,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993332,2127708.00
06/20/2017 17:15,2,4.428,ACTIVE,216.90,353.47,59.965,1497993304,"201051344001135","219011344069620",28.88,33.00,0,334.84,390.44,129.4,123.0,0.601,731855.9,731855.9,10670,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993333,2127709.00
06/20/2017 17:15,2,4.393,ACTIVE,216.67,354.67,59.944,1497993304,"201051344000594","219011344069620",29.48,35.00,0,333.93,392.85,131.1,124.6,0.610,750890.6,750890.6,10677,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993334,2127710.00
06/20/2017 17:15,2,4.463,ACTIVE,217.35,354.07,59.975,1497993304,"201051344001203","219011344069620",28.80,33.80,0,338.44,391.64,130.3,123.8,0.605,741274.7,741274.7,10710,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993335,2127711.00
06/20/2017 17:15,2,4.260,ACTIVE,214.64,362.49,59.970,1497993304,"274151322000054","219011344069620",27.51,40.80,0,332.13,374.51,118.7,112.6,0.464,965730.8,965730.8,10599,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993336,2127712.00
06/20/2017 17:15,2,4.424,ACTIVE,217.58,354.97,59.991,1497993304,"201051344000867","219011344069620",29.26,29.80,0,338.14,392.85,131.1,124.6,0.601,735081.5,735081.5,10705,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993337,2127713.00
06/20/2017 17:15,2,4.254,ACTIVE,217.35,355.88,59.949,1497993304,"201051344001093","219011344069620",29.38,31.30,0,337.54,390.74,126.6,120.2,0.579,739674.0,739674.0,10696,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993338,2127714.00
06/20/2017 17:15,2,4.396,ALERT,217.58,356.18,59.959,1497993304,"201051344000900","219011344069620",29.52,27.30,0,295.16,400.96,131.4,124.9,0.605,756598.1,756598.1,10683,0,0,0,L,1122011218,0,124.04,124.04,0002,23,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993340,2127715.00
06/20/2017 17:15,2,4.316,ALERT,217.80,356.18,59.954,1497993304,"201051344000648","219011344069620",29.10,28.80,0,304.78,401.56,127.2,120.9,0.597,744885.8,744885.8,10671,0,0,0,L,1122011218,0,123.81,124.49,0002,24,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993342,2127716.00
06/20/2017 17:15,2,4.434,ALERT,218.03,357.08,59.975,1497993304,"201051344000569","219011344069620",29.16,29.80,0,303.28,403.67,131.0,124.5,0.614,758742.1,758742.1,10652,0,0,0,L,1122011218,0,123.81,124.49,0002,24,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993344,2127717.00
06/20/2017 17:15,2,4.416,ACTIVE,217.80,355.88,59.986,1497993304,"201051344000983","219011344069620",29.46,29.00,0,337.84,392.55,131.8,125.3,0.628,749302.1,749302.1,10677,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993345,2127718.00
06/20/2017 17:15,2,4.387,ACTIVE,218.03,355.58,59.996,1497993304,"201051344001158","219011344069620",29.16,29.80,0,338.44,391.64,129.6,123.1,0.605,734320.8,734320.8,10680,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993346,2127719.00
06/20/2017 17:15,2,4.342,ALERT,218.26,358.28,59.996,1497993304,"201051344000576","219011344069620",29.28,27.80,0,303.88,398.56,128.7,122.3,0.601,748857.0,748857.0,10681,0,0,0,L,1122011218,0,124.27,124.27,0002,23,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993348,2127720.00
06/20/2017 17:15,2,4.283,ACTIVE,214.64,354.97,59.959,1497993304,"274151322000087","219011344069620",28.23,51.30,0,332.43,373.91,122.4,116.2,0.460,939358.7,939358.7,10771,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497993349,2127721.00
06/20/2017 17:30,2,3.930,ACTIVE,217.35,353.17,59.970,1497994203,"201051344000645","219011344069620",29.02,28.30,0,336.64,387.14,115.6,109.6,0.535,747839.4,747839.4,10669,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994204,2127722.00
06/20/2017 17:30,2,3.795,ACTIVE,214.19,351.37,59.965,1497994203,"274151322000085","219011344069620",27.65,41.30,0,333.33,370.00,106.2,100.6,0.398,961631.8,961631.8,10609,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994205,2127723.00
06/20/2017 17:30,2,3.939,ACTIVE,216.67,353.47,59.981,1497994203,"201051344000633","219011344069620",29.38,30.50,0,337.84,387.74,117.2,111.2,0.566,734540.8,734540.8,10712,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994206,2127724.00
06/20/2017 17:30,2,3.914,ACTIVE,217.35,354.37,59.975,1497994203,"201051344000469","219011344069620",29.68,26.00,0,337.84,388.94,117.8,111.7,0.566,737793.1,737793.1,10681,0,0,0,L,1122011218,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994207,2127725.00
06/20/2017 17:30,2,3.920,ACTIVE,215.09,349.56,59.959,1497994203,"201051344000646","219011344069620",29.36,32.20,0,332.73,383.53,116.7,110.7,0.557,733210.7,733210.7,10682,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994208,2127726.00
06/20/2017 17:30,2,3.887,ACTIVE,213.96,350.47,59.944,1497994203,"274151322000052","219011344069620",28.55,45.80,0,332.13,372.71,112.2,106.4,0.442,999363.6,999363.6,10611,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994209,2127727.00
06/20/2017 17:30,2,4.164,ACTIVE,216.22,353.17,60.007,1497994203,"201051344000585","219011344069620",29.14,31.50,0,334.24,386.23,122.9,116.7,0.579,745628.5,745628.5,10679,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994210,2127728.00
06/20/2017 17:30,2,3.898,ACTIVE,215.09,350.77,59.975,1497994203,"201051344001230","219011344069620",29.26,31.50,0,332.73,382.03,115.5,109.6,0.544,737857.2,737857.2,10688,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994211,2127729.00
06/20/2017 17:30,2,3.914,ACTIVE,216.22,352.87,59.954,1497994203,"201051344000582","219011344069620",29.18,32.20,0,334.24,384.73,115.7,109.7,0.535,727291.9,727291.9,10672,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994212,2127730.00
06/20/2017 17:30,2,3.889,ACTIVE,215.32,350.17,59.970,1497994203,"201051344000955","219011344069620",28.92,34.00,0,332.73,382.33,114.0,108.1,0.539,746607.7,746607.7,10691,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994213,2127731.00
06/20/2017 17:30,2,2.574,ACTIVE,214.19,419.90,59.981,1497994203,"274151322000094","219011344069620",39.44,41.30,0,397.96,451.46,102.6,97.1,0.393,821187.4,821187.4,10881,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994214,2127732.00
06/20/2017 17:30,2,3.980,ACTIVE,217.13,353.77,59.933,1497994203,"201051344000579","219011344069620",29.28,32.00,0,336.94,388.94,118.0,112.0,0.557,755978.4,755978.4,10675,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994215,2127733.00
06/20/2017 17:30,2,3.951,ACTIVE,215.32,350.47,59.933,1497994203,"201051344000890","219011344069620",29.10,34.00,0,333.33,383.23,116.5,110.5,0.530,740609.5,740609.5,10684,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994215,2127734.00
06/20/2017 17:30,2,3.898,ACTIVE,216.00,352.57,59.933,1497994203,"201051344000438","219011344069620",29.16,34.00,0,334.24,383.53,115.2,109.2,0.548,743250.8,743250.8,10676,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994216,2127735.00
06/20/2017 17:30,2,3.941,ACTIVE,215.54,359.48,59.965,1497994203,"201051344000417","219011344069620",18.73,32.40,0,318.30,391.04,74.8,70.2,0.645,678469.9,678469.9,10706,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994217,2127736.00
06/20/2017 17:30,2,3.965,ACTIVE,213.74,354.67,59.975,1497994203,"274151322000083","219011344069620",28.55,43.80,0,332.43,373.31,114.7,108.8,0.455,989264.1,989264.1,10617,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994218,2127737.00
06/20/2017 17:30,2,4.053,ACTIVE,215.09,355.88,59.975,1497994203,"274151322000076","219011344069620",29.44,45.50,0,333.03,374.21,120.7,114.6,0.460,1055325.4,1055325.4,10613,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994219,2127738.00
06/20/2017 17:30,2,3.947,ACTIVE,216.00,352.57,59.933,1497994203,"201051344000868","219011344069620",29.28,26.80,0,334.24,384.73,117.2,111.2,0.539,736259.6,736259.6,10685,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994220,2127739.00
06/20/2017 17:30,2,4.166,ACTIVE,213.96,358.58,59.954,1497994203,"274151322000095","219011344069620",29.24,44.00,0,333.03,374.81,123.2,117.0,0.455,1045124.3,1045124.3,10628,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994221,2127740.00
06/20/2017 17:30,2,4.045,ACTIVE,217.13,362.79,59.981,1497994203,"201051344000988","219011344069620",18.79,26.80,0,319.81,393.75,77.0,72.4,0.641,650604.4,650604.4,10680,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994222,2127741.00
06/20/2017 17:30,2,4.066,ACTIVE,215.77,351.97,59.965,1497994203,"201051344001025","219011344069620",29.14,32.80,0,334.24,384.73,120.1,114.0,0.548,743069.3,743069.3,10691,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994223,2127742.00
06/20/2017 17:30,2,3.955,ACTIVE,216.90,353.77,59.986,1497994203,"201051344000458","219011344069620",29.12,29.80,0,338.74,387.74,116.6,110.6,0.557,748016.3,748016.3,10665,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994224,2127743.00
06/20/2017 17:30,2,3.939,ACTIVE,217.80,354.97,59.975,1497994203,"201051344000853","219011344069620",29.52,28.50,0,338.14,388.94,117.8,111.7,0.561,748861.8,748861.8,10677,0,0,0,L,1122011218,0,124.49,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994225,2127744.00
06/20/2017 17:30,2,3.879,ACTIVE,215.77,352.27,59.949,1497994203,"201051344000685","219011344069620",29.52,32.20,0,333.03,383.53,116.0,110.0,0.561,743233.0,743233.0,10700,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994226,2127745.00
06/20/2017 17:30,2,3.986,ACTIVE,216.00,353.17,59.970,1497994203,"201051344000917","219011344069620",29.16,32.80,0,333.33,383.53,117.7,111.7,0.557,739848.0,739848.0,10690,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994227,2127746.00
06/20/2017 17:30,2,4.023,ACTIVE,215.54,351.07,59.970,1497994203,"201051344001145","219011344069620",28.90,31.00,0,334.24,383.83,117.8,111.7,0.544,747871.6,747871.6,10677,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994228,2127747.00
06/20/2017 17:30,2,4.000,ACTIVE,216.45,353.17,60.007,1497994203,"201051344000651","219011344069620",28.98,32.00,0,337.54,387.14,117.4,111.4,0.535,736447.4,736447.4,10684,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994228,2127748.00
06/20/2017 17:30,2,3.729,ACTIVE,213.74,344.15,59.959,1497994203,"274151322000088","219011344069620",28.41,39.30,0,332.73,371.21,107.3,101.6,0.407,948703.0,948703.0,10617,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994229,2127749.00
06/20/2017 17:30,2,2.566,ACTIVE,214.64,425.61,59.975,1497994203,"274151322000068","219011344069620",39.24,43.20,0,395.55,450.26,101.7,96.3,0.393,821696.9,821696.9,10896,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994230,2127750.00
06/20/2017 17:30,2,3.967,ACTIVE,216.00,351.97,59.981,1497994203,"201051344001135","219011344069620",28.98,32.20,0,333.33,382.63,116.4,110.5,0.544,731884.9,731884.9,10671,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994231,2127751.00
06/20/2017 17:30,2,3.971,ACTIVE,215.54,351.97,59.975,1497994203,"201051344000594","219011344069620",29.26,34.30,0,333.03,384.43,117.7,111.7,0.544,750920.1,750920.1,10678,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994232,2127752.00
06/20/2017 17:30,2,3.938,ACTIVE,216.22,352.57,59.981,1497994203,"201051344001203","219011344069620",29.26,32.60,0,337.54,386.83,116.6,110.6,0.552,741303.9,741303.9,10711,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994233,2127753.00
06/20/2017 17:30,2,3.781,ACTIVE,214.19,344.76,59.954,1497994203,"274151322000054","219011344069620",27.89,39.50,0,333.03,371.51,106.7,101.0,0.407,965757.4,965757.4,10600,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994234,2127754.00
06/20/2017 17:30,2,3.895,ACTIVE,216.45,351.37,59.975,1497994203,"201051344000867","219011344069620",29.68,29.30,0,334.84,385.33,117.0,111.0,0.539,735110.8,735110.8,10706,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994235,2127755.00
06/20/2017 17:30,2,3.812,ACTIVE,216.00,352.57,59.970,1497994203,"201051344001093","219011344069620",29.26,31.30,0,334.54,385.03,113.0,107.1,0.521,739702.3,739702.3,10697,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994236,2127756.00
06/20/2017 17:30,2,3.916,ACTIVE,216.90,354.07,59.975,1497994203,"201051344000900","219011344069620",29.58,27.50,0,336.04,388.94,117.3,111.3,0.539,756627.5,756627.5,10685,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994237,2127757.00
06/20/2017 17:30,2,3.826,ACTIVE,216.90,353.17,59.975,1497994203,"201051344000648","219011344069620",29.30,28.00,0,336.94,387.74,113.5,107.7,0.530,744914.3,744914.3,10673,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994238,2127758.00
06/20/2017 17:30,2,3.912,ACTIVE,217.13,353.77,59.959,1497994203,"201051344000569","219011344069620",29.56,28.50,0,338.14,387.14,117.1,111.1,0.544,758771.4,758771.4,10654,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994239,2127759.00
06/20/2017 17:30,2,3.926,ACTIVE,217.13,352.27,59.970,1497994203,"201051344000983","219011344069620",29.66,29.30,0,335.74,387.44,117.8,111.8,0.561,749331.5,749331.5,10678,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994239,2127760.00
06/20/2017 17:30,2,3.967,ACTIVE,217.13,352.87,59.970,1497994203,"201051344001158","219011344069620",28.86,29.50,0,335.14,387.14,116.0,110.0,0.548,734349.7,734349.7,10681,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994240,2127761.00
06/20/2017 17:30,2,3.822,ACTIVE,217.35,354.07,59.938,1497994203,"201051344000576","219011344069620",29.58,27.00,0,338.74,388.04,114.7,108.7,0.539,748885.6,748885.6,10683,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994241,2127762.00
06/20/2017 17:30,2,3.791,ACTIVE,214.41,358.28,59.944,1497994203,"274151322000087","219011344069620",28.77,50.20,0,332.73,371.21,110.5,104.7,0.407,939386.0,939386.0,10772,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497994242,2127763.00
06/20/2017 17:45,2,3.434,ACTIVE,217.13,351.37,59.996,1497995103,"201051344000645","219011344069620",28.98,27.80,0,336.04,379.62,100.8,95.3,0.460,747865.0,747865.0,10670,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995104,2127764.00
06/20/2017 17:45,2,3.318,ALERT,214.41,345.36,59.975,1497995103,"274151322000085","219011344069620",27.89,40.40,0,296.66,380.22,93.7,88.5,0.362,961655.3,961655.3,10610,0,0,0,L,1151911521,0,123.81,123.14,0002,33,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995106,2127765.00
06/20/2017 17:45,2,3.479,ACTIVE,216.67,353.17,60.007,1497995103,"201051344000633","219011344069620",29.16,30.30,0,334.84,380.52,102.8,97.3,0.495,734566.8,734566.8,10713,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995107,2127766.00
06/20/2017 17:45,2,3.426,ACTIVE,217.35,352.87,59.975,1497995103,"201051344000469","219011344069620",29.62,26.00,0,334.84,380.52,102.7,97.2,0.486,737819.2,737819.2,10682,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995108,2127767.00
06/20/2017 17:45,2,3.467,ACTIVE,216.00,351.37,59.981,1497995103,"201051344000646","219011344069620",29.18,31.80,0,333.03,379.32,102.5,97.0,0.486,733236.5,733236.5,10683,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995109,2127768.00
06/20/2017 17:45,2,3.393,ACTIVE,214.19,346.86,59.991,1497995103,"274151322000052","219011344069620",28.78,44.00,0,333.63,370.30,98.9,93.5,0.380,999388.5,999388.5,10612,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995110,2127769.00
06/20/2017 17:45,2,3.664,ACTIVE,217.13,352.87,60.012,1497995103,"201051344000585","219011344069620",29.28,31.00,0,333.63,380.82,108.6,102.9,0.504,745655.9,745655.9,10680,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995111,2127770.00
06/20/2017 17:45,2,3.418,ALERT,215.77,350.77,60.002,1497995103,"201051344001230","219011344069620",29.20,30.80,0,300.57,396.45,101.2,95.7,0.482,737882.7,737882.7,10689,0,0,0,L,1122011218,0,123.81,122.68,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995112,2127771.00
06/20/2017 17:45,2,3.441,ACTIVE,217.13,352.87,59.970,1497995103,"201051344000582","219011344069620",29.08,31.00,0,333.63,379.32,101.4,96.0,0.468,727317.6,727317.6,10673,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995113,2127772.00
06/20/2017 17:45,2,3.361,ACTIVE,216.00,350.77,59.928,1497995103,"201051344000955","219011344069620",29.26,33.00,0,332.73,378.72,99.6,94.2,0.473,746632.9,746632.9,10692,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995114,2127773.00
06/20/2017 17:45,2,2.236,ACTIVE,214.19,428.31,59.996,1497995103,"274151322000094","219011344069620",39.58,40.80,0,384.73,486.32,89.7,84.7,0.340,821210.0,821210.0,10882,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995115,2127774.00
06/20/2017 17:45,2,3.512,ACTIVE,217.35,352.27,60.007,1497995103,"201051344000579","219011344069620",29.12,31.30,0,336.64,380.22,103.6,98.1,0.482,756004.6,756004.6,10676,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995116,2127775.00
06/20/2017 17:45,2,3.461,ALERT,216.00,350.17,59.965,1497995103,"201051344000890","219011344069620",29.14,32.80,0,301.17,395.55,102.2,96.7,0.460,740635.3,740635.3,10685,0,0,0,L,1122011218,0,123.81,122.46,0002,30,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995118,2127776.00
06/20/2017 17:45,2,3.414,ACTIVE,216.90,351.67,59.986,1497995103,"201051344000438","219011344069620",29.12,33.30,0,326.12,388.34,100.7,95.3,0.473,743276.3,743276.3,10677,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995119,2127777.00
06/20/2017 17:45,2,3.441,ACTIVE,216.45,356.48,60.012,1497995103,"201051344000417","219011344069620",18.83,30.50,0,333.03,388.94,65.7,61.4,0.561,678486.3,678486.3,10707,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995120,2127778.00
06/20/2017 17:45,2,3.461,ALERT,213.74,346.86,59.986,1497995103,"274151322000083","219011344069620",28.86,41.30,0,297.87,387.74,101.2,95.7,0.402,989289.6,989289.6,10618,0,0,0,L,1151911521,0,122.68,123.14,0002,30,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995122,2127779.00
06/20/2017 17:45,2,3.557,ACTIVE,214.87,350.17,59.970,1497995103,"274151322000076","219011344069620",29.52,43.60,0,333.93,371.21,106.3,100.7,0.424,1055352.3,1055352.3,10614,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995123,2127780.00
06/20/2017 17:45,2,3.471,ACTIVE,216.45,351.07,59.986,1497995103,"201051344000868","219011344069620",29.08,26.50,0,333.93,380.22,102.2,96.7,0.464,736285.6,736285.6,10686,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995124,2127781.00
06/20/2017 17:45,2,3.672,ACTIVE,213.96,346.56,60.002,1497995103,"274151322000095","219011344069620",29.30,42.80,0,320.71,407.27,108.8,103.1,0.415,1045151.8,1045151.8,10629,0,0,0,L,1151911521,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995125,2127782.00
06/20/2017 17:45,2,3.506,ACTIVE,216.90,359.18,59.991,1497995103,"201051344000988","219011344069620",19.00,25.30,0,335.44,393.45,67.5,63.2,0.566,650621.4,650621.4,10681,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995126,2127783.00
06/20/2017 17:45,2,3.555,ACTIVE,216.67,351.67,59.959,1497995103,"201051344001025","219011344069620",29.26,31.80,0,333.93,379.92,105.3,99.7,0.482,743096.0,743096.0,10692,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995127,2127784.00
06/20/2017 17:45,2,3.449,ACTIVE,217.13,351.07,59.970,1497995103,"201051344000458","219011344069620",29.22,29.50,0,335.74,379.92,102.2,96.7,0.491,748042.2,748042.2,10666,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995128,2127785.00
06/20/2017 17:45,2,3.432,ACTIVE,217.58,353.17,59.996,1497995103,"201051344000853","219011344069620",29.60,28.00,0,333.93,383.53,102.9,97.4,0.486,748888.0,748888.0,10678,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995129,2127786.00
06/20/2017 17:45,2,3.439,ALERT,216.22,350.77,59.996,1497995103,"201051344000685","219011344069620",29.18,31.30,0,299.97,397.05,101.7,96.2,0.504,743258.7,743258.7,10701,0,0,0,L,1122011218,0,124.27,122.91,0002,26,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995131,2127787.00
06/20/2017 17:45,2,3.486,ACTIVE,216.67,351.97,59.959,1497995103,"201051344000917","219011344069620",29.26,32.00,0,333.03,379.62,103.4,97.9,0.477,739874.2,739874.2,10691,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995132,2127788.00
