ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 17:45,2,3.518,ACTIVE,216.22,351.37,60.012,1497995103,"201051344001145","219011344069620",29.10,29.80,0,333.93,378.72,103.7,98.1,0.477,747897.8,747897.8,10678,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995133,2127789.00
06/20/2017 17:45,2,3.443,ACTIVE,217.13,351.67,60.012,1497995103,"201051344000651","219011344069620",29.46,30.80,0,334.54,379.62,102.8,97.3,0.468,736473.6,736473.6,10685,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995133,2127790.00
06/20/2017 17:45,2,3.270,ACTIVE,214.19,350.17,59.981,1497995103,"274151322000088","219011344069620",28.31,38.60,0,333.93,368.50,93.7,88.5,0.354,948726.8,948726.8,10618,0,0,0,L,1151911521,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995134,2127791.00
06/20/2017 17:45,2,2.213,ACTIVE,214.87,423.50,59.986,1497995103,"274151322000068","219011344069620",39.68,42.50,0,395.55,452.66,88.7,83.6,0.336,821719.6,821719.6,10897,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995135,2127792.00
06/20/2017 17:45,2,3.471,ACTIVE,216.45,350.47,59.975,1497995103,"201051344001135","219011344069620",29.02,31.50,0,333.63,378.12,102.1,96.6,0.473,731910.8,731910.8,10672,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995136,2127793.00
06/20/2017 17:45,2,3.451,ACTIVE,216.00,351.37,59.970,1497995103,"201051344000594","219011344069620",29.42,32.80,0,333.03,379.62,102.8,97.3,0.486,750946.2,750946.2,10679,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995137,2127794.00
06/20/2017 17:45,2,3.461,ACTIVE,216.67,350.77,59.986,1497995103,"201051344001203","219011344069620",29.12,32.00,0,334.54,379.92,102.1,96.6,0.477,741329.9,741329.9,10712,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995138,2127795.00
06/20/2017 17:45,2,3.299,ACTIVE,213.96,355.58,59.986,1497995103,"274151322000054","219011344069620",28.09,38.80,0,333.63,368.80,93.7,88.5,0.354,965781.2,965781.2,10601,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995139,2127796.00
06/20/2017 17:45,2,3.457,ACTIVE,216.90,351.37,60.007,1497995103,"201051344000867","219011344069620",29.26,28.80,0,333.93,378.72,102.5,97.0,0.473,735136.9,735136.9,10707,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995140,2127797.00
06/20/2017 17:45,2,3.287,ACTIVE,216.90,351.67,60.039,1497995103,"201051344001093","219011344069620",29.54,29.80,0,334.54,379.02,98.3,93.0,0.451,739727.4,739727.4,10698,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995141,2127798.00
06/20/2017 17:45,2,3.406,ALERT,216.90,351.97,59.991,1497995103,"201051344000900","219011344069620",29.64,27.00,0,302.98,394.05,102.2,96.8,0.468,756653.5,756653.5,10686,0,0,0,L,1122011218,0,123.81,124.04,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995142,2127799.00
06/20/2017 17:45,2,3.328,ACTIVE,217.13,350.77,59.975,1497995103,"201051344000648","219011344069620",29.34,27.50,0,333.93,379.02,99.0,93.6,0.464,744939.5,744939.5,10674,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995143,2127800.00
06/20/2017 17:45,2,3.426,ACTIVE,216.90,351.97,59.975,1497995103,"201051344000569","219011344069620",29.48,28.50,0,335.14,381.12,102.3,96.9,0.477,758797.5,758797.5,10655,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995144,2127801.00
06/20/2017 17:45,2,3.449,ACTIVE,217.13,352.27,59.975,1497995103,"201051344000983","219011344069620",29.46,27.80,0,334.84,379.92,102.8,97.3,0.491,749357.7,749357.7,10679,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995145,2127802.00
06/20/2017 17:45,2,3.428,ACTIVE,217.13,351.67,59.991,1497995103,"201051344001158","219011344069620",29.18,28.80,0,335.44,379.92,101.3,95.9,0.477,734375.6,734375.6,10682,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995146,2127803.00
06/20/2017 17:45,2,3.334,ACTIVE,217.35,353.17,60.007,1497995103,"201051344000576","219011344069620",29.50,27.00,0,334.54,381.73,99.7,94.3,0.473,748911.1,748911.1,10684,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995147,2127804.00
06/20/2017 17:45,2,3.326,ACTIVE,214.19,355.58,59.986,1497995103,"274151322000087","219011344069620",28.78,48.00,0,312.59,395.25,97.0,91.7,0.358,939410.6,939410.6,10773,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497995148,2127805.00
06/20/2017 18:00,2,2.430,ACTIVE,216.00,359.48,60.002,1497996003,"201051344000645","219011344069620",28.82,26.80,0,319.51,391.34,71.0,66.6,0.575,747886.8,747886.8,10671,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996004,2127806.00
06/20/2017 18:00,2,2.348,ACTIVE,213.29,361.89,60.002,1497996003,"274151322000085","219011344069620",28.05,36.80,0,329.73,379.32,66.7,62.4,0.455,961675.7,961675.7,10612,0,0,0,L,1151911521,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996005,2127807.00
06/20/2017 18:00,2,2.461,ACTIVE,215.54,360.69,60.012,1497996003,"201051344000633","219011344069620",29.16,28.50,0,319.51,392.25,72.8,68.3,0.628,734589.1,734589.1,10714,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996006,2127808.00
06/20/2017 18:00,2,2.549,ACTIVE,216.00,362.49,59.996,1497996003,"201051344000469","219011344069620",29.60,24.80,0,318.00,393.75,76.4,71.8,0.645,737841.5,737841.5,10683,0,0,0,L,1122011218,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996007,2127809.00
06/20/2017 18:00,2,2.715,ACTIVE,215.54,353.17,60.028,1497996003,"201051344000646","219011344069620",29.54,30.00,0,318.00,391.34,81.2,76.4,0.389,733258.8,733258.8,10684,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996008,2127810.00
06/20/2017 18:00,2,2.654,ACTIVE,213.29,358.88,60.002,1497996003,"274151322000052","219011344069620",29.02,40.60,0,327.62,378.12,78.0,73.4,0.552,999410.0,999410.0,10613,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996009,2127811.00
06/20/2017 18:00,2,2.906,ALERT,216.22,349.56,59.996,1497996003,"201051344000585","219011344069620",29.44,29.00,0,300.87,394.65,86.7,81.7,0.402,745679.6,745679.6,10681,0,0,0,L,1122011218,0,123.36,123.36,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996011,2127812.00
06/20/2017 18:00,2,2.578,ACTIVE,215.32,350.47,59.996,1497996003,"201051344001230","219011344069620",28.94,29.30,0,317.10,389.54,75.5,71.0,0.628,737904.6,737904.6,10691,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996011,2127813.00
06/20/2017 18:00,2,2.512,ACTIVE,216.00,360.99,60.007,1497996003,"201051344000582","219011344069620",29.10,29.30,0,317.10,395.85,74.0,69.5,0.610,727339.6,727339.6,10674,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996012,2127814.00
06/20/2017 18:00,2,2.336,ACTIVE,215.09,358.88,59.938,1497996003,"201051344000955","219011344069620",29.26,31.00,0,317.10,391.04,69.3,64.9,0.579,746654.5,746654.5,10693,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996013,2127815.00
06/20/2017 18:00,2,1.508,ACTIVE,213.29,422.00,59.996,1497996003,"274151322000094","219011344069620",38.80,38.00,0,400.96,459.57,59.6,55.6,0.411,821229.4,821229.4,10883,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996014,2127816.00
06/20/2017 18:00,2,2.410,ACTIVE,215.77,360.08,59.996,1497996003,"201051344000579","219011344069620",29.38,29.50,0,318.61,396.45,71.7,67.3,0.588,756027.1,756027.1,10677,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996015,2127817.00
06/20/2017 18:00,2,2.309,ACTIVE,215.09,357.38,60.049,1497996003,"201051344000890","219011344069620",29.12,30.80,0,318.61,391.64,68.2,63.9,0.557,740657.5,740657.5,10687,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996016,2127818.00
06/20/2017 18:00,2,2.297,ACTIVE,215.32,358.58,60.049,1497996003,"201051344000438","219011344069620",29.22,30.80,0,317.40,392.55,68.0,63.7,0.561,743298.1,743298.1,10678,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996017,2127819.00
06/20/2017 18:00,2,2.371,ACTIVE,215.09,352.27,59.996,1497996003,"201051344000417","219011344069620",18.98,28.80,0,334.84,382.93,45.6,42.1,0.380,678500.4,678500.4,10708,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996018,2127820.00
06/20/2017 18:00,2,2.365,ACTIVE,213.29,348.96,59.996,1497996003,"274151322000083","219011344069620",28.90,38.80,0,326.42,378.12,69.3,65.0,0.499,989311.6,989311.6,10620,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996019,2127821.00
06/20/2017 18:00,2,2.584,ACTIVE,214.41,355.28,59.981,1497996003,"274151322000076","219011344069620",28.84,40.80,0,327.92,378.12,75.5,70.9,0.513,1055375.5,1055375.5,10615,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996020,2127822.00
06/20/2017 18:00,2,2.945,ACTIVE,215.77,350.17,60.002,1497996003,"201051344000868","219011344069620",29.28,25.30,0,317.70,391.34,87.5,82.5,0.411,736307.6,736307.6,10687,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996021,2127823.00
06/20/2017 18:00,2,3.160,ACTIVE,213.96,345.36,59.996,1497996003,"274151322000095","219011344069620",29.50,39.50,0,328.52,379.62,94.4,89.2,0.358,1045175.6,1045175.6,10630,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996021,2127824.00
06/20/2017 18:00,2,3.180,ACTIVE,216.67,357.98,60.007,1497996003,"201051344000988","219011344069620",19.16,24.30,0,335.44,388.34,61.7,57.6,0.526,650635.8,650635.8,10682,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996022,2127825.00
06/20/2017 18:00,2,3.191,ALERT,216.22,350.47,60.012,1497996003,"201051344001025","219011344069620",29.62,30.00,0,301.17,429.82,95.8,90.5,0.438,743118.8,743118.8,10693,0,0,0,L,1122011218,0,123.59,123.14,0002,25,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996024,2127826.00
06/20/2017 18:00,2,2.865,ACTIVE,216.67,349.86,59.970,1497996003,"201051344000458","219011344069620",29.58,28.00,0,318.61,394.95,85.8,80.9,0.402,748064.3,748064.3,10667,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996025,2127827.00
06/20/2017 18:00,2,2.812,ACTIVE,216.90,350.77,60.002,1497996003,"201051344000853","219011344069620",29.86,26.80,0,321.31,396.75,85.0,80.1,0.393,748910.2,748910.2,10679,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996026,2127828.00
06/20/2017 18:00,2,2.781,ACTIVE,216.00,350.47,60.023,1497996003,"201051344000685","219011344069620",29.20,29.00,0,317.70,392.85,82.2,77.5,0.398,743280.7,743280.7,10703,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996027,2127829.00
06/20/2017 18:00,2,2.742,ACTIVE,216.22,349.86,60.007,1497996003,"201051344000917","219011344069620",29.32,29.80,0,319.51,393.15,81.5,76.8,0.380,739896.6,739896.6,10692,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996028,2127830.00
06/20/2017 18:00,2,2.701,ALERT,215.54,348.96,59.996,1497996003,"201051344001145","219011344069620",29.60,28.50,0,295.46,392.55,81.0,76.2,0.371,747920.2,747920.2,10679,0,0,0,L,1122011218,0,123.36,122.68,0002,26,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996030,2127831.00
06/20/2017 18:00,2,2.797,ACTIVE,216.45,350.77,60.002,1497996003,"201051344000651","219011344069620",29.42,29.30,0,319.21,396.15,83.3,78.5,0.380,736495.8,736495.8,10686,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996030,2127832.00
06/20/2017 18:00,2,2.492,ACTIVE,213.51,363.09,60.007,1497996003,"274151322000088","219011344069620",28.71,35.60,0,328.82,378.72,72.4,68.0,0.486,948747.1,948747.1,10619,0,0,0,L,1151911521,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996031,2127833.00
06/20/2017 18:00,2,1.613,ACTIVE,214.19,439.43,60.018,1497996003,"274151322000068","219011344069620",39.90,39.50,0,399.16,458.97,65.0,60.8,0.429,821739.0,821739.0,10898,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996032,2127834.00
06/20/2017 18:00,2,2.387,ACTIVE,215.32,358.58,60.012,1497996003,"201051344001135","219011344069620",29.26,29.50,0,318.61,391.64,70.7,66.3,0.579,731932.9,731932.9,10673,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996033,2127835.00
06/20/2017 18:00,2,2.303,ACTIVE,214.64,357.08,60.007,1497996003,"201051344000594","219011344069620",29.20,31.50,0,317.10,391.34,68.0,63.8,0.557,750968.5,750968.5,10680,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996034,2127836.00
06/20/2017 18:00,2,2.115,ACTIVE,215.77,357.68,59.991,1497996003,"201051344001203","219011344069620",29.24,29.80,0,318.00,394.65,62.7,58.6,0.517,741351.9,741351.9,10713,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996035,2127837.00
06/20/2017 18:00,2,1.986,ACTIVE,213.51,352.87,60.018,1497996003,"274151322000054","219011344069620",28.01,35.60,0,325.82,400.06,56.4,52.5,0.384,965801.4,965801.4,10602,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996036,2127838.00
06/20/2017 18:00,2,1.959,ACTIVE,215.09,353.17,60.028,1497996003,"201051344000867","219011344069620",29.18,27.50,0,318.91,390.14,57.9,54.0,0.468,735158.9,735158.9,10708,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996037,2127839.00
06/20/2017 18:00,2,1.857,ACTIVE,215.32,355.28,60.012,1497996003,"201051344001093","219011344069620",29.08,28.00,0,318.61,393.15,54.8,51.0,0.442,739748.5,739748.5,10699,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996038,2127840.00
06/20/2017 18:00,2,2.150,ACTIVE,215.32,356.48,60.023,1497996003,"201051344000900","219011344069620",29.40,25.50,0,317.40,394.95,64.1,59.9,0.539,756675.4,756675.4,10688,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996039,2127841.00
06/20/2017 18:00,2,2.359,ACTIVE,215.54,357.68,59.996,1497996003,"201051344000648","219011344069620",28.19,26.30,0,317.40,392.85,67.5,63.3,0.579,744960.6,744960.6,10675,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996040,2127842.00
06/20/2017 18:00,2,2.732,ACTIVE,215.77,361.29,60.023,1497996003,"201051344000569","219011344069620",29.30,27.50,0,318.30,394.95,81.1,76.4,0.398,758819.4,758819.4,10656,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996040,2127843.00
06/20/2017 18:00,2,2.834,ACTIVE,216.45,348.96,60.012,1497996003,"201051344000983","219011344069620",29.78,26.80,0,318.61,393.45,85.4,80.5,0.402,749379.9,749379.9,10680,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996042,2127844.00
06/20/2017 18:00,2,2.691,ACTIVE,216.45,348.96,60.012,1497996003,"201051344001158","219011344069620",29.06,27.00,0,319.51,396.45,79.2,74.6,0.371,734397.4,734397.4,10683,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996043,2127845.00
06/20/2017 18:00,2,2.543,ACTIVE,216.45,357.38,60.007,1497996003,"201051344000576","219011344069620",29.46,26.00,0,318.00,395.25,75.9,71.3,0.636,748932.4,748932.4,10685,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996044,2127846.00
06/20/2017 18:00,2,2.711,ACTIVE,213.74,358.88,60.007,1497996003,"274151322000087","219011344069620",29.14,44.80,0,327.32,378.42,80.0,75.3,0.530,939431.6,939431.6,10774,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996045,2127847.00
06/20/2017 18:15,2,1.523,ACTIVE,214.87,350.77,59.981,1497996903,"201051344000645","219011344069620",28.88,24.00,0,319.21,395.85,44.6,41.1,0.367,747899.2,747899.2,10672,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996904,2127848.00
06/20/2017 18:15,2,1.488,ACTIVE,213.51,344.15,59.991,1497996903,"274151322000085","219011344069620",28.19,32.20,0,328.82,378.72,42.5,39.1,0.278,961687.2,961687.2,10613,0,0,0,L,1151911521,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996905,2127849.00
06/20/2017 18:15,2,1.502,ACTIVE,214.87,351.37,59.986,1497996903,"201051344000633","219011344069620",29.54,25.80,0,318.91,397.05,44.9,41.4,0.367,734601.7,734601.7,10715,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996906,2127850.00
06/20/2017 18:15,2,1.500,ACTIVE,214.87,350.77,59.986,1497996903,"201051344000469","219011344069620",29.14,22.30,0,316.50,396.75,44.3,40.8,0.367,737854.1,737854.1,10684,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996907,2127851.00
06/20/2017 18:15,2,1.486,ACTIVE,214.19,350.47,60.028,1497996903,"201051344000646","219011344069620",29.20,27.00,0,316.50,392.25,44.0,40.5,0.358,733271.5,733271.5,10685,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996908,2127852.00
06/20/2017 18:15,2,1.451,ACTIVE,213.06,351.37,59.981,1497996903,"274151322000052","219011344069620",28.49,35.40,0,327.92,378.72,41.9,38.5,0.296,999422.1,999422.1,10614,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996909,2127853.00
06/20/2017 18:15,2,1.533,ACTIVE,214.41,350.77,60.002,1497996903,"201051344000585","219011344069620",29.20,26.00,0,318.91,394.95,45.3,41.8,0.354,745693.1,745693.1,10683,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996910,2127854.00
06/20/2017 18:15,2,1.402,ACTIVE,214.41,348.66,60.018,1497996903,"201051344001230","219011344069620",29.18,26.00,0,318.00,389.84,41.5,38.1,0.340,737916.9,737916.9,10692,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996911,2127855.00
06/20/2017 18:15,2,1.408,ACTIVE,214.87,350.77,59.991,1497996903,"201051344000582","219011344069620",29.00,26.30,0,318.00,393.75,41.4,38.0,0.340,727352.0,727352.0,10675,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996912,2127856.00
06/20/2017 18:15,2,1.404,ACTIVE,213.96,348.36,59.991,1497996903,"201051344000955","219011344069620",29.38,27.80,0,317.40,389.84,41.8,38.4,0.340,746666.8,746666.8,10694,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996913,2127857.00
06/20/2017 18:15,2,0.881,ACTIVE,213.06,419.30,59.991,1497996903,"274151322000094","219011344069620",39.48,33.30,0,334.54,454.76,35.9,32.7,0.243,821240.1,821240.1,10884,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996913,2127858.00
06/20/2017 18:15,2,1.449,ACTIVE,214.87,349.86,59.991,1497996903,"201051344000579","219011344069620",29.08,26.50,0,319.81,396.15,42.7,39.3,0.340,756039.9,756039.9,10678,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996914,2127859.00
06/20/2017 18:15,2,1.406,ACTIVE,214.19,348.06,60.002,1497996903,"201051344000890","219011344069620",29.26,27.80,0,318.61,391.34,41.7,38.3,0.327,740670.0,740670.0,10688,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996915,2127860.00
06/20/2017 18:15,2,1.383,ACTIVE,214.64,349.56,59.954,1497996903,"201051344000438","219011344069620",29.26,27.80,0,317.70,392.25,41.0,37.6,0.340,743310.5,743310.5,10679,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996916,2127861.00
06/20/2017 18:15,2,1.396,ACTIVE,214.41,346.26,60.002,1497996903,"201051344000417","219011344069620",19.06,27.30,0,335.44,380.82,27.0,24.1,0.221,678508.3,678508.3,10709,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996917,2127862.00
06/20/2017 18:15,2,1.371,ACTIVE,212.61,350.77,59.986,1497996903,"274151322000083","219011344069620",28.55,33.80,0,327.32,378.42,39.6,36.3,0.265,989323.9,989323.9,10621,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996918,2127863.00
06/20/2017 18:15,2,1.432,ACTIVE,213.51,351.67,59.986,1497996903,"274151322000076","219011344069620",29.14,35.20,0,329.13,379.02,42.2,38.8,0.292,1055388.4,1055388.4,10616,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996919,2127864.00
06/20/2017 18:15,2,1.404,ACTIVE,214.41,348.66,59.970,1497996903,"201051344000868","219011344069620",28.86,23.00,0,317.10,391.34,41.1,37.8,0.327,736320.1,736320.1,10688,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996920,2127865.00
06/20/2017 18:15,2,1.436,ACTIVE,212.61,345.96,59.975,1497996903,"274151322000095","219011344069620",28.88,34.00,0,328.52,379.32,42.0,38.6,0.287,1045188.7,1045188.7,10631,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996921,2127866.00
06/20/2017 18:15,2,1.371,ACTIVE,214.64,347.46,60.034,1497996903,"201051344000988","219011344069620",19.28,23.00,0,335.44,387.14,26.9,24.0,0.217,650643.9,650643.9,10683,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996922,2127867.00
06/20/2017 18:15,2,1.426,ACTIVE,214.64,348.96,59.944,1497996903,"201051344001025","219011344069620",29.00,26.50,0,318.61,391.34,41.9,38.5,0.336,743131.6,743131.6,10695,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996922,2127868.00
06/20/2017 18:15,2,1.379,ACTIVE,214.41,348.66,59.991,1497996903,"201051344000458","219011344069620",29.18,24.80,0,318.91,396.45,40.8,37.4,0.340,748076.6,748076.6,10668,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996923,2127869.00
06/20/2017 18:15,2,1.406,ACTIVE,215.32,350.77,59.991,1497996903,"201051344000853","219011344069620",28.73,24.00,0,321.61,396.75,41.0,37.6,0.336,748922.7,748922.7,10680,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996924,2127870.00
06/20/2017 18:15,2,1.350,ACTIVE,214.64,349.56,60.039,1497996903,"201051344000685","219011344069620",29.10,26.30,0,316.20,392.25,39.8,36.5,0.345,743292.9,743292.9,10704,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996925,2127871.00
06/20/2017 18:15,2,1.367,ACTIVE,214.19,348.36,59.991,1497996903,"201051344000917","219011344069620",29.06,26.80,0,318.61,391.94,40.3,37.0,0.323,739909.0,739909.0,10693,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996926,2127872.00
06/20/2017 18:15,2,1.379,ACTIVE,214.41,348.96,59.981,1497996903,"201051344001145","219011344069620",29.00,25.50,0,318.30,391.94,40.5,37.1,0.318,747932.6,747932.6,10681,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996927,2127873.00
06/20/2017 18:15,2,1.389,ACTIVE,214.87,349.86,60.002,1497996903,"201051344000651","219011344069620",29.02,26.00,0,319.21,394.65,40.8,37.5,0.327,736508.3,736508.3,10687,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996928,2127874.00
06/20/2017 18:15,2,1.283,ACTIVE,212.38,345.36,59.996,1497996903,"274151322000088","219011344069620",28.41,31.50,0,329.13,378.42,36.9,33.7,0.243,948758.2,948758.2,10620,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996929,2127875.00
06/20/2017 18:15,2,0.859,ACTIVE,213.29,423.50,59.981,1497996903,"274151322000068","219011344069620",39.82,35.00,0,334.54,456.27,34.7,31.6,0.230,821749.7,821749.7,10899,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996930,2127876.00
06/20/2017 18:15,2,1.418,ACTIVE,214.41,348.36,59.991,1497996903,"201051344001135","219011344069620",28.77,26.30,0,318.91,391.34,41.4,38.0,0.331,731945.4,731945.4,10674,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996931,2127877.00
06/20/2017 18:15,2,1.396,ACTIVE,214.19,348.66,60.028,1497996903,"201051344000594","219011344069620",29.08,28.00,0,318.30,391.34,41.1,37.8,0.331,750980.9,750980.9,10681,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996932,2127878.00
06/20/2017 18:15,2,1.379,ACTIVE,214.41,348.66,59.986,1497996903,"201051344001203","219011344069620",29.06,26.50,0,318.61,392.55,40.6,37.3,0.340,741364.2,741364.2,10714,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996932,2127879.00
06/20/2017 18:15,2,1.311,ACTIVE,212.83,342.35,59.975,1497996903,"274151322000054","219011344069620",28.11,31.30,0,329.43,379.62,37.3,34.1,0.256,965812.7,965812.7,10603,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996933,2127880.00
06/20/2017 18:15,2,1.393,ACTIVE,214.64,347.76,59.986,1497996903,"201051344000867","219011344069620",29.12,24.80,0,318.30,391.34,41.1,37.7,0.327,735171.3,735171.3,10709,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996934,2127881.00
06/20/2017 18:15,2,1.340,ACTIVE,214.64,349.26,59.954,1497996903,"201051344001093","219011344069620",29.06,25.30,0,318.61,391.94,39.5,36.2,0.305,739760.3,739760.3,10700,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996935,2127882.00
06/20/2017 18:15,2,1.355,ACTIVE,214.87,348.96,59.996,1497996903,"201051344000900","219011344069620",29.20,23.30,0,319.21,396.15,40.1,36.8,0.323,756687.6,756687.6,10689,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996936,2127883.00
06/20/2017 18:15,2,1.344,ACTIVE,214.87,349.56,60.007,1497996903,"201051344000648","219011344069620",29.16,23.80,0,318.61,393.45,39.7,36.4,0.323,744972.5,744972.5,10676,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996937,2127884.00
06/20/2017 18:15,2,1.383,ACTIVE,214.64,349.26,59.991,1497996903,"201051344000569","219011344069620",29.18,24.50,0,320.11,396.15,40.9,37.5,0.336,758831.7,758831.7,10657,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996938,2127885.00
06/20/2017 18:15,2,1.387,ACTIVE,214.87,349.26,59.996,1497996903,"201051344000983","219011344069620",29.28,24.00,0,319.21,395.55,41.2,37.8,0.345,749392.3,749392.3,10681,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996939,2127886.00
06/20/2017 18:15,2,1.383,ACTIVE,214.87,349.26,59.991,1497996903,"201051344001158","219011344069620",28.98,24.50,0,318.91,396.45,40.6,37.3,0.336,734409.6,734409.6,10684,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996940,2127887.00
06/20/2017 18:15,2,1.346,ACTIVE,214.87,350.17,59.986,1497996903,"201051344000576","219011344069620",29.08,23.30,0,319.81,395.25,39.6,36.3,0.323,748944.3,748944.3,10686,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996941,2127888.00
06/20/2017 18:15,2,1.307,ACTIVE,213.06,349.86,59.996,1497996903,"274151322000087","219011344069620",28.51,39.00,0,328.82,378.12,37.8,34.6,0.247,939443.0,939443.0,10775,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497996942,2127889.00
06/20/2017 18:30,2,1.359,ACTIVE,215.09,349.56,60.039,1497997803,"201051344000645","219011344069620",29.20,23.30,0,319.21,392.85,40.2,36.9,0.327,747910.8,747910.8,10673,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997804,2127890.00
06/20/2017 18:30,2,1.363,ACTIVE,213.29,345.96,59.975,1497997803,"274151322000085","219011344069620",28.19,30.30,0,330.33,379.02,38.9,35.6,0.261,961698.0,961698.0,10614,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997805,2127891.00
06/20/2017 18:30,2,1.393,ACTIVE,215.09,350.47,59.954,1497997803,"201051344000633","219011344069620",29.20,24.30,0,319.51,392.55,41.2,37.9,0.340,734613.7,734613.7,10716,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997806,2127892.00
06/20/2017 18:30,2,1.379,ACTIVE,214.87,349.26,59.986,1497997803,"201051344000469","219011344069620",29.48,21.80,0,318.30,394.35,41.2,37.8,0.340,737866.1,737866.1,10685,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997807,2127893.00
06/20/2017 18:30,2,1.396,ACTIVE,214.19,349.56,59.944,1497997803,"201051344000646","219011344069620",29.34,25.50,0,316.80,392.25,41.6,38.2,0.340,733283.5,733283.5,10686,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997807,2127894.00
06/20/2017 18:30,2,1.373,ACTIVE,213.06,344.15,59.981,1497997803,"274151322000052","219011344069620",28.73,32.80,0,328.52,378.12,39.9,36.6,0.283,999433.7,999433.7,10615,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997808,2127895.00
06/20/2017 18:30,2,1.473,ACTIVE,214.87,349.86,59.944,1497997803,"201051344000585","219011344069620",29.08,25.00,0,319.81,395.55,43.4,40.0,0.345,745705.9,745705.9,10684,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997809,2127896.00
06/20/2017 18:30,2,1.334,ACTIVE,214.41,347.76,59.975,1497997803,"201051344001230","219011344069620",29.36,24.80,0,318.00,389.24,39.8,36.5,0.318,737928.6,737928.6,10693,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997810,2127897.00
06/20/2017 18:30,2,1.359,ACTIVE,215.32,350.17,59.981,1497997803,"201051344000582","219011344069620",29.04,24.80,0,318.30,392.55,40.0,36.7,0.323,727363.7,727363.7,10676,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997811,2127898.00
06/20/2017 18:30,2,1.367,ACTIVE,214.19,347.76,59.991,1497997803,"201051344000955","219011344069620",29.28,26.00,0,317.70,390.44,40.6,37.2,0.331,746678.5,746678.5,10695,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997812,2127899.00
06/20/2017 18:30,2,0.871,ACTIVE,213.29,420.20,59.981,1497997803,"274151322000094","219011344069620",39.20,31.50,0,392.25,461.08,34.6,31.5,0.234,821250.2,821250.2,10885,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997813,2127900.00
06/20/2017 18:30,2,1.436,ACTIVE,215.09,349.26,60.023,1497997803,"201051344000579","219011344069620",29.24,25.00,0,319.81,394.05,42.5,39.1,0.340,756052.2,756052.2,10679,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997814,2127901.00
06/20/2017 18:30,2,1.414,ACTIVE,214.41,348.66,59.959,1497997803,"201051344000890","219011344069620",29.14,26.30,0,318.00,391.04,41.7,38.3,0.331,740682.0,740682.0,10689,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997815,2127902.00
06/20/2017 18:30,2,1.398,ACTIVE,214.64,349.56,59.986,1497997803,"201051344000438","219011344069620",29.34,26.30,0,318.61,391.94,41.6,38.2,0.345,743322.3,743322.3,10680,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997816,2127903.00
06/20/2017 18:30,2,1.459,ACTIVE,214.87,345.96,59.975,1497997803,"201051344000417","219011344069620",18.75,25.80,0,334.24,379.32,27.7,24.8,0.221,678515.9,678515.9,10710,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997816,2127904.00
06/20/2017 18:30,2,1.445,ACTIVE,213.06,348.96,59.975,1497997803,"274151322000083","219011344069620",28.67,31.80,0,328.82,378.12,42.0,38.6,0.292,989335.6,989335.6,10622,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997817,2127905.00
06/20/2017 18:30,2,1.523,ACTIVE,214.19,351.37,59.981,1497997803,"274151322000076","219011344069620",29.34,32.60,0,329.13,377.82,45.3,41.8,0.318,1055400.8,1055400.8,10617,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997818,2127906.00
06/20/2017 18:30,2,1.451,ACTIVE,214.64,350.47,60.002,1497997803,"201051344000868","219011344069620",29.32,22.30,0,318.30,390.14,43.2,39.8,0.345,736332.0,736332.0,10689,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997819,2127907.00
06/20/2017 18:30,2,1.566,ACTIVE,213.06,344.45,59.975,1497997803,"274151322000095","219011344069620",29.40,31.50,0,328.52,378.72,46.6,43.1,0.318,1045201.3,1045201.3,10632,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997820,2127908.00
06/20/2017 18:30,2,1.516,ACTIVE,214.87,348.06,60.018,1497997803,"201051344000988","219011344069620",18.89,22.30,0,334.54,382.03,29.0,26.1,0.239,650651.6,650651.6,10684,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997821,2127909.00
06/20/2017 18:30,2,1.572,ACTIVE,214.87,350.47,59.981,1497997803,"201051344001025","219011344069620",29.04,25.00,0,319.51,392.55,46.2,42.7,0.367,743144.0,743144.0,10696,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997822,2127910.00
06/20/2017 18:30,2,1.484,ACTIVE,215.09,349.86,59.986,1497997803,"201051344000458","219011344069620",29.24,23.80,0,318.61,393.45,44.0,40.6,0.367,748088.5,748088.5,10669,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997823,2127911.00
06/20/2017 18:30,2,1.490,ACTIVE,215.54,351.37,59.975,1497997803,"201051344000853","219011344069620",29.40,23.30,0,319.81,396.15,44.4,40.9,0.367,748934.6,748934.6,10681,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997824,2127912.00
06/20/2017 18:30,2,1.541,ACTIVE,214.87,350.77,59.970,1497997803,"201051344000685","219011344069620",29.24,25.00,0,315.90,391.94,45.6,42.1,0.389,743304.6,743304.6,10705,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997825,2127913.00
06/20/2017 18:30,2,1.537,ACTIVE,214.87,351.67,59.975,1497997803,"201051344000917","219011344069620",29.22,25.50,0,320.11,392.25,45.5,42.0,0.367,739920.9,739920.9,10694,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997826,2127914.00
06/20/2017 18:30,2,1.584,ACTIVE,214.87,351.97,59.975,1497997803,"201051344001145","219011344069620",28.75,24.00,0,319.21,391.34,46.1,42.6,0.376,747944.7,747944.7,10682,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997827,2127915.00
06/20/2017 18:30,2,1.574,ACTIVE,214.87,351.07,59.933,1497997803,"201051344000651","219011344069620",28.63,24.50,0,318.91,395.55,45.7,42.2,0.367,736520.3,736520.3,10688,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997828,2127916.00
06/20/2017 18:30,2,1.486,ACTIVE,212.83,345.06,59.959,1497997803,"274151322000088","219011344069620",28.71,29.50,0,329.43,378.42,43.2,39.8,0.287,948769.0,948769.0,10621,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997829,2127917.00
06/20/2017 18:30,2,1.068,ACTIVE,213.96,406.67,59.970,1497997803,"274151322000068","219011344069620",38.03,33.00,0,388.64,459.57,41.2,37.8,0.274,821760.1,821760.1,10900,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997830,2127918.00
06/20/2017 18:30,2,1.541,ACTIVE,214.41,349.26,59.938,1497997803,"201051344001135","219011344069620",29.12,24.80,0,318.61,391.94,45.5,42.0,0.367,731957.4,731957.4,10675,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997831,2127919.00
06/20/2017 18:30,2,1.516,ACTIVE,214.41,349.56,59.965,1497997803,"201051344000594","219011344069620",29.34,26.30,0,317.40,390.44,45.0,41.6,0.362,750993.0,750993.0,10682,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997832,2127920.00
06/20/2017 18:30,2,1.490,ACTIVE,215.09,350.47,59.996,1497997803,"201051344001203","219011344069620",29.30,25.30,0,318.30,394.05,44.3,40.8,0.367,741376.1,741376.1,10715,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997832,2127921.00
06/20/2017 18:30,2,1.412,ACTIVE,213.51,347.46,59.975,1497997803,"274151322000054","219011344069620",28.61,29.30,0,327.92,379.32,40.9,37.6,0.278,965823.7,965823.7,10604,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997833,2127922.00
06/20/2017 18:30,2,1.486,ACTIVE,215.09,348.96,59.986,1497997803,"201051344000867","219011344069620",29.58,23.80,0,317.10,390.44,44.6,41.1,0.354,735183.3,735183.3,10710,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997834,2127923.00
06/20/2017 18:30,2,1.420,ACTIVE,215.09,350.47,59.970,1497997803,"201051344001093","219011344069620",29.74,24.30,0,318.61,391.34,42.8,39.4,0.336,739771.8,739771.8,10701,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997835,2127924.00
06/20/2017 18:30,2,1.463,ACTIVE,214.87,350.47,60.018,1497997803,"201051344000900","219011344069620",29.58,22.30,0,319.21,391.04,43.9,40.4,0.354,756699.4,756699.4,10690,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997836,2127925.00
06/20/2017 18:30,2,1.467,ACTIVE,214.87,349.56,59.970,1497997803,"201051344000648","219011344069620",29.26,22.50,0,317.70,391.64,43.5,40.1,0.354,744984.0,744984.0,10677,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997837,2127926.00
06/20/2017 18:30,2,1.521,ACTIVE,214.87,350.17,60.007,1497997803,"201051344000569","219011344069620",29.38,23.50,0,318.61,391.04,45.3,41.8,0.376,758843.7,758843.7,10658,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997838,2127927.00
06/20/2017 18:30,2,1.541,ACTIVE,215.09,350.77,59.959,1497997803,"201051344000983","219011344069620",29.44,23.30,0,318.00,391.34,46.0,42.4,0.384,749404.4,749404.4,10682,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997839,2127928.00
06/20/2017 18:30,2,1.559,ACTIVE,214.87,349.86,59.975,1497997803,"201051344001158","219011344069620",28.88,23.50,0,319.81,394.95,45.6,42.1,0.380,734421.5,734421.5,10685,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997840,2127929.00
06/20/2017 18:30,2,1.508,ACTIVE,215.32,351.67,59.965,1497997803,"201051344000576","219011344069620",29.56,22.50,0,318.91,394.05,45.2,41.7,0.362,748955.9,748955.9,10687,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997841,2127930.00
06/20/2017 18:30,2,1.512,ACTIVE,213.74,348.66,59.981,1497997803,"274151322000087","219011344069620",28.61,36.30,0,330.03,378.12,43.9,40.4,0.283,939454.3,939454.3,10776,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497997842,2127931.00
