ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 18:45,2,1.023,ACTIVE,214.87,345.96,59.949,1497998703,"201051344000645","219011344069620",29.24,21.80,0,333.63,389.84,30.3,27.4,0.234,747919.4,747919.4,10674,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998704,2127932.00
06/20/2017 18:45,2,0.979,ACTIVE,213.29,340.55,59.944,1497998703,"274151322000085","219011344069620",27.99,27.80,0,334.84,374.81,27.7,24.8,0.181,961705.8,961705.8,10615,0,0,0,L,1151911521,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998705,2127933.00
06/20/2017 18:45,2,1.049,ACTIVE,214.64,347.16,60.012,1497998703,"201051344000633","219011344069620",29.22,23.00,0,333.63,391.64,31.0,28.0,0.252,734622.4,734622.4,10717,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998706,2127934.00
06/20/2017 18:45,2,1.055,ACTIVE,214.64,346.26,59.949,1497998703,"201051344000469","219011344069620",29.18,20.30,0,334.54,390.74,31.2,28.2,0.252,737874.8,737874.8,10686,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998707,2127935.00
06/20/2017 18:45,2,1.059,ACTIVE,213.96,345.96,59.991,1497998703,"201051344000646","219011344069620",29.00,23.80,0,332.43,390.44,31.1,28.1,0.252,733292.2,733292.2,10687,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998708,2127936.00
06/20/2017 18:45,2,1.016,ACTIVE,212.83,346.56,59.981,1497998703,"274151322000052","219011344069620",28.69,30.30,0,333.63,376.62,29.5,26.6,0.199,999442.0,999442.0,10616,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998709,2127937.00
06/20/2017 18:45,2,1.123,ACTIVE,214.87,346.86,59.986,1497998703,"201051344000585","219011344069620",28.73,23.30,0,320.71,390.44,32.7,29.7,0.252,745715.2,745715.2,10685,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998710,2127938.00
06/20/2017 18:45,2,1.016,ACTIVE,214.41,345.06,59.938,1497998703,"201051344001230","219011344069620",29.14,23.30,0,332.43,388.04,30.0,27.1,0.234,737937.1,737937.1,10694,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998711,2127939.00
06/20/2017 18:45,2,1.037,ACTIVE,215.09,346.86,59.975,1497998703,"201051344000582","219011344069620",28.88,23.30,0,333.93,391.34,30.4,27.4,0.239,727372.2,727372.2,10677,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998712,2127940.00
06/20/2017 18:45,2,1.059,ACTIVE,214.19,345.96,60.034,1497998703,"201051344000955","219011344069620",29.16,24.30,0,332.73,387.44,31.2,28.2,0.243,746687.2,746687.2,10696,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998713,2127941.00
06/20/2017 18:45,2,0.648,ACTIVE,213.51,412.98,59.981,1497998703,"274151322000094","219011344069620",38.90,29.50,0,393.75,451.46,25.6,22.8,0.168,821257.5,821257.5,10886,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998713,2127942.00
06/20/2017 18:45,2,1.102,ACTIVE,214.19,345.36,60.034,1497998703,"201051344000579","219011344069620",28.92,23.50,0,334.84,391.94,32.3,29.2,0.247,756061.1,756061.1,10680,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998714,2127943.00
06/20/2017 18:45,2,1.070,ACTIVE,214.41,345.36,59.991,1497998703,"201051344000890","219011344069620",29.12,24.50,0,333.63,389.24,31.6,28.6,0.239,740690.8,740690.8,10690,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998715,2127944.00
06/20/2017 18:45,2,1.041,ACTIVE,214.64,346.56,59.986,1497998703,"201051344000438","219011344069620",29.50,24.50,0,333.03,390.74,31.1,28.1,0.247,743330.9,743330.9,10681,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998716,2127945.00
06/20/2017 18:45,2,1.080,ACTIVE,214.64,343.25,59.981,1497998703,"201051344000417","219011344069620",18.85,24.50,0,333.33,373.31,20.6,18.0,0.155,678521.5,678521.5,10711,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998717,2127946.00
06/20/2017 18:45,2,1.010,ACTIVE,213.51,344.76,59.996,1497998703,"274151322000083","219011344069620",28.61,29.50,0,333.63,378.12,29.3,26.3,0.199,989343.9,989343.9,10623,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998718,2127947.00
06/20/2017 18:45,2,1.074,ACTIVE,213.74,344.76,59.981,1497998703,"274151322000076","219011344069620",28.82,29.80,0,329.43,377.22,31.4,28.4,0.221,1055409.7,1055409.7,10618,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998719,2127948.00
06/20/2017 18:45,2,1.084,ACTIVE,214.19,345.66,59.981,1497998703,"201051344000868","219011344069620",28.77,21.00,0,334.24,389.54,31.6,28.6,0.243,736340.8,736340.8,10690,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998720,2127949.00
06/20/2017 18:45,2,1.064,ACTIVE,212.61,343.55,59.991,1497998703,"274151322000095","219011344069620",28.73,29.00,0,330.63,378.72,30.9,27.9,0.208,1045210.1,1045210.1,10633,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998721,2127950.00
06/20/2017 18:45,2,1.070,ACTIVE,213.74,343.55,59.986,1497998703,"201051344000988","219011344069620",18.94,21.30,0,333.93,376.62,20.5,17.9,0.164,650657.1,650657.1,10685,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998722,2127951.00
06/20/2017 18:45,2,1.088,ACTIVE,213.96,345.06,59.981,1497998703,"201051344001025","219011344069620",29.06,23.50,0,320.11,391.64,32.0,29.0,0.247,743152.9,743152.9,10697,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998722,2127952.00
06/20/2017 18:45,2,1.068,ACTIVE,214.41,345.66,59.986,1497998703,"201051344000458","219011344069620",28.90,22.50,0,334.84,390.74,31.3,28.3,0.252,748097.1,748097.1,10670,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998723,2127953.00
06/20/2017 18:45,2,1.070,ACTIVE,214.87,346.56,60.012,1497998703,"201051344000853","219011344069620",29.20,21.80,0,336.64,396.15,31.6,28.6,0.252,748943.4,748943.4,10682,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998724,2127954.00
06/20/2017 18:45,2,1.027,ACTIVE,214.41,346.26,59.981,1497998703,"201051344000685","219011344069620",29.18,23.50,0,333.33,390.14,30.4,27.4,0.247,743313.1,743313.1,10706,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998725,2127955.00
06/20/2017 18:45,2,1.045,ACTIVE,214.41,346.56,59.970,1497998703,"201051344000917","219011344069620",28.90,23.80,0,334.24,391.94,30.6,27.6,0.243,739929.5,739929.5,10695,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998726,2127956.00
06/20/2017 18:45,2,1.037,ACTIVE,214.41,346.56,59.981,1497998703,"201051344001145","219011344069620",29.20,22.50,0,335.14,392.25,30.8,27.8,0.239,747953.2,747953.2,10683,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998727,2127957.00
06/20/2017 18:45,2,1.055,ACTIVE,214.41,346.56,59.991,1497998703,"201051344000651","219011344069620",29.38,22.80,0,335.74,394.05,31.5,28.4,0.243,736529.0,736529.0,10689,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998728,2127958.00
06/20/2017 18:45,2,0.996,ACTIVE,212.61,346.56,59.981,1497998703,"274151322000088","219011344069620",27.73,27.50,0,333.63,374.51,28.0,25.1,0.186,948776.7,948776.7,10622,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998729,2127959.00
06/20/2017 18:45,2,0.691,ACTIVE,213.74,412.08,59.986,1497998703,"274151322000068","219011344069620",38.76,31.00,0,394.05,458.97,27.2,24.3,0.168,821767.4,821767.4,10901,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998730,2127960.00
06/20/2017 18:45,2,1.088,ACTIVE,213.96,345.06,59.981,1497998703,"201051344001135","219011344069620",29.24,23.30,0,334.24,390.14,32.3,29.2,0.247,731966.2,731966.2,10676,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998731,2127961.00
06/20/2017 18:45,2,1.092,ACTIVE,214.19,345.36,60.023,1497998703,"201051344000594","219011344069620",28.92,24.80,0,331.83,390.44,32.0,29.0,0.247,751001.7,751001.7,10683,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998731,2127962.00
06/20/2017 18:45,2,1.066,ACTIVE,214.64,345.36,59.991,1497998703,"201051344001203","219011344069620",29.04,23.80,0,335.74,391.64,31.4,28.4,0.252,741384.7,741384.7,10716,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998732,2127963.00
06/20/2017 18:45,2,0.998,ACTIVE,212.83,346.26,59.981,1497998703,"274151322000054","219011344069620",28.43,27.00,0,333.63,375.41,28.7,25.8,0.190,965831.5,965831.5,10605,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998733,2127964.00
06/20/2017 18:45,2,1.080,ACTIVE,214.64,345.06,59.975,1497998703,"201051344000867","219011344069620",29.18,22.50,0,333.33,388.94,31.9,28.9,0.247,735192.0,735192.0,10711,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998734,2127965.00
06/20/2017 18:45,2,1.041,ACTIVE,214.64,346.26,59.944,1497998703,"201051344001093","219011344069620",29.22,23.00,0,334.24,388.94,30.9,27.9,0.230,739780.2,739780.2,10702,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998735,2127966.00
06/20/2017 18:45,2,1.059,ACTIVE,213.96,345.66,59.986,1497998703,"201051344000900","219011344069620",28.94,21.30,0,333.93,390.44,31.1,28.1,0.247,756707.9,756707.9,10691,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998736,2127967.00
06/20/2017 18:45,2,1.064,ACTIVE,214.19,345.06,60.007,1497998703,"201051344000648","219011344069620",28.98,21.50,0,335.44,389.24,31.2,28.2,0.247,744992.5,744992.5,10678,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998737,2127968.00
06/20/2017 18:45,2,1.078,ACTIVE,214.41,345.66,59.986,1497998703,"201051344000569","219011344069620",29.22,22.30,0,333.03,390.74,31.9,28.9,0.252,758852.4,758852.4,10659,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998738,2127969.00
06/20/2017 18:45,2,1.084,ACTIVE,214.41,345.36,60.007,1497998703,"201051344000983","219011344069620",29.30,22.00,0,334.84,391.34,32.2,29.2,0.247,749413.1,749413.1,10683,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998739,2127970.00
06/20/2017 18:45,2,1.090,ACTIVE,214.19,345.06,60.002,1497998703,"201051344001158","219011344069620",28.59,22.30,0,333.93,390.44,31.6,28.5,0.256,734430.0,734430.0,10686,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998740,2127971.00
06/20/2017 18:45,2,1.061,ACTIVE,214.64,346.56,59.986,1497998703,"201051344000576","219011344069620",28.92,21.30,0,334.24,393.45,31.1,28.1,0.243,748964.3,748964.3,10688,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998741,2127972.00
06/20/2017 18:45,2,0.986,ACTIVE,213.06,340.55,59.954,1497998703,"274151322000087","219011344069620",28.82,33.50,0,333.63,374.81,28.8,25.9,0.177,939462.2,939462.2,10777,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497998742,2127973.00
06/20/2017 19:00,2,0.764,ACTIVE,214.41,342.65,59.928,1497999603,"201051344000645","219011344069620",28.45,21.30,0,333.93,377.82,22.0,19.3,0.164,747926.0,747926.0,10675,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999604,2127974.00
06/20/2017 19:00,2,0.693,ACTIVE,213.06,341.45,59.975,1497999603,"274151322000085","219011344069620",27.81,26.50,0,334.24,365.49,19.5,16.9,0.119,961711.8,961711.8,10616,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999605,2127975.00
06/20/2017 19:00,2,0.773,ACTIVE,214.64,344.15,59.986,1497999603,"201051344000633","219011344069620",28.78,22.00,0,333.33,379.32,22.6,19.9,0.172,734629.2,734629.2,10718,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999606,2127976.00
06/20/2017 19:00,2,0.777,ACTIVE,213.96,342.35,59.986,1497999603,"201051344000469","219011344069620",28.88,19.80,0,332.13,378.42,22.8,20.1,0.177,737881.6,737881.6,10687,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999607,2127977.00
06/20/2017 19:00,2,0.787,ACTIVE,214.19,342.65,59.981,1497999603,"201051344000646","219011344069620",28.49,22.80,0,333.03,377.22,22.8,20.0,0.168,733299.0,733299.0,10688,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999608,2127978.00
06/20/2017 19:00,2,0.734,ACTIVE,212.83,338.44,59.981,1497999603,"274151322000052","219011344069620",28.25,28.30,0,329.43,365.80,21.0,18.4,0.128,999448.3,999448.3,10617,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999609,2127979.00
06/20/2017 19:00,2,0.811,ACTIVE,214.64,343.85,59.975,1497999603,"201051344000585","219011344069620",29.04,22.30,0,333.93,381.12,23.9,21.1,0.172,745722.4,745722.4,10686,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999610,2127980.00
06/20/2017 19:00,2,0.742,ACTIVE,214.19,341.75,59.975,1497999603,"201051344001230","219011344069620",28.63,22.00,0,332.73,376.62,21.6,18.9,0.155,737943.5,737943.5,10695,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999611,2127981.00
06/20/2017 19:00,2,0.768,ACTIVE,214.87,342.65,60.002,1497999603,"201051344000582","219011344069620",28.23,22.00,0,333.63,378.72,22.0,19.3,0.164,727378.9,727378.9,10678,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999612,2127982.00
06/20/2017 19:00,2,0.779,ACTIVE,214.19,342.65,59.981,1497999603,"201051344000955","219011344069620",29.04,23.00,0,333.33,374.81,23.0,20.3,0.172,746693.9,746693.9,10697,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999613,2127983.00
06/20/2017 19:00,2,0.465,ACTIVE,212.83,404.87,59.975,1497999603,"274151322000094","219011344069620",38.11,27.80,0,332.73,445.15,18.1,15.5,0.106,821262.9,821262.9,10887,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999614,2127984.00
06/20/2017 19:00,2,0.820,ACTIVE,213.96,342.35,59.938,1497999603,"201051344000579","219011344069620",28.63,22.80,0,333.63,379.02,23.8,21.0,0.172,756068.2,756068.2,10681,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999615,2127985.00
06/20/2017 19:00,2,0.795,ACTIVE,214.41,342.65,59.986,1497999603,"201051344000890","219011344069620",28.61,23.50,0,333.33,377.52,23.1,20.3,0.159,740697.6,740697.6,10691,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999615,2127986.00
06/20/2017 19:00,2,0.771,ACTIVE,214.41,343.25,60.012,1497999603,"201051344000438","219011344069620",29.12,23.00,0,333.93,376.92,22.8,20.1,0.172,743337.6,743337.6,10682,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999616,2127987.00
06/20/2017 19:00,2,0.781,ACTIVE,214.64,340.85,59.949,1497999603,"201051344000417","219011344069620",19.04,23.30,0,333.33,364.29,15.1,12.6,0.106,678525.8,678525.8,10712,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999617,2127988.00
06/20/2017 19:00,2,0.727,ACTIVE,213.06,340.25,59.965,1497999603,"274151322000083","219011344069620",27.87,27.30,0,330.93,367.90,20.5,17.9,0.124,989350.2,989350.2,10624,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999618,2127989.00
06/20/2017 19:00,2,0.758,ACTIVE,213.29,339.65,59.975,1497999603,"274151322000076","219011344069620",28.92,27.80,0,331.53,368.50,22.2,19.5,0.146,1055416.4,1055416.4,10619,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999619,2127990.00
06/20/2017 19:00,2,0.793,ACTIVE,213.96,342.65,59.991,1497999603,"201051344000868","219011344069620",28.73,20.30,0,332.43,377.82,23.1,20.4,0.164,736347.6,736347.6,10691,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999620,2127991.00
06/20/2017 19:00,2,0.738,ACTIVE,212.83,343.25,59.986,1497999603,"274151322000095","219011344069620",28.75,26.80,0,329.73,369.10,21.6,18.9,0.141,1045216.8,1045216.8,10634,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999621,2127992.00
06/20/2017 19:00,2,0.793,ACTIVE,213.96,341.75,59.981,1497999603,"201051344000988","219011344069620",18.45,20.70,0,332.43,367.30,14.8,12.4,0.115,650661.3,650661.3,10686,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999622,2127993.00
06/20/2017 19:00,2,0.801,ACTIVE,214.19,342.05,60.023,1497999603,"201051344001025","219011344069620",28.71,22.30,0,333.93,380.22,23.3,20.5,0.168,743159.8,743159.8,10698,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999623,2127994.00
06/20/2017 19:00,2,0.779,ACTIVE,213.96,342.35,59.991,1497999603,"201051344000458","219011344069620",29.00,21.80,0,333.33,378.42,22.9,20.2,0.177,748103.9,748103.9,10671,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999624,2127995.00
06/20/2017 19:00,2,0.785,ACTIVE,214.41,343.85,59.981,1497999603,"201051344000853","219011344069620",28.88,21.30,0,335.74,379.62,23.0,20.3,0.172,748950.2,748950.2,10683,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999624,2127996.00
06/20/2017 19:00,2,0.742,ACTIVE,214.41,344.15,59.986,1497999603,"201051344000685","219011344069620",29.04,22.30,0,332.13,377.82,21.8,19.1,0.172,743319.5,743319.5,10707,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999625,2127997.00
06/20/2017 19:00,2,0.758,ACTIVE,214.64,344.45,59.996,1497999603,"201051344000917","219011344069620",28.45,22.80,0,333.63,379.02,21.9,19.2,0.159,739936.0,739936.0,10696,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999626,2127998.00
06/20/2017 19:00,2,0.758,ACTIVE,214.41,342.95,59.981,1497999603,"201051344001145","219011344069620",28.86,21.50,0,334.54,379.02,22.1,19.5,0.159,747959.8,747959.8,10684,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999627,2127999.00
06/20/2017 19:00,2,0.777,ACTIVE,214.41,342.95,59.981,1497999603,"201051344000651","219011344069620",29.04,21.80,0,334.84,379.02,22.9,20.1,0.172,736535.7,736535.7,10690,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999628,2128000.00
06/20/2017 19:00,2,0.695,ACTIVE,212.61,339.04,59.981,1497999603,"274151322000088","219011344069620",27.93,26.00,0,333.03,364.89,19.6,17.0,0.128,948782.6,948782.6,10623,0,0,0,L,1151911521,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999629,2128001.00
06/20/2017 19:00,2,0.504,ACTIVE,213.51,401.26,59.986,1497999603,"274151322000068","219011344069620",37.61,29.00,0,332.73,447.25,19.2,16.7,0.115,821773.0,821773.0,10902,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999630,2128002.00
06/20/2017 19:00,2,0.814,ACTIVE,214.19,342.05,59.986,1497999603,"201051344001135","219011344069620",28.67,22.00,0,333.33,377.22,23.7,20.9,0.172,731973.1,731973.1,10677,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999631,2128003.00
06/20/2017 19:00,2,0.777,ACTIVE,213.74,342.05,59.996,1497999603,"201051344000594","219011344069620",29.58,23.50,0,332.43,378.42,23.3,20.6,0.177,751008.6,751008.6,10684,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999632,2128004.00
06/20/2017 19:00,2,0.777,ACTIVE,214.64,342.95,59.986,1497999603,"201051344001203","219011344069620",28.92,22.50,0,334.24,378.72,22.8,20.1,0.172,741391.4,741391.4,10717,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999632,2128005.00
06/20/2017 19:00,2,0.727,ACTIVE,212.38,342.65,59.981,1497999603,"274151322000054","219011344069620",27.81,25.80,0,330.93,366.70,20.5,17.8,0.128,965837.5,965837.5,10606,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999633,2128006.00
06/20/2017 19:00,2,0.787,ACTIVE,214.19,342.05,59.986,1497999603,"201051344000867","219011344069620",29.08,21.80,0,332.43,377.22,23.3,20.5,0.168,735198.8,735198.8,10712,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999634,2128007.00
06/20/2017 19:00,2,0.766,ACTIVE,214.41,343.25,59.991,1497999603,"201051344001093","219011344069620",29.04,22.00,0,333.93,377.22,22.6,19.8,0.159,739786.6,739786.6,10703,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999635,2128008.00
06/20/2017 19:00,2,0.768,ACTIVE,213.74,342.05,59.981,1497999603,"201051344000900","219011344069620",28.80,20.30,0,332.73,378.12,22.4,19.7,0.168,756714.4,756714.4,10692,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999636,2128009.00
06/20/2017 19:00,2,0.771,ACTIVE,214.19,342.35,59.981,1497999603,"201051344000648","219011344069620",29.32,20.70,0,333.33,376.92,22.9,20.2,0.172,744999.1,744999.1,10679,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999637,2128010.00
06/20/2017 19:00,2,0.793,ACTIVE,214.19,342.95,59.991,1497999603,"201051344000569","219011344069620",29.22,21.50,0,333.33,378.42,23.5,20.7,0.177,758859.1,758859.1,10660,0,0,0,L,1122011218,0,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999638,2128011.00
06/20/2017 19:00,2,0.795,ACTIVE,213.96,341.75,59.986,1497999603,"201051344000983","219011344069620",29.32,21.00,0,332.43,378.72,23.6,20.9,0.177,749420.0,749420.0,10684,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999639,2128012.00
06/20/2017 19:00,2,0.799,ACTIVE,213.96,342.65,59.996,1497999603,"201051344001158","219011344069620",28.41,21.30,0,333.33,379.62,23.0,20.3,0.172,734436.7,734436.7,10687,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999640,2128013.00
06/20/2017 19:00,2,0.773,ACTIVE,214.41,343.85,59.986,1497999603,"201051344000576","219011344069620",29.04,20.30,0,333.33,378.42,22.8,20.1,0.168,748970.8,748970.8,10689,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999641,2128014.00
06/20/2017 19:00,2,0.729,ACTIVE,212.83,342.95,59.991,1497999603,"274151322000087","219011344069620",27.77,31.00,0,330.33,365.49,20.5,17.8,0.110,939468.2,939468.2,10778,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497999642,2128015.00
06/20/2017 19:15,2,0.576,ACTIVE,214.41,341.75,59.965,1498000503,"201051344000645","219011344069620",28.39,20.70,0,332.43,360.38,16.6,14.1,0.110,747931.5,747931.5,10676,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000505,2128016.00
06/20/2017 19:15,2,0.496,ACTIVE,213.06,338.44,59.944,1498000503,"274151322000085","219011344069620",27.77,24.80,0,331.23,354.67,13.9,11.5,0.084,961716.7,961716.7,10617,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000506,2128017.00
06/20/2017 19:15,2,0.578,ACTIVE,214.19,342.65,59.965,1498000503,"201051344000633","219011344069620",28.88,21.00,0,332.73,362.19,17.0,14.5,0.119,734634.9,734634.9,10719,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000507,2128018.00
06/20/2017 19:15,2,0.592,ACTIVE,213.74,341.15,59.996,1498000503,"201051344000469","219011344069620",28.25,19.00,0,332.13,360.99,16.9,14.4,0.119,737887.3,737887.3,10688,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000508,2128019.00
06/20/2017 19:15,2,0.590,ACTIVE,213.06,339.95,59.965,1498000503,"201051344000646","219011344069620",28.47,21.50,0,331.83,363.09,17.1,14.5,0.115,733304.6,733304.6,10689,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000509,2128020.00
06/20/2017 19:15,2,0.549,ACTIVE,212.61,338.44,59.938,1498000503,"274151322000052","219011344069620",27.89,26.30,0,333.63,356.78,15.5,13.1,0.080,999453.6,999453.6,10618,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000510,2128021.00
06/20/2017 19:15,2,0.637,ACTIVE,213.29,340.85,59.996,1498000503,"201051344000585","219011344069620",28.55,21.30,0,333.63,364.29,18.4,15.9,0.128,745728.4,745728.4,10687,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000510,2128022.00
06/20/2017 19:15,2,0.537,ACTIVE,213.51,339.34,59.970,1498000503,"201051344001230","219011344069620",29.10,21.30,0,332.13,360.69,15.8,13.4,0.093,737948.9,737948.9,10696,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000511,2128023.00
06/20/2017 19:15,2,0.572,ACTIVE,213.96,340.55,59.975,1498000503,"201051344000582","219011344069620",28.37,21.00,0,333.03,363.09,16.5,14.0,0.115,727384.3,727384.3,10679,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000512,2128024.00
06/20/2017 19:15,2,0.592,ACTIVE,212.83,338.74,59.965,1498000503,"201051344000955","219011344069620",28.61,21.80,0,332.43,361.59,17.2,14.6,0.115,746699.6,746699.6,10698,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000513,2128025.00
06/20/2017 19:15,2,0.318,ACTIVE,213.06,414.49,59.954,1498000503,"274151322000094","219011344069620",39.00,26.50,0,332.43,434.33,12.7,10.3,0.075,821267.3,821267.3,10888,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000514,2128026.00
06/20/2017 19:15,2,0.619,ACTIVE,213.74,340.55,60.007,1498000503,"201051344000579","219011344069620",28.96,21.50,0,332.43,361.59,18.2,15.7,0.124,756074.1,756074.1,10682,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000515,2128027.00
06/20/2017 19:15,2,0.609,ACTIVE,213.06,339.04,59.954,1498000503,"201051344000890","219011344069620",28.27,22.50,0,332.73,362.49,17.5,14.9,0.119,740703.3,740703.3,10692,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000516,2128028.00
06/20/2017 19:15,2,0.592,ACTIVE,213.51,339.95,59.970,1498000503,"201051344000438","219011344069620",29.12,21.80,0,333.33,363.09,17.5,15.0,0.115,743343.3,743343.3,10683,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000517,2128029.00
06/20/2017 19:15,2,0.646,ACTIVE,213.29,339.04,59.954,1498000503,"201051344000417","219011344069620",18.39,22.00,0,333.03,354.67,12.1,9.7,0.084,678529.3,678529.3,10713,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000518,2128030.00
06/20/2017 19:15,2,0.621,ACTIVE,212.83,341.75,59.954,1498000503,"274151322000083","219011344069620",28.51,26.00,0,333.63,357.38,17.9,15.4,0.106,989355.3,989355.3,10625,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000519,2128031.00
06/20/2017 19:15,2,0.656,ACTIVE,213.74,343.25,59.970,1498000503,"274151322000076","219011344069620",28.71,26.30,0,334.84,358.28,19.1,16.5,0.124,1055421.9,1055421.9,10620,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000519,2128032.00
06/20/2017 19:15,2,0.686,ACTIVE,213.96,341.75,59.965,1498000503,"201051344000868","219011344069620",28.43,19.80,0,331.83,360.38,19.8,17.2,0.133,736353.2,736353.2,10692,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000520,2128033.00
06/20/2017 19:15,2,0.707,ACTIVE,212.83,342.95,59.965,1498000503,"274151322000095","219011344069620",29.00,25.30,0,330.93,358.28,20.8,18.2,0.137,1045222.3,1045222.3,10635,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000521,2128034.00
06/20/2017 19:15,2,0.664,ACTIVE,213.96,342.05,59.970,1498000503,"201051344000988","219011344069620",18.81,20.00,0,331.83,355.28,12.7,10.3,0.093,650664.8,650664.8,10687,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000522,2128035.00
06/20/2017 19:15,2,0.707,ACTIVE,213.06,339.34,59.970,1498000503,"201051344001025","219011344069620",28.73,21.00,0,332.43,363.39,20.6,17.9,0.141,743165.6,743165.6,10699,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000523,2128036.00
06/20/2017 19:15,2,0.660,ACTIVE,213.51,340.85,59.970,1498000503,"201051344000458","219011344069620",28.51,21.30,0,333.03,360.69,19.1,16.5,0.137,748109.5,748109.5,10672,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000524,2128037.00
06/20/2017 19:15,2,0.641,ACTIVE,214.41,343.55,59.991,1498000503,"201051344000853","219011344069620",28.82,20.30,0,333.93,362.19,18.7,16.2,0.128,748955.8,748955.8,10684,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000525,2128038.00
06/20/2017 19:15,2,0.648,ACTIVE,213.74,341.15,59.965,1498000503,"201051344000685","219011344069620",28.47,21.30,0,333.63,363.39,18.7,16.2,0.141,743324.9,743324.9,10708,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000526,2128039.00
06/20/2017 19:15,2,0.652,ACTIVE,213.51,340.85,59.975,1498000503,"201051344000917","219011344069620",28.69,21.80,0,332.43,362.49,19.0,16.4,0.133,739941.4,739941.4,10697,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000527,2128040.00
06/20/2017 19:15,2,0.609,ACTIVE,213.29,340.55,59.975,1498000503,"201051344001145","219011344069620",29.86,20.70,0,333.63,363.09,18.5,15.9,0.128,747965.2,747965.2,10685,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000528,2128041.00
06/20/2017 19:15,2,0.639,ACTIVE,213.29,339.95,59.975,1498000503,"201051344000651","219011344069620",28.90,20.70,0,333.03,363.39,18.8,16.2,0.133,736541.3,736541.3,10691,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000529,2128042.00
06/20/2017 19:15,2,0.562,ACTIVE,212.61,338.74,59.970,1498000503,"274151322000088","219011344069620",27.69,24.80,0,330.03,355.58,15.8,13.3,0.097,948787.4,948787.4,10624,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000530,2128043.00
06/20/2017 19:15,2,0.393,ACTIVE,213.74,415.09,59.970,1498000503,"274151322000068","219011344069620",39.02,27.50,0,332.43,433.72,15.2,12.8,0.088,821777.7,821777.7,10903,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000531,2128044.00
06/20/2017 19:15,2,0.619,ACTIVE,212.83,338.74,59.975,1498000503,"201051344001135","219011344069620",28.73,21.00,0,333.03,361.89,18.1,15.5,0.119,731978.9,731978.9,10678,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000532,2128045.00
06/20/2017 19:15,2,0.592,ACTIVE,213.51,339.95,59.986,1498000503,"201051344000594","219011344069620",28.15,22.50,0,330.63,360.69,16.9,14.4,0.110,751014.2,751014.2,10685,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000533,2128046.00
06/20/2017 19:15,2,0.568,ACTIVE,213.74,339.04,59.986,1498000503,"201051344001203","219011344069620",28.67,21.50,0,333.93,363.69,16.5,14.0,0.106,741396.9,741396.9,10718,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000534,2128047.00
06/20/2017 19:15,2,0.514,ACTIVE,212.61,339.95,59.965,1498000503,"274151322000054","219011344069620",27.81,24.50,0,333.03,356.78,14.4,12.0,0.080,965842.5,965842.5,10607,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000535,2128048.00
06/20/2017 19:15,2,0.578,ACTIVE,213.96,340.25,59.981,1498000503,"201051344000867","219011344069620",28.37,21.00,0,330.63,360.08,16.7,14.2,0.110,735204.4,735204.4,10713,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000536,2128049.00
06/20/2017 19:15,2,0.543,ACTIVE,213.29,339.65,59.981,1498000503,"201051344001093","219011344069620",28.67,21.30,0,333.03,361.59,15.8,13.3,0.097,739792.1,739792.1,10704,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000537,2128050.00
06/20/2017 19:15,2,0.537,ACTIVE,213.96,340.55,59.991,1498000503,"201051344000900","219011344069620",28.49,19.80,0,331.23,360.69,15.5,13.1,0.110,756719.9,756719.9,10693,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000538,2128051.00
06/20/2017 19:15,2,0.568,ACTIVE,213.74,340.25,59.975,1498000503,"201051344000648","219011344069620",28.63,19.80,0,332.43,360.69,16.5,14.0,0.110,745004.6,745004.6,10680,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000539,2128052.00
06/20/2017 19:15,2,0.580,ACTIVE,213.96,340.85,59.938,1498000503,"201051344000569","219011344069620",28.61,20.70,0,333.03,360.69,16.8,14.3,0.115,758864.8,758864.8,10661,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000540,2128053.00
06/20/2017 19:15,2,0.584,ACTIVE,213.96,340.55,59.996,1498000503,"201051344000983","219011344069620",28.78,20.30,0,331.83,360.99,17.0,14.5,0.115,749425.7,749425.7,10685,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000541,2128054.00
06/20/2017 19:15,2,0.561,ACTIVE,213.74,339.95,59.970,1498000503,"201051344001158","219011344069620",28.63,20.30,0,332.43,360.99,16.3,13.8,0.115,734442.2,734442.2,10688,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000541,2128055.00
06/20/2017 19:15,2,0.555,ACTIVE,214.19,341.75,59.986,1498000503,"201051344000576","219011344069620",28.84,19.80,0,333.63,360.99,16.2,13.7,0.110,748976.3,748976.3,10690,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000542,2128056.00
06/20/2017 19:15,2,0.537,ACTIVE,213.29,338.44,60.018,1498000503,"274151322000087","219011344069620",27.85,29.00,0,333.93,355.88,15.1,12.7,0.084,939473.1,939473.1,10779,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498000543,2128057.00
06/20/2017 19:30,2,0.529,ACTIVE,214.19,341.15,60.039,1498001403,"201051344000645","219011344069620",28.57,20.00,0,333.63,351.37,15.3,12.9,0.097,747935.2,747935.2,10677,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001404,2128058.00
06/20/2017 19:30,2,0.441,ACTIVE,212.83,339.34,59.975,1498001403,"274151322000085","219011344069620",27.59,23.50,0,333.93,347.16,12.3,10.0,0.071,961719.8,961719.8,10618,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001405,2128059.00
06/20/2017 19:30,2,0.537,ACTIVE,214.19,341.45,59.991,1498001403,"201051344000633","219011344069620",28.51,20.30,0,332.73,353.47,15.5,13.1,0.102,734638.7,734638.7,10720,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001406,2128060.00
06/20/2017 19:30,2,0.529,ACTIVE,213.74,339.95,59.991,1498001403,"201051344000469","219011344069620",28.86,19.00,0,332.43,351.67,15.5,13.1,0.097,737891.1,737891.1,10689,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001407,2128061.00
06/20/2017 19:30,2,0.529,ACTIVE,212.83,339.04,59.996,1498001403,"201051344000646","219011344069620",28.23,20.70,0,330.63,350.47,15.2,12.7,0.093,733308.6,733308.6,10690,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001408,2128062.00
06/20/2017 19:30,2,0.479,ACTIVE,212.38,339.95,59.986,1498001403,"274151322000052","219011344069620",27.81,25.00,0,330.63,348.36,13.5,11.1,0.071,999457.3,999457.3,10619,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001409,2128063.00
06/20/2017 19:30,2,0.570,ACTIVE,213.29,339.95,59.986,1498001403,"201051344000585","219011344069620",28.55,20.70,0,331.23,352.57,16.5,14.0,0.102,745732.8,745732.8,10688,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001410,2128064.00
06/20/2017 19:30,2,0.494,ACTIVE,213.06,337.54,59.981,1498001403,"201051344001230","219011344069620",27.95,20.70,0,330.03,348.66,14.0,11.6,0.088,737952.6,737952.6,10697,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001411,2128065.00
06/20/2017 19:30,2,0.512,ACTIVE,213.74,339.34,59.991,1498001403,"201051344000582","219011344069620",28.07,20.00,0,332.13,351.07,14.6,12.2,0.093,727388.1,727388.1,10680,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001411,2128066.00
06/20/2017 19:30,2,0.541,ACTIVE,212.83,338.44,60.007,1498001403,"201051344000955","219011344069620",28.35,21.00,0,329.43,348.96,15.6,13.1,0.097,746703.5,746703.5,10699,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001412,2128067.00
06/20/2017 19:30,2,0.305,ACTIVE,212.83,396.75,59.996,1498001403,"274151322000094","219011344069620",37.21,25.50,0,334.54,430.72,11.5,9.2,0.066,821270.3,821270.3,10889,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001413,2128068.00
06/20/2017 19:30,2,0.576,ACTIVE,213.74,340.55,60.007,1498001403,"201051344000579","219011344069620",28.51,21.30,0,332.73,351.67,16.7,14.2,0.106,756078.2,756078.2,10683,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001414,2128069.00
06/20/2017 19:30,2,0.545,ACTIVE,213.06,338.14,59.986,1498001403,"201051344000890","219011344069620",28.43,21.50,0,330.63,350.17,15.7,13.2,0.097,740707.3,740707.3,10693,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001415,2128070.00
06/20/2017 19:30,2,0.535,ACTIVE,213.29,339.04,59.996,1498001403,"201051344000438","219011344069620",28.53,21.00,0,332.13,350.47,15.5,13.1,0.097,743347.1,743347.1,10684,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001416,2128071.00
06/20/2017 19:30,2,0.564,ACTIVE,213.29,338.14,59.991,1498001403,"201051344000417","219011344069620",18.15,21.30,0,331.53,346.56,10.4,8.1,0.057,678531.8,678531.8,10714,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001417,2128072.00
06/20/2017 19:30,2,0.514,ACTIVE,212.38,338.74,59.981,1498001403,"274151322000083","219011344069620",28.25,24.80,0,330.33,349.26,14.7,12.3,0.097,989359.1,989359.1,10626,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001418,2128073.00
06/20/2017 19:30,2,0.520,ACTIVE,213.29,340.85,59.981,1498001403,"274151322000076","219011344069620",28.80,24.80,0,331.83,349.26,15.2,12.7,0.093,1055425.8,1055425.8,10621,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001419,2128074.00
