ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 19:30,2,0.561,ACTIVE,213.74,340.55,59.996,1498001403,"201051344000868","219011344069620",28.61,19.30,0,333.03,351.37,16.3,13.8,0.102,736357.1,736357.1,10693,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001420,2128075.00
06/20/2017 19:30,2,0.551,ACTIVE,212.16,341.15,59.991,1498001403,"274151322000095","219011344069620",28.90,24.00,0,330.03,349.26,16.1,13.6,0.097,1045226.1,1045226.1,10636,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001420,2128076.00
06/20/2017 19:30,2,0.549,ACTIVE,213.74,340.85,59.981,1498001403,"201051344000988","219011344069620",18.43,19.80,0,332.13,349.86,10.2,8.0,0.066,650667.1,650667.1,10688,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001421,2128077.00
06/20/2017 19:30,2,0.572,ACTIVE,213.29,339.04,59.996,1498001403,"201051344001025","219011344069620",28.88,20.30,0,331.83,351.37,16.8,14.3,0.115,743169.6,743169.6,10700,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001422,2128078.00
06/20/2017 19:30,2,0.572,ACTIVE,213.74,339.95,59.949,1498001403,"201051344000458","219011344069620",28.84,21.00,0,332.13,351.07,16.7,14.2,0.115,748113.4,748113.4,10673,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001423,2128079.00
06/20/2017 19:30,2,0.568,ACTIVE,214.41,342.35,59.975,1498001403,"201051344000853","219011344069620",28.80,20.00,0,334.24,353.17,16.6,14.1,0.110,748959.6,748959.6,10685,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001424,2128080.00
06/20/2017 19:30,2,0.533,ACTIVE,213.74,340.25,59.986,1498001403,"201051344000685","219011344069620",28.90,20.30,0,331.23,351.67,15.7,13.2,0.115,743328.6,743328.6,10709,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001425,2128081.00
06/20/2017 19:30,2,0.561,ACTIVE,213.29,339.65,59.981,1498001403,"201051344000917","219011344069620",28.43,21.30,0,330.93,350.77,16.2,13.7,0.110,739945.2,739945.2,10698,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001426,2128082.00
06/20/2017 19:30,2,0.545,ACTIVE,213.51,339.65,59.975,1498001403,"201051344001145","219011344069620",28.80,20.00,0,332.43,350.77,15.9,13.4,0.110,747968.9,747968.9,10686,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001427,2128083.00
06/20/2017 19:30,2,0.553,ACTIVE,213.51,340.25,59.981,1498001403,"201051344000651","219011344069620",28.88,19.80,0,330.93,350.77,16.2,13.7,0.106,736545.2,736545.2,10692,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001428,2128084.00
06/20/2017 19:30,2,0.480,ACTIVE,211.93,336.64,59.975,1498001403,"274151322000088","219011344069620",27.75,23.50,0,332.73,347.16,13.5,11.1,0.075,948790.5,948790.5,10625,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001429,2128085.00
06/20/2017 19:30,2,0.361,ACTIVE,213.06,397.96,59.975,1498001403,"274151322000068","219011344069620",37.41,26.50,0,335.14,429.82,13.8,11.4,0.075,821780.9,821780.9,10904,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001429,2128086.00
06/20/2017 19:30,2,0.570,ACTIVE,213.06,338.44,59.991,1498001403,"201051344001135","219011344069620",28.94,20.00,0,331.23,350.17,16.8,14.3,0.106,731982.9,731982.9,10679,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001430,2128087.00
06/20/2017 19:30,2,0.586,ACTIVE,213.51,340.55,59.975,1498001403,"201051344000594","219011344069620",28.45,21.50,0,331.53,351.07,16.9,14.4,0.110,751018.2,751018.2,10686,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001431,2128088.00
06/20/2017 19:30,2,0.553,ACTIVE,213.51,338.74,59.933,1498001403,"201051344001203","219011344069620",28.78,20.70,0,331.83,351.07,16.1,13.6,0.106,741400.7,741400.7,10719,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001432,2128089.00
06/20/2017 19:30,2,0.508,ACTIVE,212.83,339.95,59.986,1498001403,"274151322000054","219011344069620",27.85,23.50,0,330.63,347.76,14.4,11.9,0.084,965845.8,965845.8,10608,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001433,2128090.00
06/20/2017 19:30,2,0.584,ACTIVE,213.96,339.65,59.986,1498001403,"201051344000867","219011344069620",28.63,20.70,0,331.53,351.07,16.9,14.4,0.115,735208.3,735208.3,10714,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001434,2128091.00
06/20/2017 19:30,2,0.559,ACTIVE,213.29,339.65,59.965,1498001403,"201051344001093","219011344069620",28.31,20.70,0,331.53,349.56,16.0,13.5,0.097,739795.7,739795.7,10705,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001435,2128092.00
06/20/2017 19:30,2,0.553,ACTIVE,213.74,341.15,59.981,1498001403,"201051344000900","219011344069620",28.55,19.50,0,333.03,351.07,16.0,13.5,0.115,756723.4,756723.4,10694,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001436,2128093.00
06/20/2017 19:30,2,0.588,ACTIVE,213.96,340.55,59.981,1498001403,"201051344000648","219011344069620",28.51,19.50,0,333.33,351.07,17.0,14.5,0.110,745008.4,745008.4,10681,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001437,2128094.00
06/20/2017 19:30,2,0.576,ACTIVE,213.74,340.25,59.975,1498001403,"201051344000569","219011344069620",28.96,20.70,0,332.43,351.97,16.9,14.4,0.110,758868.7,758868.7,10662,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001438,2128095.00
06/20/2017 19:30,2,0.584,ACTIVE,213.74,340.25,59.970,1498001403,"201051344000983","219011344069620",29.14,20.30,0,333.03,351.37,17.3,14.8,0.115,749429.6,749429.6,10686,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001439,2128096.00
06/20/2017 19:30,2,0.564,ACTIVE,213.96,340.55,59.975,1498001403,"201051344001158","219011344069620",28.53,20.00,0,331.23,351.67,16.3,13.8,0.115,734446.0,734446.0,10689,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001439,2128097.00
06/20/2017 19:30,2,0.578,ACTIVE,213.96,340.85,59.922,1498001403,"201051344000576","219011344069620",28.29,19.50,0,333.03,351.67,16.6,14.1,0.110,748980.0,748980.0,10691,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001440,2128098.00
06/20/2017 19:30,2,0.531,ACTIVE,212.61,339.04,59.970,1498001403,"274151322000087","219011344069620",27.61,27.50,0,329.73,348.06,14.9,12.4,0.084,939476.6,939476.6,10780,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498001441,2128099.00
06/20/2017 19:45,2,0.520,ACTIVE,213.96,340.25,59.996,1498002304,"201051344000645","219011344069620",28.31,20.00,0,333.33,352.87,14.9,12.5,0.097,747938.7,747938.7,10678,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002305,2128100.00
06/20/2017 19:45,2,0.438,ACTIVE,212.83,337.24,59.986,1498002304,"274151322000085","219011344069620",27.37,23.00,0,331.53,347.16,12.2,9.9,0.071,961722.7,961722.7,10619,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002306,2128101.00
06/20/2017 19:45,2,0.510,ACTIVE,214.19,341.75,59.959,1498002304,"201051344000633","219011344069620",29.14,20.00,0,332.73,354.07,15.1,12.6,0.093,734642.3,734642.3,10721,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002307,2128102.00
06/20/2017 19:45,2,0.518,ACTIVE,213.96,340.25,60.044,1498002304,"201051344000469","219011344069620",28.77,19.00,0,331.23,352.27,15.1,12.7,0.097,737894.7,737894.7,10690,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002308,2128103.00
06/20/2017 19:45,2,0.508,ACTIVE,212.83,338.44,60.018,1498002304,"201051344000646","219011344069620",28.71,20.30,0,330.63,350.77,14.8,12.3,0.093,733312.2,733312.2,10691,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002308,2128104.00
06/20/2017 19:45,2,0.465,ACTIVE,212.16,336.94,59.981,1498002304,"274151322000052","219011344069620",27.81,24.00,0,330.33,347.76,13.1,10.7,0.080,999460.5,999460.5,10620,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002309,2128105.00
06/20/2017 19:45,2,0.545,ACTIVE,213.51,339.04,60.007,1498002304,"201051344000585","219011344069620",27.83,20.00,0,330.33,351.37,15.4,12.9,0.093,745736.6,745736.6,10689,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002310,2128106.00
06/20/2017 19:45,2,0.492,ACTIVE,213.06,337.54,59.996,1498002304,"201051344001230","219011344069620",27.93,20.00,0,330.03,349.26,14.0,11.6,0.084,737955.9,737955.9,10698,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002311,2128107.00
06/20/2017 19:45,2,0.486,ACTIVE,213.74,339.34,60.002,1498002304,"201051344000582","219011344069620",28.63,19.50,0,332.13,350.77,14.2,11.7,0.088,727391.5,727391.5,10681,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002312,2128108.00
06/20/2017 19:45,2,0.531,ACTIVE,213.06,338.44,60.012,1498002304,"201051344000955","219011344069620",28.29,20.70,0,330.63,349.26,15.2,12.8,0.093,746707.1,746707.1,10700,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002313,2128109.00
06/20/2017 19:45,2,0.283,ACTIVE,212.61,399.46,59.981,1498002304,"274151322000094","219011344069620",37.61,24.80,0,334.54,421.70,10.8,8.5,0.066,821272.9,821272.9,10890,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002314,2128110.00
06/20/2017 19:45,2,0.549,ACTIVE,213.74,339.95,59.996,1498002304,"201051344000579","219011344069620",28.65,21.30,0,332.73,352.27,15.9,13.5,0.097,756082.0,756082.0,10684,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002315,2128111.00
06/20/2017 19:45,2,0.520,ACTIVE,213.06,338.14,60.002,1498002304,"201051344000890","219011344069620",27.87,21.00,0,330.63,350.17,14.7,12.2,0.084,740710.8,740710.8,10694,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002316,2128112.00
06/20/2017 19:45,2,0.508,ACTIVE,213.51,339.04,59.996,1498002304,"201051344000438","219011344069620",28.67,20.30,0,331.53,350.77,14.8,12.3,0.088,743350.7,743350.7,10685,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002317,2128113.00
06/20/2017 19:45,2,0.525,ACTIVE,213.51,337.84,60.002,1498002304,"201051344000417","219011344069620",18.23,20.70,0,330.93,345.96,9.8,7.5,0.053,678534.0,678534.0,10715,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002317,2128114.00
06/20/2017 19:45,2,0.447,ACTIVE,212.38,337.84,59.959,1498002304,"274151322000083","219011344069620",27.63,23.80,0,331.53,347.76,12.5,10.2,0.075,989362.1,989362.1,10627,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002318,2128115.00
06/20/2017 19:45,2,0.459,ACTIVE,213.06,340.55,59.986,1498002304,"274151322000076","219011344069620",28.73,23.80,0,331.23,348.36,13.4,11.0,0.075,1055429.1,1055429.1,10622,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002319,2128116.00
06/20/2017 19:45,2,0.527,ACTIVE,213.74,339.65,59.991,1498002304,"201051344000868","219011344069620",28.35,19.30,0,331.23,351.67,15.2,12.7,0.093,736360.7,736360.7,10694,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002320,2128117.00
06/20/2017 19:45,2,0.463,ACTIVE,212.61,339.34,60.002,1498002304,"274151322000095","219011344069620",27.77,23.30,0,330.63,347.76,13.0,10.7,0.080,1045229.4,1045229.4,10637,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002321,2128118.00
06/20/2017 19:45,2,0.504,ACTIVE,213.51,339.95,60.028,1498002304,"201051344000988","219011344069620",18.19,19.80,0,330.93,348.96,9.3,7.1,0.066,650669.2,650669.2,10689,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002322,2128119.00
06/20/2017 19:45,2,0.510,ACTIVE,213.29,338.14,59.996,1498002304,"201051344001025","219011344069620",27.89,19.80,0,330.93,351.07,14.4,12.0,0.084,743173.1,743173.1,10701,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002323,2128120.00
06/20/2017 19:45,2,0.525,ACTIVE,213.74,339.65,59.965,1498002304,"201051344000458","219011344069620",28.78,21.00,0,332.43,351.97,15.3,12.9,0.097,748117.0,748117.0,10674,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002324,2128121.00
06/20/2017 19:45,2,0.523,ACTIVE,214.19,341.45,59.959,1498002304,"201051344000853","219011344069620",28.19,20.00,0,333.93,353.77,15.0,12.6,0.093,748963.2,748963.2,10686,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002325,2128122.00
06/20/2017 19:45,2,0.490,ACTIVE,213.74,339.65,60.034,1498002304,"201051344000685","219011344069620",27.69,19.80,0,331.23,351.37,13.8,11.3,0.093,743331.9,743331.9,10710,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002326,2128123.00
06/20/2017 19:45,2,0.477,ACTIVE,213.51,339.04,59.996,1498002304,"201051344000917","219011344069620",28.90,20.70,0,331.23,350.47,14.0,11.6,0.071,739948.6,739948.6,10699,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002326,2128124.00
06/20/2017 19:45,2,0.516,ACTIVE,213.29,338.74,59.991,1498002304,"201051344001145","219011344069620",25.29,19.50,0,331.83,351.37,13.2,10.8,0.080,747972.3,747972.3,10687,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002327,2128125.00
06/20/2017 19:45,2,0.506,ACTIVE,213.51,339.34,59.954,1498002304,"201051344000651","219011344069620",27.91,19.30,0,331.83,351.37,14.4,11.9,0.088,736548.7,736548.7,10693,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002328,2128126.00
06/20/2017 19:45,2,0.418,ACTIVE,212.61,337.24,60.002,1498002304,"274151322000088","219011344069620",27.29,23.00,0,332.43,347.16,11.6,9.2,0.066,948793.3,948793.3,10626,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002329,2128127.00
06/20/2017 19:45,2,0.299,ACTIVE,213.06,402.77,59.996,1498002304,"274151322000068","219011344069620",38.05,25.80,0,335.44,429.22,11.5,9.2,0.057,821783.7,821783.7,10905,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002330,2128128.00
06/20/2017 19:45,2,0.527,ACTIVE,213.29,337.84,59.996,1498002304,"201051344001135","219011344069620",28.09,19.50,0,331.23,350.17,15.0,12.6,0.093,731986.5,731986.5,10680,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002331,2128129.00
06/20/2017 19:45,2,0.531,ACTIVE,213.74,340.25,60.044,1498002304,"201051344000594","219011344069620",28.07,21.30,0,332.13,351.97,15.1,12.6,0.097,751021.8,751021.8,10687,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002332,2128130.00
06/20/2017 19:45,2,0.492,ACTIVE,213.51,338.44,60.007,1498002304,"201051344001203","219011344069620",28.41,20.00,0,332.13,351.67,14.2,11.8,0.088,741404.2,741404.2,10720,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002333,2128131.00
06/20/2017 19:45,2,0.432,ACTIVE,212.61,337.24,60.007,1498002304,"274151322000054","219011344069620",27.85,22.80,0,330.33,347.16,12.2,9.8,0.075,965848.7,965848.7,10609,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002334,2128132.00
06/20/2017 19:45,2,0.512,ACTIVE,213.96,339.34,60.034,1498002304,"201051344000867","219011344069620",28.82,20.00,0,332.73,351.67,15.0,12.5,0.088,735211.9,735211.9,10715,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002335,2128133.00
06/20/2017 19:45,2,0.502,ACTIVE,213.51,339.34,60.002,1498002304,"201051344001093","219011344069620",28.21,20.00,0,330.93,350.17,14.3,11.9,0.080,739799.1,739799.1,10706,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002336,2128134.00
06/20/2017 19:45,2,0.490,ACTIVE,213.51,340.25,59.996,1498002304,"201051344000900","219011344069620",28.59,19.50,0,332.13,351.97,14.2,11.8,0.097,756726.8,756726.8,10695,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002336,2128135.00
06/20/2017 19:45,2,0.537,ACTIVE,214.19,340.25,60.028,1498002304,"201051344000648","219011344069620",28.41,19.30,0,332.73,352.57,15.4,13.0,0.102,745012.0,745012.0,10682,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002337,2128136.00
06/20/2017 19:45,2,0.525,ACTIVE,213.74,339.95,60.039,1498002304,"201051344000569","219011344069620",28.47,20.70,0,332.43,352.87,15.2,12.7,0.097,758872.3,758872.3,10663,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002338,2128137.00
06/20/2017 19:45,2,0.531,ACTIVE,213.51,339.34,60.007,1498002304,"201051344000983","219011344069620",28.67,20.30,0,331.83,352.27,15.4,13.0,0.102,749433.3,749433.3,10687,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002339,2128138.00
06/20/2017 19:45,2,0.506,ACTIVE,213.74,339.65,60.007,1498002304,"201051344001158","219011344069620",28.19,20.00,0,332.13,352.27,14.5,12.1,0.097,734449.4,734449.4,10690,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002340,2128139.00
06/20/2017 19:45,2,0.520,ACTIVE,213.96,341.15,59.996,1498002304,"201051344000576","219011344069620",28.31,19.30,0,332.73,352.87,14.9,12.5,0.093,748983.5,748983.5,10692,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002341,2128140.00
06/20/2017 19:45,2,0.434,ACTIVE,212.83,338.14,59.991,1498002304,"274151322000087","219011344069620",27.87,26.30,0,330.33,347.16,12.3,9.9,0.066,939479.5,939479.5,10781,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498002342,2128141.00
06/20/2017 20:00,2,0.443,ACTIVE,214.19,339.95,60.002,1498003203,"201051344000645","219011344069620",28.23,20.00,0,332.73,348.66,12.7,10.3,0.071,747941.5,747941.5,10679,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003204,2128142.00
06/20/2017 20:00,2,0.348,ACTIVE,213.06,338.44,59.975,1498003203,"274151322000085","219011344069620",27.51,22.50,0,333.93,343.25,9.7,7.4,0.057,961724.8,961724.8,10620,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003205,2128143.00
06/20/2017 20:00,2,0.449,ACTIVE,214.19,341.45,59.991,1498003203,"201051344000633","219011344069620",28.09,20.00,0,333.33,349.26,12.8,10.5,0.080,734645.1,734645.1,10722,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003206,2128144.00
06/20/2017 20:00,2,0.482,ACTIVE,214.19,339.65,60.039,1498003203,"201051344000469","219011344069620",23.66,19.80,0,331.53,346.86,11.6,9.2,0.071,737897.4,737897.4,10691,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003207,2128145.00
06/20/2017 20:00,2,0.471,ACTIVE,212.83,337.84,60.007,1498003203,"201051344000646","219011344069620",23.72,20.70,0,330.33,345.96,11.3,9.0,0.066,733314.9,733314.9,10692,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003207,2128146.00
06/20/2017 20:00,2,0.387,ACTIVE,212.38,337.54,59.991,1498003203,"274151322000052","219011344069620",27.47,23.50,0,333.03,343.55,10.8,8.5,0.062,999462.8,999462.8,10621,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003208,2128147.00
06/20/2017 20:00,2,0.463,ACTIVE,213.51,339.04,60.018,1498003203,"201051344000585","219011344069620",28.17,20.30,0,331.23,346.56,13.2,10.8,0.071,745739.5,745739.5,10690,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003209,2128148.00
06/20/2017 20:00,2,0.410,ACTIVE,213.06,337.24,59.986,1498003203,"201051344001230","219011344069620",27.53,19.80,0,329.13,345.96,11.5,9.1,0.057,737958.4,737958.4,10699,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003210,2128149.00
06/20/2017 20:00,2,0.424,ACTIVE,213.74,339.04,59.970,1498003203,"201051344000582","219011344069620",27.51,19.30,0,332.13,346.26,11.8,9.5,0.066,727394.1,727394.1,10682,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003211,2128150.00
06/20/2017 20:00,2,0.488,ACTIVE,213.29,337.84,60.012,1498003203,"201051344000955","219011344069620",22.98,20.30,0,329.73,345.06,11.4,9.0,0.062,746709.7,746709.7,10701,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003212,2128151.00
06/20/2017 20:00,2,0.219,ACTIVE,212.83,399.46,60.012,1498003203,"274151322000094","219011344069620",37.49,24.30,0,334.54,409.68,8.4,6.2,0.053,821274.6,821274.6,10891,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003213,2128152.00
06/20/2017 20:00,2,0.475,ACTIVE,213.74,339.04,60.012,1498003203,"201051344000579","219011344069620",28.33,21.80,0,332.73,346.86,13.6,11.2,0.071,756085.0,756085.0,10685,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003214,2128153.00
06/20/2017 20:00,2,0.438,ACTIVE,213.29,337.54,60.012,1498003203,"201051344000890","219011344069620",28.19,20.70,0,330.93,345.96,12.5,10.2,0.071,740713.6,740713.6,10695,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003215,2128154.00
06/20/2017 20:00,2,0.438,ACTIVE,213.51,338.44,59.986,1498003203,"201051344000438","219011344069620",27.97,20.00,0,331.83,346.86,12.4,10.1,0.066,743353.4,743353.4,10686,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003216,2128155.00
06/20/2017 20:00,2,0.436,ACTIVE,213.51,337.84,60.002,1498003203,"201051344000417","219011344069620",18.67,20.00,0,331.23,343.85,8.2,6.0,0.040,678535.6,678535.6,10716,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003217,2128156.00
06/20/2017 20:00,2,0.359,ACTIVE,212.83,339.04,59.996,1498003203,"274151322000083","219011344069620",27.43,23.30,0,333.63,343.55,10.0,7.7,0.049,989364.3,989364.3,10628,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003218,2128157.00
06/20/2017 20:00,2,0.389,ACTIVE,213.29,337.84,60.002,1498003203,"274151322000076","219011344069620",27.83,23.50,0,334.54,344.15,10.9,8.6,0.062,1055431.4,1055431.4,10623,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003218,2128158.00
06/20/2017 20:00,2,0.482,ACTIVE,213.51,338.44,60.012,1498003203,"201051344000868","219011344069620",23.36,19.30,0,332.43,346.86,11.4,9.1,0.066,736363.3,736363.3,10695,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003219,2128159.00
06/20/2017 20:00,2,0.363,ACTIVE,212.83,337.24,60.002,1498003203,"274151322000095","219011344069620",27.81,22.50,0,333.33,343.25,10.3,8.0,0.057,1045231.6,1045231.6,10638,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003220,2128160.00
06/20/2017 20:00,2,0.424,ACTIVE,213.74,340.25,60.012,1498003203,"201051344000988","219011344069620",18.03,20.70,0,331.83,346.56,7.8,5.6,0.040,650670.7,650670.7,10690,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003221,2128161.00
06/20/2017 20:00,2,0.428,ACTIVE,213.06,337.24,60.034,1498003203,"201051344001025","219011344069620",28.07,19.50,0,330.33,346.86,12.2,9.8,0.066,743175.8,743175.8,10702,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003222,2128162.00
06/20/2017 20:00,2,0.453,ACTIVE,213.51,338.74,60.002,1498003203,"201051344000458","219011344069620",28.15,21.50,0,332.13,347.16,13.0,10.6,0.080,748119.9,748119.9,10675,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003223,2128163.00
06/20/2017 20:00,2,0.445,ACTIVE,214.64,340.85,60.012,1498003203,"201051344000853","219011344069620",28.05,21.30,0,333.63,349.86,12.6,10.3,0.075,748966.0,748966.0,10687,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003224,2128164.00
06/20/2017 20:00,2,0.400,ACTIVE,213.51,339.65,60.039,1498003203,"201051344000685","219011344069620",28.03,19.80,0,331.53,346.86,11.4,9.1,0.071,743334.4,743334.4,10711,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003225,2128165.00
06/20/2017 20:00,2,0.406,ACTIVE,213.51,339.04,60.034,1498003203,"201051344000917","219011344069620",27.75,20.30,0,330.63,345.96,11.5,9.1,0.071,739951.1,739951.1,10700,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003226,2128166.00
06/20/2017 20:00,2,0.404,ACTIVE,213.96,339.34,60.012,1498003203,"201051344001145","219011344069620",28.23,19.30,0,332.13,346.86,11.6,9.2,0.066,747974.8,747974.8,10688,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003227,2128167.00
06/20/2017 20:00,2,0.432,ACTIVE,213.74,338.74,60.012,1498003203,"201051344000651","219011344069620",27.53,19.30,0,331.23,346.26,12.1,9.7,0.071,736551.3,736551.3,10694,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003228,2128168.00
06/20/2017 20:00,2,0.336,ACTIVE,212.38,337.54,60.007,1498003203,"274151322000088","219011344069620",27.21,22.80,0,332.73,342.65,9.3,7.1,0.040,948795.3,948795.3,10627,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003228,2128169.00
06/20/2017 20:00,2,0.248,ACTIVE,213.51,390.14,60.007,1498003203,"274151322000068","219011344069620",36.70,25.50,0,335.44,419.60,9.3,7.0,0.044,821785.6,821785.6,10906,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003229,2128170.00
06/20/2017 20:00,2,0.473,ACTIVE,213.06,337.24,60.018,1498003203,"201051344001135","219011344069620",22.68,19.50,0,330.93,345.06,10.9,8.6,0.057,731989.0,731989.0,10681,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003230,2128171.00
06/20/2017 20:00,2,0.455,ACTIVE,213.29,339.34,60.039,1498003203,"201051344000594","219011344069620",27.87,21.00,0,330.93,347.16,12.9,10.5,0.075,751024.6,751024.6,10688,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003231,2128172.00
06/20/2017 20:00,2,0.422,ACTIVE,213.74,338.44,60.012,1498003203,"201051344001203","219011344069620",27.65,19.80,0,331.83,347.16,11.8,9.5,0.071,741406.8,741406.8,10721,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003232,2128173.00
06/20/2017 20:00,2,0.355,ACTIVE,212.61,339.04,60.012,1498003203,"274151322000054","219011344069620",27.31,22.50,0,332.73,343.25,9.8,7.5,0.057,965850.8,965850.8,10610,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003233,2128174.00
06/20/2017 20:00,2,0.477,ACTIVE,213.74,338.74,60.012,1498003203,"201051344000867","219011344069620",23.72,20.30,0,332.43,347.46,11.5,9.1,0.066,735214.5,735214.5,10716,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003234,2128175.00
06/20/2017 20:00,2,0.426,ACTIVE,213.51,339.34,60.018,1498003203,"201051344001093","219011344069620",27.87,19.80,0,331.53,346.86,12.0,9.7,0.066,739801.7,739801.7,10707,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003235,2128176.00
06/20/2017 20:00,2,0.420,ACTIVE,213.74,340.25,60.007,1498003203,"201051344000900","219011344069620",27.93,20.30,0,332.13,347.46,11.9,9.6,0.075,756729.3,756729.3,10696,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003236,2128177.00
06/20/2017 20:00,2,0.490,ACTIVE,213.74,339.04,60.002,1498003203,"201051344000648","219011344069620",23.68,19.80,0,332.73,348.06,11.8,9.4,0.066,745014.8,745014.8,10683,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003237,2128178.00
06/20/2017 20:00,2,0.438,ACTIVE,213.51,338.44,60.012,1498003203,"201051344000569","219011344069620",28.71,21.30,0,333.33,347.76,12.8,10.4,0.071,758875.1,758875.1,10664,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003238,2128179.00
06/20/2017 20:00,2,0.463,ACTIVE,213.74,338.74,60.018,1498003203,"201051344000983","219011344069620",28.11,21.30,0,331.23,347.46,13.2,10.8,0.080,749436.2,749436.2,10688,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003239,2128180.00
06/20/2017 20:00,2,0.443,ACTIVE,213.96,339.34,60.007,1498003203,"201051344001158","219011344069620",27.39,21.00,0,332.13,347.16,12.3,9.9,0.080,734452.1,734452.1,10691,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003240,2128181.00
06/20/2017 20:00,2,0.475,ACTIVE,214.19,340.25,60.002,1498003203,"201051344000576","219011344069620",22.96,19.50,0,333.03,347.76,11.1,8.7,0.066,748986.0,748986.0,10693,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003241,2128182.00
06/20/2017 20:00,2,0.354,ACTIVE,212.83,338.74,59.996,1498003203,"274151322000087","219011344069620",27.31,25.50,0,333.03,343.55,9.7,7.5,0.044,939481.6,939481.6,10782,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498003242,2128183.00
06/20/2017 20:15,2,0.359,ACTIVE,214.41,339.34,59.991,1498004103,"201051344000645","219011344069620",27.49,20.00,0,333.03,346.26,10.0,7.7,0.057,747943.6,747943.6,10680,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004104,2128184.00
06/20/2017 20:15,2,0.281,ACTIVE,212.83,337.24,59.991,1498004103,"274151322000085","219011344069620",27.25,22.30,0,333.93,342.05,7.8,5.6,0.031,961726.3,961726.3,10621,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004105,2128185.00
06/20/2017 20:15,2,0.359,ACTIVE,214.19,340.25,59.986,1498004103,"201051344000633","219011344069620",28.57,20.00,0,331.83,348.66,10.4,8.2,0.053,734647.3,734647.3,10723,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004106,2128186.00
06/20/2017 20:15,2,0.381,ACTIVE,214.19,339.34,59.996,1498004103,"201051344000469","219011344069620",27.45,19.50,0,331.53,345.96,10.6,8.3,0.057,737899.4,737899.4,10692,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004107,2128187.00
06/20/2017 20:15,2,0.369,ACTIVE,213.06,337.84,59.991,1498004103,"201051344000646","219011344069620",28.17,20.30,0,330.03,344.76,10.6,8.3,0.053,733316.9,733316.9,10693,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004108,2128188.00
06/20/2017 20:15,2,0.322,ACTIVE,212.16,336.34,59.991,1498004103,"274151322000052","219011344069620",26.82,23.50,0,332.73,342.95,8.8,6.5,0.049,999464.5,999464.5,10622,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004109,2128189.00
06/20/2017 20:15,2,0.402,ACTIVE,213.51,338.44,60.002,1498004103,"201051344000585","219011344069620",27.77,20.00,0,332.43,345.66,11.3,9.0,0.057,745741.8,745741.8,10691,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004110,2128190.00
06/20/2017 20:15,2,0.344,ACTIVE,213.06,336.94,60.002,1498004103,"201051344001230","219011344069620",27.71,19.50,0,330.33,343.55,9.7,7.4,0.049,737960.3,737960.3,10700,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004111,2128191.00
06/20/2017 20:15,2,0.350,ACTIVE,213.51,338.14,60.034,1498004103,"201051344000582","219011344069620",28.33,19.00,0,331.83,345.36,10.0,7.8,0.053,727396.1,727396.1,10683,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004112,2128192.00
06/20/2017 20:15,2,0.385,ACTIVE,212.61,337.24,60.002,1498004103,"201051344000955","219011344069620",27.79,20.00,0,330.63,343.55,10.9,8.6,0.053,746711.9,746711.9,10702,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004113,2128193.00
06/20/2017 20:15,2,0.178,ACTIVE,212.83,382.03,60.002,1498004103,"274151322000094","219011344069620",35.86,23.80,0,335.44,406.67,6.5,4.3,0.035,821275.8,821275.8,10892,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004113,2128194.00
06/20/2017 20:15,2,0.408,ACTIVE,213.74,338.44,60.002,1498004103,"201051344000579","219011344069620",27.75,21.80,0,332.43,346.26,11.5,9.2,0.057,756087.4,756087.4,10686,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004114,2128195.00
06/20/2017 20:15,2,0.383,ACTIVE,212.83,336.34,59.991,1498004103,"201051344000890","219011344069620",27.57,20.00,0,331.23,344.76,10.8,8.5,0.053,740715.7,740715.7,10696,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004115,2128196.00
06/20/2017 20:15,2,0.375,ACTIVE,213.51,337.84,60.002,1498004103,"201051344000438","219011344069620",27.93,19.80,0,333.33,345.36,10.7,8.4,0.057,743355.6,743355.6,10687,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004116,2128197.00
06/20/2017 20:15,2,0.387,ACTIVE,213.51,337.84,60.007,1498004103,"201051344000417","219011344069620",18.61,20.00,0,331.53,343.55,7.3,5.1,0.031,678536.9,678536.9,10717,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004117,2128198.00
06/20/2017 20:15,2,0.301,ACTIVE,212.61,336.64,60.018,1498004103,"274151322000083","219011344069620",26.86,23.00,0,333.63,342.65,8.2,6.0,0.049,989365.8,989365.8,10629,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004118,2128199.00
06/20/2017 20:15,2,0.314,ACTIVE,213.29,338.44,59.991,1498004103,"274151322000076","219011344069620",27.73,23.30,0,334.54,343.25,8.8,6.6,0.049,1055433.2,1055433.2,10624,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004119,2128200.00
06/20/2017 20:15,2,0.377,ACTIVE,213.74,338.44,59.970,1498004103,"201051344000868","219011344069620",27.57,19.00,0,332.13,345.96,10.6,8.3,0.053,736365.3,736365.3,10696,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004120,2128201.00
06/20/2017 20:15,2,0.301,ACTIVE,212.61,337.54,59.991,1498004103,"274151322000095","219011344069620",27.47,22.30,0,333.63,342.05,8.4,6.2,0.044,1045233.2,1045233.2,10639,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004121,2128202.00
06/20/2017 20:15,2,0.350,ACTIVE,213.96,339.65,60.002,1498004103,"201051344000988","219011344069620",18.07,20.70,0,332.13,346.26,6.4,4.3,0.031,650671.8,650671.8,10691,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004122,2128203.00
06/20/2017 20:15,2,0.371,ACTIVE,213.06,336.64,59.996,1498004103,"201051344001025","219011344069620",27.95,19.30,0,331.53,345.96,10.6,8.3,0.053,743177.9,743177.9,10703,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004122,2128204.00
06/20/2017 20:15,2,0.373,ACTIVE,213.74,338.74,59.996,1498004103,"201051344000458","219011344069620",27.95,21.50,0,331.83,345.96,10.6,8.3,0.057,748122.1,748122.1,10676,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004123,2128205.00
06/20/2017 20:15,2,0.369,ACTIVE,214.64,340.85,60.002,1498004103,"201051344000853","219011344069620",27.61,21.00,0,334.54,348.06,10.4,8.1,0.057,748968.1,748968.1,10688,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004124,2128206.00
06/20/2017 20:15,2,0.346,ACTIVE,213.74,339.04,60.002,1498004103,"201051344000685","219011344069620",27.67,19.50,0,332.13,346.56,9.7,7.5,0.057,743336.3,743336.3,10712,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004125,2128207.00
06/20/2017 20:15,2,0.344,ACTIVE,213.29,338.44,60.012,1498004103,"201051344000917","219011344069620",27.75,20.00,0,331.23,345.66,9.7,7.4,0.049,739953.0,739953.0,10701,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004126,2128208.00
06/20/2017 20:15,2,0.346,ACTIVE,213.74,338.14,59.996,1498004103,"201051344001145","219011344069620",27.91,19.00,0,333.03,346.26,9.8,7.5,0.053,747976.7,747976.7,10689,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004127,2128209.00
06/20/2017 20:15,2,0.375,ACTIVE,213.51,338.74,59.991,1498004103,"201051344000651","219011344069620",27.41,18.70,0,331.83,345.66,10.4,8.2,0.053,736553.4,736553.4,10695,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004128,2128210.00
06/20/2017 20:15,2,0.279,ACTIVE,212.38,336.34,60.002,1498004103,"274151322000088","219011344069620",26.34,22.50,0,332.73,341.75,7.5,5.3,0.044,948796.7,948796.7,10628,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004129,2128211.00
06/20/2017 20:15,2,0.197,ACTIVE,213.51,397.05,60.007,1498004103,"274151322000068","219011344069620",37.35,25.30,0,335.44,406.97,7.5,5.3,0.035,821787.0,821787.0,10907,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004130,2128212.00
06/20/2017 20:15,2,0.389,ACTIVE,213.29,336.94,59.996,1498004103,"201051344001135","219011344069620",28.01,19.30,0,331.83,343.55,11.1,8.8,0.057,731991.1,731991.1,10682,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004131,2128213.00
06/20/2017 20:15,2,0.383,ACTIVE,213.74,338.74,60.002,1498004103,"201051344000594","219011344069620",27.65,21.00,0,330.93,346.56,10.7,8.4,0.062,751026.8,751026.8,10689,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004131,2128214.00
06/20/2017 20:15,2,0.373,ACTIVE,213.51,336.94,59.965,1498004103,"201051344001203","219011344069620",27.33,19.50,0,332.43,345.96,10.3,8.0,0.053,741408.8,741408.8,10722,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004132,2128215.00
06/20/2017 20:15,2,0.293,ACTIVE,212.83,337.84,59.996,1498004103,"274151322000054","219011344069620",27.19,22.50,0,332.43,342.35,8.1,5.9,0.049,965852.4,965852.4,10611,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004133,2128216.00
06/20/2017 20:15,2,0.375,ACTIVE,213.96,338.14,59.975,1498004103,"201051344000867","219011344069620",27.91,20.30,0,332.13,345.36,10.6,8.3,0.049,735216.5,735216.5,10717,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004134,2128217.00
