ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 20:15,2,0.350,ACTIVE,213.29,338.44,59.959,1498004103,"201051344001093","219011344069620",28.90,19.50,0,331.53,344.76,10.3,8.0,0.044,739803.8,739803.8,10708,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004135,2128218.00
06/20/2017 20:15,2,0.336,ACTIVE,213.96,339.34,60.007,1498004103,"201051344000900","219011344069620",27.75,20.30,0,332.13,346.56,9.5,7.2,0.057,756731.3,756731.3,10697,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004136,2128219.00
06/20/2017 20:15,2,0.369,ACTIVE,213.96,338.74,59.991,1498004103,"201051344000648","219011344069620",28.35,19.50,0,333.63,346.26,10.6,8.3,0.053,745016.8,745016.8,10684,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004137,2128220.00
06/20/2017 20:15,2,0.379,ACTIVE,213.96,338.74,60.007,1498004103,"201051344000569","219011344069620",27.79,21.30,0,332.13,345.96,10.7,8.4,0.057,758877.3,758877.3,10665,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004138,2128221.00
06/20/2017 20:15,2,0.385,ACTIVE,214.19,339.04,60.007,1498004103,"201051344000983","219011344069620",28.13,21.00,0,331.83,345.96,11.0,8.7,0.057,749438.4,749438.4,10689,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004139,2128222.00
06/20/2017 20:15,2,0.371,ACTIVE,213.96,338.74,60.007,1498004103,"201051344001158","219011344069620",27.23,20.70,0,332.43,345.96,10.3,8.0,0.062,734454.2,734454.2,10692,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004140,2128223.00
06/20/2017 20:15,2,0.355,ACTIVE,214.41,339.65,59.996,1498004103,"201051344000576","219011344069620",28.39,19.30,0,333.33,346.86,10.2,8.0,0.053,748988.0,748988.0,10694,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004141,2128224.00
06/20/2017 20:15,2,0.305,ACTIVE,212.83,336.04,60.007,1498004103,"274151322000087","219011344069620",26.44,25.00,0,333.33,342.95,8.2,6.0,0.027,939483.1,939483.1,10783,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498004142,2128225.00
06/20/2017 20:30,2,0.395,ACTIVE,214.41,339.65,59.986,1498005003,"201051344000645","219011344069620",27.45,19.50,0,333.33,345.96,11.0,8.7,0.062,747945.9,747945.9,10681,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005004,2128226.00
06/20/2017 20:30,2,0.312,ACTIVE,213.29,338.44,59.981,1498005003,"274151322000085","219011344069620",27.47,21.50,0,333.63,342.35,8.7,6.5,0.049,961728.0,961728.0,10622,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005005,2128227.00
06/20/2017 20:30,2,0.404,ACTIVE,214.19,340.55,59.975,1498005003,"201051344000633","219011344069620",27.87,19.30,0,332.73,347.16,11.4,9.1,0.066,734649.7,734649.7,10724,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005006,2128228.00
06/20/2017 20:30,2,0.408,ACTIVE,213.96,339.34,59.991,1498005003,"201051344000469","219011344069620",27.87,18.00,0,331.23,345.66,11.5,9.2,0.066,737901.9,737901.9,10693,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005007,2128229.00
06/20/2017 20:30,2,0.406,ACTIVE,213.29,337.84,59.986,1498005003,"201051344000646","219011344069620",28.01,19.50,0,330.93,345.06,11.6,9.2,0.057,733319.4,733319.4,10694,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005008,2128230.00
06/20/2017 20:30,2,0.344,ACTIVE,212.61,339.34,59.981,1498005003,"274151322000052","219011344069620",27.61,22.80,0,332.73,342.95,9.6,7.4,0.053,999466.5,999466.5,10623,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005009,2128231.00
06/20/2017 20:30,2,0.414,ACTIVE,213.29,338.44,59.981,1498005003,"201051344000585","219011344069620",28.69,19.50,0,331.23,345.06,12.0,9.7,0.062,745744.5,745744.5,10692,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005010,2128232.00
06/20/2017 20:30,2,0.377,ACTIVE,213.51,337.54,59.986,1498005003,"201051344001230","219011344069620",27.75,18.70,0,330.33,342.95,10.6,8.3,0.057,737962.5,737962.5,10701,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005011,2128233.00
06/20/2017 20:30,2,0.389,ACTIVE,213.96,338.44,59.975,1498005003,"201051344000582","219011344069620",27.87,18.30,0,331.53,344.15,11.0,8.7,0.057,727398.5,727398.5,10684,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005012,2128234.00
06/20/2017 20:30,2,0.416,ACTIVE,213.06,337.54,59.981,1498005003,"201051344000955","219011344069620",27.89,19.30,0,330.63,343.25,11.8,9.4,0.062,746714.5,746714.5,10703,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005013,2128235.00
06/20/2017 20:30,2,0.199,ACTIVE,212.83,389.24,59.981,1498005003,"274151322000094","219011344069620",36.54,23.30,0,334.84,411.78,7.4,5.2,0.035,821277.2,821277.2,10893,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005014,2128236.00
06/20/2017 20:30,2,0.434,ACTIVE,213.96,338.74,59.986,1498005003,"201051344000579","219011344069620",28.03,20.70,0,332.73,345.06,12.3,10.0,0.062,756089.9,756089.9,10687,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005015,2128237.00
06/20/2017 20:30,2,0.410,ACTIVE,213.29,337.54,59.986,1498005003,"201051344000890","219011344069620",27.99,19.50,0,330.63,345.06,11.7,9.4,0.062,740718.2,740718.2,10697,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005015,2128238.00
06/20/2017 20:30,2,0.393,ACTIVE,213.51,338.44,59.986,1498005003,"201051344000438","219011344069620",28.65,19.30,0,331.23,344.45,11.4,9.1,0.057,743358.0,743358.0,10688,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005016,2128239.00
06/20/2017 20:30,2,0.408,ACTIVE,213.51,337.24,59.986,1498005003,"201051344000417","219011344069620",18.79,19.30,0,330.93,342.65,7.8,5.6,0.035,678538.4,678538.4,10718,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005017,2128240.00
06/20/2017 20:30,2,0.324,ACTIVE,213.06,337.54,59.991,1498005003,"274151322000083","219011344069620",27.21,22.30,0,333.03,342.95,8.9,6.7,0.049,989367.7,989367.7,10630,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005018,2128241.00
06/20/2017 20:30,2,0.342,ACTIVE,213.51,337.84,59.954,1498005003,"274151322000076","219011344069620",27.89,22.50,0,334.24,343.25,9.6,7.4,0.053,1055435.2,1055435.2,10625,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005019,2128242.00
06/20/2017 20:30,2,0.398,ACTIVE,213.96,338.74,59.949,1498005003,"201051344000868","219011344069620",28.03,18.30,0,331.83,345.66,11.4,9.0,0.062,736367.8,736367.8,10697,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005020,2128243.00
06/20/2017 20:30,2,0.334,ACTIVE,212.83,337.54,59.991,1498005003,"274151322000095","219011344069620",27.15,21.80,0,332.73,342.35,9.2,6.9,0.053,1045235.1,1045235.1,10640,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005021,2128244.00
06/20/2017 20:30,2,0.369,ACTIVE,214.19,340.25,59.986,1498005003,"201051344000988","219011344069620",18.45,19.30,0,332.13,344.45,6.9,4.8,0.044,650673.1,650673.1,10692,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005022,2128245.00
06/20/2017 20:30,2,0.391,ACTIVE,213.29,336.94,59.986,1498005003,"201051344001025","219011344069620",28.51,18.70,0,331.53,344.45,11.3,9.0,0.062,743180.3,743180.3,10704,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005023,2128246.00
06/20/2017 20:30,2,0.396,ACTIVE,213.74,338.74,59.996,1498005003,"201051344000458","219011344069620",28.11,20.00,0,332.73,345.36,11.3,9.0,0.066,748124.5,748124.5,10677,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005024,2128247.00
06/20/2017 20:30,2,0.393,ACTIVE,214.64,340.55,59.959,1498005003,"201051344000853","219011344069620",27.89,19.50,0,334.84,346.56,11.1,8.8,0.062,748970.5,748970.5,10689,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005025,2128248.00
06/20/2017 20:30,2,0.369,ACTIVE,213.96,339.65,60.028,1498005003,"201051344000685","219011344069620",27.87,19.00,0,332.13,345.06,10.5,8.2,0.066,743338.5,743338.5,10713,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005026,2128249.00
06/20/2017 20:30,2,0.375,ACTIVE,213.51,338.44,59.991,1498005003,"201051344000917","219011344069620",27.63,19.50,0,330.33,344.45,10.5,8.2,0.057,739955.2,739955.2,10702,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005027,2128250.00
06/20/2017 20:30,2,0.369,ACTIVE,213.74,338.74,59.986,1498005003,"201051344001145","219011344069620",28.27,18.30,0,332.43,345.36,10.6,8.3,0.057,747978.9,747978.9,10690,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005027,2128251.00
06/20/2017 20:30,2,0.387,ACTIVE,213.74,338.44,59.996,1498005003,"201051344000651","219011344069620",28.37,18.00,0,332.73,344.76,11.2,8.8,0.057,736555.8,736555.8,10696,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005028,2128252.00
06/20/2017 20:30,2,0.295,ACTIVE,212.61,336.04,59.991,1498005003,"274151322000088","219011344069620",26.98,21.80,0,332.73,341.75,8.1,5.9,0.035,948798.3,948798.3,10629,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005029,2128253.00
06/20/2017 20:30,2,0.219,ACTIVE,213.51,387.44,59.981,1498005003,"274151322000068","219011344069620",36.32,24.80,0,335.74,416.89,8.1,5.9,0.040,821788.6,821788.6,10908,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005031,2128254.00
06/20/2017 20:30,2,0.412,ACTIVE,213.06,336.64,59.959,1498005003,"201051344001135","219011344069620",27.69,18.70,0,331.53,343.55,11.6,9.3,0.062,731993.6,731993.6,10683,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005031,2128255.00
06/20/2017 20:30,2,0.402,ACTIVE,213.96,339.34,60.002,1498005003,"201051344000594","219011344069620",27.83,20.00,0,331.53,345.66,11.4,9.1,0.066,751029.2,751029.2,10690,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005032,2128256.00
06/20/2017 20:30,2,0.395,ACTIVE,213.51,337.54,60.002,1498005003,"201051344001203","219011344069620",27.37,19.00,0,332.13,345.36,11.0,8.7,0.057,741411.2,741411.2,10723,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005033,2128257.00
06/20/2017 20:30,2,0.312,ACTIVE,212.83,337.84,59.986,1498005003,"274151322000054","219011344069620",27.29,21.80,0,333.03,342.35,8.7,6.4,0.049,965854.1,965854.1,10612,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005034,2128258.00
06/20/2017 20:30,2,0.389,ACTIVE,214.41,338.74,59.996,1498005003,"201051344000867","219011344069620",28.29,19.50,0,332.13,345.36,11.2,8.9,0.057,735219.0,735219.0,10718,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005035,2128259.00
06/20/2017 20:30,2,0.395,ACTIVE,213.51,338.44,59.996,1498005003,"201051344001093","219011344069620",27.63,19.00,0,331.53,344.45,11.1,8.8,0.053,739806.1,739806.1,10709,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005036,2128260.00
06/20/2017 20:30,2,0.355,ACTIVE,214.19,339.65,60.002,1498005003,"201051344000900","219011344069620",27.79,19.30,0,332.43,345.36,10.0,7.7,0.062,756733.4,756733.4,10698,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005037,2128261.00
06/20/2017 20:30,2,0.389,ACTIVE,214.41,339.34,59.996,1498005003,"201051344000648","219011344069620",28.47,18.70,0,333.33,345.96,11.2,8.9,0.062,745019.3,745019.3,10685,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005038,2128262.00
06/20/2017 20:30,2,0.426,ACTIVE,214.19,339.04,59.996,1498005003,"201051344000569","219011344069620",22.62,20.00,0,332.43,345.06,9.8,7.5,0.053,758879.6,758879.6,10666,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005039,2128263.00
06/20/2017 20:30,2,0.398,ACTIVE,213.96,338.74,60.002,1498005003,"201051344000983","219011344069620",28.43,19.80,0,332.43,345.36,11.5,9.2,0.062,749440.9,749440.9,10690,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005040,2128264.00
06/20/2017 20:30,2,0.385,ACTIVE,214.19,339.34,60.034,1498005003,"201051344001158","219011344069620",27.59,19.50,0,332.73,345.36,10.8,8.5,0.066,734456.5,734456.5,10693,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005041,2128265.00
06/20/2017 20:30,2,0.383,ACTIVE,214.87,341.15,59.975,1498005003,"201051344000576","219011344069620",27.97,18.70,0,333.33,345.66,10.9,8.6,0.057,748990.3,748990.3,10695,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005042,2128266.00
06/20/2017 20:30,2,0.316,ACTIVE,213.06,336.34,59.996,1498005003,"274151322000087","219011344069620",27.12,24.30,0,333.33,342.65,8.7,6.4,0.031,939484.9,939484.9,10784,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005043,2128267.00
06/20/2017 20:45,2,0.271,ACTIVE,213.74,337.84,60.002,1498005903,"201051344000645","219011344069620",27.73,19.00,0,333.03,346.26,7.7,5.5,0.035,747947.7,747947.7,10682,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005904,2128268.00
06/20/2017 20:45,2,0.209,ACTIVE,212.38,336.64,59.981,1498005903,"274151322000085","219011344069620",26.26,21.00,0,333.03,341.45,5.6,3.4,0.022,961729.3,961729.3,10623,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005905,2128269.00
06/20/2017 20:45,2,0.291,ACTIVE,213.96,339.34,59.981,1498005903,"201051344000633","219011344069620",27.93,18.70,0,332.43,347.76,8.3,6.1,0.035,734651.7,734651.7,10725,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005906,2128270.00
06/20/2017 20:45,2,0.293,ACTIVE,213.51,337.54,60.028,1498005903,"201051344000469","219011344069620",28.17,17.50,0,331.53,345.36,8.4,6.2,0.035,737903.9,737903.9,10694,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005907,2128271.00
06/20/2017 20:45,2,0.285,ACTIVE,212.61,336.04,59.986,1498005903,"201051344000646","219011344069620",28.39,19.00,0,331.23,344.15,8.2,6.0,0.031,733321.3,733321.3,10695,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005908,2128272.00
06/20/2017 20:45,2,0.230,ACTIVE,212.16,334.24,59.986,1498005903,"274151322000052","219011344069620",27.15,22.00,0,331.83,342.05,6.4,4.2,0.013,999468.0,999468.0,10624,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005909,2128273.00
06/20/2017 20:45,2,0.303,ACTIVE,213.06,337.24,59.986,1498005903,"201051344000585","219011344069620",28.11,18.70,0,331.23,344.76,8.7,6.4,0.035,745746.5,745746.5,10693,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005910,2128274.00
06/20/2017 20:45,2,0.279,ACTIVE,212.83,336.04,59.970,1498005903,"201051344001230","219011344069620",27.17,18.30,0,330.63,343.25,7.7,5.5,0.027,737964.3,737964.3,10702,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005911,2128275.00
06/20/2017 20:45,2,0.279,ACTIVE,213.51,337.24,60.012,1498005903,"201051344000582","219011344069620",27.59,18.00,0,331.83,344.15,7.8,5.6,0.027,727400.3,727400.3,10685,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005912,2128276.00
06/20/2017 20:45,2,0.297,ACTIVE,212.83,336.04,59.996,1498005903,"201051344000955","219011344069620",28.63,18.70,0,330.33,343.55,8.6,6.4,0.031,746716.5,746716.5,10704,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005912,2128277.00
06/20/2017 20:45,2,0.127,ACTIVE,212.38,336.04,59.981,1498005903,"274151322000094","219011344069620",30.51,22.30,0,333.93,396.75,3.9,1.9,0.022,821278.2,821278.2,10894,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005913,2128278.00
06/20/2017 20:45,2,0.326,ACTIVE,213.51,337.24,59.981,1498005903,"201051344000579","219011344069620",27.27,19.50,0,333.63,345.66,9.1,6.8,0.035,756092.1,756092.1,10688,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005914,2128279.00
06/20/2017 20:45,2,0.293,ACTIVE,213.06,335.74,59.986,1498005903,"201051344000890","219011344069620",28.47,19.00,0,331.83,344.15,8.5,6.3,0.031,740720.2,740720.2,10698,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005915,2128280.00
06/20/2017 20:45,2,0.293,ACTIVE,213.06,336.64,59.986,1498005903,"201051344000438","219011344069620",27.89,18.70,0,332.43,343.85,8.3,6.1,0.031,743360.0,743360.0,10689,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005916,2128281.00
06/20/2017 20:45,2,0.328,ACTIVE,213.29,336.64,59.986,1498005903,"201051344000417","219011344069620",17.89,18.70,0,330.33,342.65,6.0,3.8,0.018,678539.6,678539.6,10719,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005917,2128282.00
06/20/2017 20:45,2,0.207,ACTIVE,212.61,336.34,59.986,1498005903,"274151322000083","219011344069620",26.86,21.80,0,332.13,341.75,5.6,3.5,0.022,989369.0,989369.0,10631,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005918,2128283.00
06/20/2017 20:45,2,0.221,ACTIVE,213.06,337.24,59.970,1498005903,"274151322000076","219011344069620",27.59,21.80,0,333.93,342.65,6.2,4.0,0.027,1055436.7,1055436.7,10626,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005919,2128284.00
06/20/2017 20:45,2,0.295,ACTIVE,213.29,337.24,59.986,1498005903,"201051344000868","219011344069620",27.21,17.80,0,332.43,345.66,8.2,6.0,0.031,736369.7,736369.7,10698,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005920,2128285.00
06/20/2017 20:45,2,0.209,ACTIVE,212.61,336.34,59.986,1498005903,"274151322000095","219011344069620",27.12,21.30,0,332.73,341.45,5.7,3.6,0.027,1045236.5,1045236.5,10641,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005921,2128286.00
06/20/2017 20:45,2,0.271,ACTIVE,213.06,337.84,59.991,1498005903,"201051344000988","219011344069620",17.91,18.30,0,332.13,345.36,5.0,2.9,0.022,650674.1,650674.1,10693,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005922,2128287.00
06/20/2017 20:45,2,0.287,ACTIVE,212.83,335.44,59.975,1498005903,"201051344001025","219011344069620",27.67,18.00,0,332.13,343.85,8.1,5.9,0.031,743182.3,743182.3,10705,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005922,2128288.00
06/20/2017 20:45,2,0.293,ACTIVE,213.51,336.94,59.996,1498005903,"201051344000458","219011344069620",27.37,19.50,0,332.43,345.96,8.1,5.9,0.035,748126.4,748126.4,10678,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005923,2128289.00
06/20/2017 20:45,2,0.285,ACTIVE,213.74,338.14,59.981,1498005903,"201051344000853","219011344069620",27.25,18.70,0,334.54,347.76,7.9,5.7,0.031,748972.4,748972.4,10690,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005924,2128290.00
06/20/2017 20:45,2,0.264,ACTIVE,213.29,337.54,60.012,1498005903,"201051344000685","219011344069620",27.31,18.30,0,332.43,345.36,7.3,5.1,0.035,743340.2,743340.2,10714,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005925,2128291.00
06/20/2017 20:45,2,0.262,ACTIVE,213.29,337.24,59.991,1498005903,"201051344000917","219011344069620",28.23,19.30,0,330.93,345.06,7.5,5.3,0.027,739956.9,739956.9,10703,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005926,2128292.00
06/20/2017 20:45,2,0.266,ACTIVE,213.29,336.64,60.018,1498005903,"201051344001145","219011344069620",27.79,17.80,0,332.43,344.45,7.5,5.3,0.027,747980.7,747980.7,10691,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005927,2128293.00
06/20/2017 20:45,2,0.285,ACTIVE,213.29,336.94,59.959,1498005903,"201051344000651","219011344069620",27.61,17.80,0,332.73,345.06,8.0,5.8,0.031,736557.7,736557.7,10697,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005928,2128294.00
06/20/2017 20:45,2,0.193,ACTIVE,212.38,336.34,59.991,1498005903,"274151322000088","219011344069620",25.76,21.30,0,331.83,341.45,5.1,3.0,0.022,948799.5,948799.5,10630,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005929,2128295.00
06/20/2017 20:45,2,0.146,ACTIVE,213.06,337.24,59.975,1498005903,"274151322000068","219011344069620",30.87,23.50,0,334.54,408.78,4.6,2.5,0.022,821789.8,821789.8,10909,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005930,2128296.00
06/20/2017 20:45,2,0.299,ACTIVE,212.83,335.44,60.018,1498005903,"201051344001135","219011344069620",27.81,18.00,0,330.93,343.85,8.4,6.2,0.027,731995.6,731995.6,10684,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005931,2128297.00
06/20/2017 20:45,2,0.281,ACTIVE,213.29,337.24,60.023,1498005903,"201051344000594","219011344069620",28.35,19.50,0,331.83,345.66,8.2,5.9,0.035,751031.2,751031.2,10691,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005931,2128298.00
06/20/2017 20:45,2,0.277,ACTIVE,213.29,335.44,59.986,1498005903,"201051344001203","219011344069620",28.11,18.70,0,332.43,345.36,7.9,5.7,0.031,741413.0,741413.0,10724,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005932,2128299.00
06/20/2017 20:45,2,0.205,ACTIVE,212.38,335.74,59.981,1498005903,"274151322000054","219011344069620",26.82,21.30,0,332.13,341.75,5.6,3.4,0.027,965855.5,965855.5,10613,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005933,2128300.00
06/20/2017 20:45,2,0.285,ACTIVE,213.74,336.94,59.986,1498005903,"201051344000867","219011344069620",27.65,19.00,0,332.43,345.36,8.0,5.8,0.031,735220.9,735220.9,10719,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005934,2128301.00
06/20/2017 20:45,2,0.285,ACTIVE,213.06,336.64,59.986,1498005903,"201051344001093","219011344069620",28.41,18.70,0,331.83,344.45,8.2,6.0,0.027,739808.0,739808.0,10710,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005935,2128302.00
06/20/2017 20:45,2,0.236,ACTIVE,213.29,337.54,59.991,1498005903,"201051344000900","219011344069620",28.19,18.30,0,332.73,346.26,6.8,4.6,0.031,756735.0,756735.0,10699,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005936,2128303.00
06/20/2017 20:45,2,0.289,ACTIVE,213.51,337.54,59.986,1498005903,"201051344000648","219011344069620",27.87,18.00,0,333.33,345.06,8.2,6.0,0.031,745021.2,745021.2,10686,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005937,2128304.00
06/20/2017 20:45,2,0.287,ACTIVE,213.51,337.24,59.991,1498005903,"201051344000569","219011344069620",27.75,19.00,0,333.33,344.76,8.1,5.9,0.031,758881.5,758881.5,10667,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005938,2128305.00
06/20/2017 20:45,2,0.287,ACTIVE,213.29,336.94,59.991,1498005903,"201051344000983","219011344069620",28.23,18.70,0,331.83,345.96,8.3,6.1,0.031,749442.9,749442.9,10691,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005939,2128306.00
06/20/2017 20:45,2,0.270,ACTIVE,213.06,336.34,59.938,1498005903,"201051344001158","219011344069620",27.81,18.30,0,332.43,345.96,7.7,5.5,0.031,734458.3,734458.3,10694,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005940,2128307.00
06/20/2017 20:45,2,0.281,ACTIVE,213.96,338.14,59.981,1498005903,"201051344000576","219011344069620",27.65,18.00,0,333.63,346.26,7.9,5.7,0.031,748992.2,748992.2,10696,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005941,2128308.00
06/20/2017 20:45,2,0.207,ACTIVE,212.61,335.14,59.991,1498005903,"274151322000087","219011344069620",26.74,23.50,0,333.03,341.45,5.6,3.5,0.009,939486.2,939486.2,10785,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498005942,2128309.00
06/20/2017 21:00,2,0.240,ACTIVE,213.96,338.14,59.986,1498006804,"201051344000645","219011344069620",27.04,18.30,0,332.43,343.25,6.6,4.5,0.022,747948.9,747948.9,10683,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006805,2128310.00
06/20/2017 21:00,2,0.172,ACTIVE,212.83,336.34,59.991,1498006804,"274151322000085","219011344069620",26.02,20.30,0,332.73,339.34,4.5,2.5,0.018,961730.0,961730.0,10624,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006806,2128311.00
06/20/2017 21:00,2,0.262,ACTIVE,213.96,339.34,60.002,1498006804,"201051344000633","219011344069620",27.61,18.30,0,332.13,344.76,7.3,5.2,0.022,734653.1,734653.1,10726,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006807,2128312.00
06/20/2017 21:00,2,0.262,ACTIVE,213.51,337.84,59.991,1498006804,"201051344000469","219011344069620",27.91,17.00,0,330.33,343.85,7.4,5.2,0.027,737905.2,737905.2,10695,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006808,2128313.00
06/20/2017 21:00,2,0.252,ACTIVE,213.06,336.94,60.028,1498006804,"201051344000646","219011344069620",28.11,18.30,0,329.73,342.35,7.2,5.1,0.022,733322.6,733322.6,10696,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006809,2128314.00
06/20/2017 21:00,2,0.197,ACTIVE,212.38,336.04,59.991,1498006804,"274151322000052","219011344069620",26.90,21.50,0,331.83,340.25,5.4,3.3,0.013,999468.9,999468.9,10625,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006810,2128315.00
06/20/2017 21:00,2,0.264,ACTIVE,213.29,337.24,59.959,1498006804,"201051344000585","219011344069620",28.49,18.30,0,330.03,342.05,7.6,5.4,0.022,745748.0,745748.0,10694,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006811,2128316.00
06/20/2017 21:00,2,0.254,ACTIVE,213.06,336.04,59.954,1498006804,"201051344001230","219011344069620",26.80,18.00,0,329.43,340.55,6.9,4.8,0.022,737965.6,737965.6,10703,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006812,2128317.00
06/20/2017 21:00,2,0.240,ACTIVE,213.74,337.84,60.002,1498006804,"201051344000582","219011344069620",28.21,17.80,0,330.93,342.05,6.9,4.7,0.018,727401.6,727401.6,10686,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006813,2128318.00
06/20/2017 21:00,2,0.262,ACTIVE,212.83,336.34,59.991,1498006804,"201051344000955","219011344069620",28.35,18.30,0,330.03,340.55,7.6,5.4,0.022,746717.9,746717.9,10705,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006814,2128319.00
06/20/2017 21:00,2,0.102,ACTIVE,212.83,336.94,59.991,1498006804,"274151322000094","219011344069620",30.02,21.50,0,333.63,339.34,3.1,1.1,0.018,821278.5,821278.5,10895,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006815,2128320.00
06/20/2017 21:00,2,0.283,ACTIVE,213.74,337.24,59.996,1498006804,"201051344000579","219011344069620",28.03,19.00,0,331.23,342.35,8.1,5.9,0.022,756093.6,756093.6,10689,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006816,2128321.00
06/20/2017 21:00,2,0.264,ACTIVE,213.29,336.64,59.996,1498006804,"201051344000890","219011344069620",27.97,18.70,0,330.63,341.45,7.5,5.3,0.022,740721.6,740721.6,10699,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006817,2128322.00
06/20/2017 21:00,2,0.252,ACTIVE,213.29,336.94,59.991,1498006804,"201051344000438","219011344069620",28.49,18.30,0,331.83,341.75,7.3,5.1,0.022,743361.3,743361.3,10690,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006817,2128323.00
06/20/2017 21:00,2,0.289,ACTIVE,213.51,336.34,59.996,1498006804,"201051344000417","219011344069620",17.89,18.30,0,330.03,340.55,5.2,3.1,0.013,678540.5,678540.5,10720,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006818,2128324.00
06/20/2017 21:00,2,0.176,ACTIVE,212.61,335.44,59.996,1498006804,"274151322000083","219011344069620",26.46,21.30,0,332.73,339.95,4.7,2.6,0.018,989369.7,989369.7,10632,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006819,2128325.00
06/20/2017 21:00,2,0.189,ACTIVE,213.06,336.34,59.991,1498006804,"274151322000076","219011344069620",26.76,21.30,0,333.93,339.95,5.1,3.0,0.027,1055437.5,1055437.5,10627,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006820,2128326.00
06/20/2017 21:00,2,0.254,ACTIVE,213.51,337.54,59.996,1498006804,"201051344000868","219011344069620",27.95,17.50,0,331.53,342.05,7.2,5.0,0.018,736371.0,736371.0,10699,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006821,2128327.00
06/20/2017 21:00,2,0.172,ACTIVE,212.61,335.14,59.986,1498006804,"274151322000095","219011344069620",27.00,20.70,0,332.43,339.34,4.7,2.6,0.018,1045237.2,1045237.2,10642,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006822,2128328.00
06/20/2017 21:00,2,0.229,ACTIVE,213.29,338.74,59.996,1498006804,"201051344000988","219011344069620",17.97,17.80,0,330.03,342.95,4.2,2.1,0.013,650674.7,650674.7,10694,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006823,2128329.00
06/20/2017 21:00,2,0.252,ACTIVE,213.29,335.74,60.002,1498006804,"201051344001025","219011344069620",27.39,17.80,0,330.63,341.45,7.0,4.8,0.027,743183.5,743183.5,10706,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006824,2128330.00
06/20/2017 21:00,2,0.250,ACTIVE,213.51,336.64,60.012,1498006804,"201051344000458","219011344069620",28.29,19.00,0,331.83,342.35,7.2,5.0,0.018,748127.7,748127.7,10679,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006825,2128331.00
06/20/2017 21:00,2,0.250,ACTIVE,214.19,339.04,59.996,1498006804,"201051344000853","219011344069620",27.55,18.00,0,333.33,344.45,7.0,4.9,0.022,748973.7,748973.7,10691,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006826,2128332.00
06/20/2017 21:00,2,0.225,ACTIVE,213.74,337.84,59.996,1498006804,"201051344000685","219011344069620",28.17,18.00,0,330.63,342.65,6.5,4.3,0.027,743341.4,743341.4,10715,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006826,2128333.00
06/20/2017 21:00,2,0.240,ACTIVE,213.06,336.94,60.002,1498006804,"201051344000917","219011344069620",27.49,18.70,0,330.03,342.05,6.7,4.6,0.013,739958.1,739958.1,10704,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006827,2128334.00
06/20/2017 21:00,2,0.234,ACTIVE,213.29,337.24,59.996,1498006804,"201051344001145","219011344069620",27.31,17.80,0,331.83,342.05,6.5,4.4,0.013,747981.9,747981.9,10692,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006828,2128335.00
06/20/2017 21:00,2,0.246,ACTIVE,213.29,336.64,60.002,1498006804,"201051344000651","219011344069620",28.15,17.50,0,331.23,342.35,7.1,4.9,0.022,736559.0,736559.0,10698,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006829,2128336.00
06/20/2017 21:00,2,0.162,ACTIVE,212.38,336.04,59.996,1498006804,"274151322000088","219011344069620",25.21,20.70,0,331.83,339.65,4.1,2.0,0.018,948800.1,948800.1,10631,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006830,2128337.00
06/20/2017 21:00,2,0.121,ACTIVE,213.06,336.64,59.991,1498006804,"274151322000068","219011344069620",30.28,22.50,0,333.93,340.55,3.7,1.7,0.013,821790.3,821790.3,10910,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006831,2128338.00
06/20/2017 21:00,2,0.260,ACTIVE,212.83,335.44,59.996,1498006804,"201051344001135","219011344069620",28.09,17.80,0,329.73,340.85,7.4,5.2,0.027,731997.0,731997.0,10685,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006832,2128339.00
06/20/2017 21:00,2,0.254,ACTIVE,213.51,337.24,60.007,1498006804,"201051344000594","219011344069620",28.09,19.00,0,330.33,341.75,7.3,5.1,0.022,751032.5,751032.5,10692,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006833,2128340.00
06/20/2017 21:00,2,0.256,ACTIVE,213.51,336.64,60.002,1498006804,"201051344001203","219011344069620",26.80,18.00,0,331.23,343.25,7.0,4.8,0.022,741414.3,741414.3,10725,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006834,2128341.00
06/20/2017 21:00,2,0.172,ACTIVE,212.38,336.94,59.991,1498006804,"274151322000054","219011344069620",25.62,20.70,0,331.83,339.65,4.5,2.4,0.022,965856.1,965856.1,10614,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006835,2128342.00
06/20/2017 21:00,2,0.244,ACTIVE,213.51,336.34,60.007,1498006804,"201051344000867","219011344069620",28.23,18.70,0,331.23,341.45,7.0,4.9,0.018,735222.2,735222.2,10720,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006835,2128343.00
06/20/2017 21:00,2,0.266,ACTIVE,212.83,336.04,60.002,1498006804,"201051344001093","219011344069620",27.61,18.30,0,330.93,342.05,7.4,5.2,0.018,739809.4,739809.4,10711,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006836,2128344.00
06/20/2017 21:00,2,0.215,ACTIVE,213.29,337.54,60.002,1498006804,"201051344000900","219011344069620",26.98,17.80,0,330.03,342.35,5.9,3.8,0.022,756736.0,756736.0,10700,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006838,2128345.00
06/20/2017 21:00,2,0.260,ACTIVE,213.96,337.54,59.996,1498006804,"201051344000648","219011344069620",27.33,17.80,0,332.13,342.35,7.2,5.1,0.022,745022.5,745022.5,10687,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006839,2128346.00
06/20/2017 21:00,2,0.258,ACTIVE,213.74,337.24,60.002,1498006804,"201051344000569","219011344069620",27.55,18.30,0,331.53,341.75,7.2,5.0,0.022,758882.9,758882.9,10668,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006839,2128347.00
06/20/2017 21:00,2,0.256,ACTIVE,213.51,336.94,59.991,1498006804,"201051344000983","219011344069620",28.15,18.00,0,331.23,341.45,7.3,5.2,0.022,749444.3,749444.3,10692,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006840,2128348.00
06/20/2017 21:00,2,0.232,ACTIVE,213.74,337.24,60.002,1498006804,"201051344001158","219011344069620",28.29,17.80,0,330.93,342.65,6.7,4.5,0.022,734459.6,734459.6,10695,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006841,2128349.00
06/20/2017 21:00,2,0.250,ACTIVE,213.96,338.74,59.970,1498006804,"201051344000576","219011344069620",27.73,17.80,0,331.83,342.95,7.0,4.8,0.018,748993.4,748993.4,10697,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006842,2128350.00
06/20/2017 21:00,2,0.180,ACTIVE,212.61,336.94,59.996,1498006804,"274151322000087","219011344069620",25.92,23.00,0,332.43,339.65,4.8,2.7,0.018,939486.9,939486.9,10786,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498006843,2128351.00
06/20/2017 21:15,2,0.203,ACTIVE,213.74,337.24,59.949,1498007703,"201051344000645","219011344069620",27.49,18.70,0,332.73,343.25,5.7,3.6,0.018,747949.9,747949.9,10684,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007705,2128352.00
06/20/2017 21:15,2,0.145,ACTIVE,213.29,337.84,59.975,1498007703,"274151322000085","219011344069620",24.53,20.00,0,333.63,339.95,3.6,1.5,0.013,961730.5,961730.5,10625,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007705,2128353.00
06/20/2017 21:15,2,0.232,ACTIVE,214.19,339.65,59.959,1498007703,"201051344000633","219011344069620",27.14,18.70,0,331.83,345.36,6.4,4.3,0.013,734654.2,734654.2,10727,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007706,2128354.00
06/20/2017 21:15,2,0.230,ACTIVE,213.51,337.54,59.917,1498007703,"201051344000469","219011344069620",28.39,17.50,0,330.93,342.65,6.6,4.5,0.013,737906.4,737906.4,10696,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007707,2128355.00
06/20/2017 21:15,2,0.229,ACTIVE,212.83,336.64,59.949,1498007703,"201051344000646","219011344069620",27.73,17.80,0,330.33,340.85,6.5,4.3,0.013,733323.8,733323.8,10697,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007708,2128356.00
06/20/2017 21:15,2,0.170,ACTIVE,212.61,337.54,59.938,1498007703,"274151322000052","219011344069620",26.06,21.00,0,332.73,340.25,4.5,2.4,0.000,999469.6,999469.6,10626,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007709,2128357.00
06/20/2017 21:15,2,0.236,ACTIVE,213.51,337.24,59.938,1498007703,"201051344000585","219011344069620",28.25,17.80,0,330.93,341.75,6.8,4.6,0.013,745749.2,745749.2,10695,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007710,2128358.00
06/20/2017 21:15,2,0.229,ACTIVE,213.06,335.74,59.959,1498007703,"201051344001230","219011344069620",24.97,17.80,0,328.52,340.85,5.8,3.7,0.013,737966.6,737966.6,10704,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007711,2128359.00
06/20/2017 21:15,2,0.221,ACTIVE,213.74,336.94,59.959,1498007703,"201051344000582","219011344069620",27.15,17.50,0,332.13,341.75,6.1,4.0,0.013,727402.6,727402.6,10687,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007712,2128360.00
06/20/2017 21:15,2,0.246,ACTIVE,212.83,336.64,59.954,1498007703,"201051344000955","219011344069620",27.47,18.00,0,330.93,341.45,6.9,4.7,0.018,746719.1,746719.1,10706,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007713,2128361.00
