ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 21:15,2,0.080,ACTIVE,213.06,336.64,59.949,1498007703,"274151322000094","219011344069620",29.56,21.00,0,333.93,339.65,2.4,0.4,0.004,821278.7,821278.7,10896,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007714,2128362.00
06/20/2017 21:15,2,0.254,ACTIVE,213.51,337.24,59.965,1498007703,"201051344000579","219011344069620",28.01,18.30,0,332.43,342.05,7.2,5.1,0.013,756095.0,756095.0,10690,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007715,2128363.00
06/20/2017 21:15,2,0.234,ACTIVE,213.06,336.34,59.944,1498007703,"201051344000890","219011344069620",27.49,18.30,0,330.63,341.75,6.5,4.4,0.013,740722.8,740722.8,10700,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007715,2128364.00
06/20/2017 21:15,2,0.225,ACTIVE,213.29,336.64,59.959,1498007703,"201051344000438","219011344069620",28.01,17.80,0,331.83,341.75,6.4,4.3,0.013,743362.5,743362.5,10691,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007716,2128365.00
06/20/2017 21:15,2,0.254,ACTIVE,213.51,336.94,59.959,1498007703,"201051344000417","219011344069620",17.89,18.00,0,309.59,357.68,4.6,2.5,0.000,678541.2,678541.2,10721,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007717,2128366.00
06/20/2017 21:15,2,0.139,ACTIVE,213.06,336.94,59.922,1498007703,"274151322000083","219011344069620",26.60,21.00,0,332.73,340.25,3.8,1.7,0.009,989370.2,989370.2,10633,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007718,2128367.00
06/20/2017 21:15,2,0.152,ACTIVE,213.29,336.64,59.954,1498007703,"274151322000076","219011344069620",26.66,21.00,0,334.24,340.55,4.2,2.1,0.013,1055438.1,1055438.1,10628,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007719,2128368.00
06/20/2017 21:15,2,0.223,ACTIVE,213.29,337.24,59.954,1498007703,"201051344000868","219011344069620",27.57,17.50,0,332.43,342.35,6.2,4.1,0.013,736372.1,736372.1,10700,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007720,2128369.00
06/20/2017 21:15,2,0.141,ACTIVE,213.06,336.64,59.954,1498007703,"274151322000095","219011344069620",26.08,20.30,0,333.03,339.65,3.8,1.7,0.004,1045237.8,1045237.8,10643,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007721,2128370.00
06/20/2017 21:15,2,0.197,ACTIVE,213.51,338.74,59.912,1498007703,"201051344000988","219011344069620",17.87,18.30,0,317.10,353.47,3.6,1.5,0.009,650675.1,650675.1,10695,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007722,2128371.00
06/20/2017 21:15,2,0.223,ACTIVE,213.06,335.44,59.954,1498007703,"201051344001025","219011344069620",27.08,17.50,0,330.63,341.15,6.1,4.0,0.013,743184.6,743184.6,10707,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007723,2128372.00
06/20/2017 21:15,2,0.225,ACTIVE,213.29,336.34,59.986,1498007703,"201051344000458","219011344069620",27.59,19.30,0,332.43,342.35,6.3,4.2,0.018,748128.9,748128.9,10680,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007724,2128373.00
06/20/2017 21:15,2,0.230,ACTIVE,214.19,338.44,59.959,1498007703,"201051344000853","219011344069620",26.06,18.70,0,332.43,343.85,6.1,4.0,0.018,748974.7,748974.7,10692,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007725,2128374.00
06/20/2017 21:15,2,0.201,ACTIVE,213.74,338.14,59.949,1498007703,"201051344000685","219011344069620",27.47,17.80,0,330.93,342.35,5.7,3.5,0.009,743342.3,743342.3,10716,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007726,2128375.00
06/20/2017 21:15,2,0.217,ACTIVE,213.29,336.94,59.954,1498007703,"201051344000917","219011344069620",26.48,18.30,0,330.63,341.75,5.8,3.7,0.009,739959.2,739959.2,10705,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007726,2128376.00
06/20/2017 21:15,2,0.207,ACTIVE,213.29,336.94,59.954,1498007703,"201051344001145","219011344069620",26.64,17.50,0,331.23,342.35,5.6,3.5,0.009,747982.8,747982.8,10693,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007727,2128377.00
06/20/2017 21:15,2,0.223,ACTIVE,213.51,337.54,59.959,1498007703,"201051344000651","219011344069620",27.65,17.00,0,331.53,340.85,6.3,4.1,0.013,736560.1,736560.1,10699,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007728,2128378.00
06/20/2017 21:15,2,0.127,ACTIVE,212.83,337.24,59.944,1498007703,"274151322000088","219011344069620",25.15,20.00,0,332.13,339.65,3.3,1.2,0.013,948800.4,948800.4,10632,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007729,2128379.00
06/20/2017 21:15,2,0.100,ACTIVE,213.51,337.54,59.949,1498007703,"274151322000068","219011344069620",29.76,21.80,0,334.24,340.25,3.0,0.9,0.004,821790.6,821790.6,10911,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007730,2128380.00
06/20/2017 21:15,2,0.230,ACTIVE,212.83,335.44,59.944,1498007703,"201051344001135","219011344069620",27.73,17.50,0,330.63,340.55,6.5,4.3,0.009,731998.1,731998.1,10686,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007731,2128381.00
06/20/2017 21:15,2,0.223,ACTIVE,213.51,337.24,59.954,1498007703,"201051344000594","219011344069620",27.81,19.30,0,331.53,342.35,6.3,4.2,0.018,751033.7,751033.7,10693,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007732,2128382.00
06/20/2017 21:15,2,0.227,ACTIVE,213.51,336.04,59.954,1498007703,"201051344001203","219011344069620",26.60,17.80,0,332.43,342.65,6.1,3.9,0.009,741415.4,741415.4,10726,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007733,2128383.00
06/20/2017 21:15,2,0.137,ACTIVE,212.83,337.54,59.944,1498007703,"274151322000054","219011344069620",25.80,20.70,0,332.73,339.95,3.6,1.6,0.013,965856.6,965856.6,10615,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007734,2128384.00
06/20/2017 21:15,2,0.221,ACTIVE,213.74,336.94,59.954,1498007703,"201051344000867","219011344069620",27.21,19.30,0,331.23,341.75,6.1,4.0,0.013,735223.2,735223.2,10721,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007735,2128385.00
06/20/2017 21:15,2,0.238,ACTIVE,213.29,336.94,59.917,1498007703,"201051344001093","219011344069620",26.64,18.00,0,330.33,341.75,6.4,4.3,0.009,739810.6,739810.6,10712,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007736,2128386.00
06/20/2017 21:15,2,0.178,ACTIVE,213.51,337.54,59.954,1498007703,"201051344000900","219011344069620",27.15,17.80,0,330.63,342.65,4.9,2.8,0.013,756736.8,756736.8,10701,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007737,2128387.00
06/20/2017 21:15,2,0.230,ACTIVE,213.74,337.24,59.954,1498007703,"201051344000648","219011344069620",27.39,18.00,0,332.43,342.35,6.4,4.3,0.013,745023.7,745023.7,10688,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007738,2128388.00
06/20/2017 21:15,2,0.223,ACTIVE,213.51,337.54,59.954,1498007703,"201051344000569","219011344069620",27.65,18.70,0,331.83,342.05,6.3,4.1,0.013,758884.0,758884.0,10669,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007739,2128389.00
06/20/2017 21:15,2,0.236,ACTIVE,213.51,337.24,59.996,1498007703,"201051344000983","219011344069620",27.31,19.00,0,331.53,342.35,6.6,4.4,0.013,749445.4,749445.4,10693,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007740,2128390.00
06/20/2017 21:15,2,0.211,ACTIVE,213.51,337.24,60.002,1498007703,"201051344001158","219011344069620",27.47,18.30,0,331.23,342.35,5.9,3.7,0.018,734460.6,734460.6,10696,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007740,2128391.00
06/20/2017 21:15,2,0.225,ACTIVE,214.19,338.74,59.959,1498007703,"201051344000576","219011344069620",26.64,17.80,0,333.03,343.85,6.1,3.9,0.013,748994.5,748994.5,10698,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007741,2128392.00
06/20/2017 21:15,2,0.146,ACTIVE,213.51,337.54,59.959,1498007703,"274151322000087","219011344069620",25.74,22.50,0,332.73,339.65,3.8,1.8,0.000,939487.5,939487.5,10787,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498007743,2128393.00
06/20/2017 21:30,2,0.166,ACTIVE,213.74,336.64,60.002,1498008604,"201051344000645","219011344069620",25.66,18.30,0,328.22,348.66,4.3,2.3,0.000,747950.6,747950.6,10685,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008605,2128394.00
06/20/2017 21:30,2,0.088,ACTIVE,212.83,336.04,60.002,1498008604,"274151322000085","219011344069620",25.17,20.00,0,334.24,339.95,2.3,0.3,0.000,961730.7,961730.7,10626,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008606,2128395.00
06/20/2017 21:30,2,0.195,ACTIVE,213.96,338.74,60.023,1498008604,"201051344000633","219011344069620",24.33,18.30,0,319.21,355.28,4.8,2.7,0.000,734655.0,734655.0,10728,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008606,2128396.00
06/20/2017 21:30,2,0.193,ACTIVE,213.29,337.24,60.007,1498008604,"201051344000469","219011344069620",25.39,17.00,0,320.71,351.67,5.0,2.9,0.004,737907.3,737907.3,10697,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008607,2128397.00
06/20/2017 21:30,2,0.195,ACTIVE,213.06,336.64,60.012,1498008604,"201051344000646","219011344069620",24.75,17.50,0,321.91,348.66,4.9,2.8,0.000,733324.6,733324.6,10698,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008608,2128398.00
06/20/2017 21:30,2,0.115,ACTIVE,212.61,335.14,60.002,1498008604,"274151322000052","219011344069620",25.80,20.70,0,333.03,339.95,3.1,1.0,0.000,999470.0,999470.0,10627,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008609,2128399.00
06/20/2017 21:30,2,0.191,ACTIVE,213.29,336.94,60.012,1498008604,"201051344000585","219011344069620",25.88,17.50,0,327.92,346.56,5.0,2.9,0.004,745750.2,745750.2,10696,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008610,2128400.00
06/20/2017 21:30,2,0.178,ALERT,213.29,323.41,60.007,1498008604,"201051344001230","219011344069620",22.80,17.50,0,297.26,338.14,4.2,2.1,0.000,737967.3,737967.3,10705,0,0,0,L,1122011218,0,122.46,121.78,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008612,2128401.00
06/20/2017 21:30,2,0.186,ACTIVE,213.74,337.24,60.049,1498008604,"201051344000582","219011344069620",24.43,17.30,0,327.92,346.56,4.6,2.5,0.000,727403.4,727403.4,10688,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008613,2128402.00
06/20/2017 21:30,2,0.211,ACTIVE,213.06,335.74,60.007,1498008604,"201051344000955","219011344069620",24.25,17.50,0,330.33,342.35,5.2,3.1,0.000,746720.1,746720.1,10707,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008614,2128403.00
06/20/2017 21:30,2,0.045,ALERT,212.83,331.83,60.012,1498008604,"274151322000094","219011344069620",25.01,19.80,0,296.36,391.04,1.1,0.0,0.000,821278.7,821278.7,10897,0,0,0,L,1151911521,0,122.01,122.91,0002,17,0,0,0,0,0,0,86,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008615,2128404.00
06/20/2017 21:30,2,0.221,ACTIVE,213.51,336.34,60.012,1498008604,"201051344000579","219011344069620",24.91,18.00,0,331.23,342.95,5.6,3.4,0.004,756096.0,756096.0,10691,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008616,2128405.00
06/20/2017 21:30,2,0.193,ACTIVE,213.29,336.04,60.007,1498008604,"201051344000890","219011344069620",24.83,18.00,0,316.20,353.77,4.9,2.8,0.000,740723.7,740723.7,10701,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008617,2128406.00
06/20/2017 21:30,2,0.193,ACTIVE,213.29,336.64,59.996,1498008604,"201051344000438","219011344069620",24.53,17.80,0,326.72,346.86,4.9,2.8,0.000,743363.3,743363.3,10692,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008618,2128407.00
06/20/2017 21:30,2,0.197,ALERT,213.51,299.37,60.007,1498008604,"201051344000417","219011344069620",18.15,17.30,0,296.96,342.95,3.6,1.6,0.000,678541.6,678541.6,10722,0,0,0,L,1122011218,0,122.01,122.23,0002,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008620,2128408.00
06/20/2017 21:30,2,0.090,ACTIVE,212.61,336.94,59.986,1498008604,"274151322000083","219011344069620",26.12,20.30,0,333.33,342.05,2.4,0.4,0.000,989370.5,989370.5,10634,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008621,2128409.00
06/20/2017 21:30,2,0.100,ACTIVE,213.06,336.64,60.007,1498008604,"274151322000076","219011344069620",25.68,20.70,0,334.84,340.25,2.6,0.6,0.004,1055438.4,1055438.4,10629,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008622,2128410.00
06/20/2017 21:30,2,0.174,ACTIVE,213.06,336.34,60.007,1498008604,"201051344000868","219011344069620",25.47,17.30,0,317.70,353.17,4.5,2.4,0.004,736372.9,736372.9,10701,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008623,2128411.00
06/20/2017 21:30,2,0.090,ACTIVE,212.61,336.04,59.991,1498008604,"274151322000095","219011344069620",25.13,20.00,0,333.63,339.65,2.3,0.3,0.000,1045238.0,1045238.0,10644,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008624,2128412.00
06/20/2017 21:30,2,0.137,ALERT,213.06,300.27,60.002,1498008604,"201051344000988","219011344069620",18.05,17.50,0,296.66,341.15,2.5,0.5,0.000,650675.3,650675.3,10696,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008625,2128413.00
06/20/2017 21:30,2,0.164,ACTIVE,213.06,336.04,60.007,1498008604,"201051344001025","219011344069620",26.70,17.30,0,331.23,341.15,4.5,2.4,0.000,743185.4,743185.4,10708,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008626,2128414.00
06/20/2017 21:30,2,0.182,ACTIVE,213.29,336.34,59.996,1498008604,"201051344000458","219011344069620",25.11,18.70,0,331.83,342.65,4.7,2.6,0.000,748129.7,748129.7,10681,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008627,2128415.00
06/20/2017 21:30,2,0.170,ACTIVE,213.96,338.14,60.002,1498008604,"201051344000853","219011344069620",25.27,18.00,0,333.33,345.96,4.3,2.3,0.004,748975.5,748975.5,10693,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008628,2128416.00
06/20/2017 21:30,2,0.168,ACTIVE,213.74,337.84,60.034,1498008604,"201051344000685","219011344069620",23.46,17.50,0,309.89,359.18,4.0,1.9,0.000,743343.0,743343.0,10717,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008629,2128417.00
06/20/2017 21:30,2,0.168,ACTIVE,213.51,325.22,60.007,1498008604,"201051344000917","219011344069620",23.91,18.00,0,308.09,359.78,4.1,2.0,0.000,739959.8,739959.8,10706,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008630,2128418.00
06/20/2017 21:30,2,0.164,ACTIVE,213.51,325.82,59.996,1498008604,"201051344001145","219011344069620",23.91,17.30,0,313.80,358.58,4.0,1.9,0.000,747983.5,747983.5,10694,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008631,2128419.00
06/20/2017 21:30,2,0.197,ACTIVE,213.29,336.34,60.007,1498008604,"201051344000651","219011344069620",23.66,17.00,0,325.22,348.06,4.8,2.7,0.000,736560.9,736560.9,10700,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008632,2128420.00
06/20/2017 21:30,2,0.082,ACTIVE_NO_POWER,212.61,336.34,60.002,1498008604,"274151322000088","219011344069620",23.58,19.80,0,333.03,339.34,2.0,0.0,0.000,948800.6,948800.6,10633,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008633,2128421.00
06/20/2017 21:30,2,0.006,ALERT,213.29,297.57,60.007,1498008604,"274151322000068","219011344069620",40.93,21.00,0,296.36,392.25,0.0,0.0,0.000,821790.6,821790.6,10912,0,0,0,L,1151911521,0,122.46,122.91,0002,20,0,0,0,0,0,0,76,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008634,2128422.00
06/20/2017 21:30,2,0.174,ACTIVE,213.06,335.44,59.996,1498008604,"201051344001135","219011344069620",27.31,17.30,0,329.73,341.45,4.8,2.8,0.009,731999.0,731999.0,10687,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008635,2128423.00
06/20/2017 21:30,2,0.188,ACTIVE,213.06,336.64,60.023,1498008604,"201051344000594","219011344069620",24.35,19.00,0,324.62,347.76,4.7,2.6,0.000,751034.5,751034.5,10694,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008636,2128424.00
06/20/2017 21:30,2,0.191,ACTIVE,213.29,336.64,59.996,1498008604,"201051344001203","219011344069620",23.34,17.50,0,325.22,348.06,4.6,2.5,0.000,741416.2,741416.2,10727,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008637,2128425.00
06/20/2017 21:30,2,0.090,ACTIVE,212.61,335.74,59.996,1498008604,"274151322000054","219011344069620",24.49,20.30,0,333.03,339.65,2.3,0.3,0.000,965856.8,965856.8,10616,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008638,2128426.00
06/20/2017 21:30,2,0.180,ACTIVE,213.74,336.64,60.007,1498008604,"201051344000867","219011344069620",24.81,18.70,0,318.00,353.77,4.5,2.5,0.000,735224.0,735224.0,10722,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008639,2128427.00
06/20/2017 21:30,2,0.209,ALERT,213.06,314.10,60.012,1498008604,"201051344001093","219011344069620",22.34,17.80,0,298.77,339.65,4.8,2.7,0.000,739811.4,739811.4,10713,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008641,2128428.00
06/20/2017 21:30,2,0.125,ACTIVE,213.29,336.94,60.007,1498008604,"201051344000900","219011344069620",25.98,17.50,0,321.91,350.77,3.3,1.3,0.000,756737.3,756737.3,10702,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008642,2128429.00
06/20/2017 21:30,2,0.193,ACTIVE,213.29,335.74,60.012,1498008604,"201051344000648","219011344069620",24.27,17.50,0,328.82,346.56,4.8,2.7,0.000,745024.5,745024.5,10689,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008643,2128430.00
06/20/2017 21:30,2,0.184,ACTIVE,213.29,336.04,60.039,1498008604,"201051344000569","219011344069620",24.63,18.30,0,332.43,341.75,4.6,2.5,0.000,758884.8,758884.8,10670,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008644,2128431.00
06/20/2017 21:30,2,0.193,ACTIVE,213.29,336.34,59.996,1498008604,"201051344000983","219011344069620",24.07,18.00,0,330.63,345.06,4.8,2.7,0.000,749446.3,749446.3,10694,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008644,2128432.00
06/20/2017 21:30,2,0.174,ACTIVE,213.29,336.04,60.018,1498008604,"201051344001158","219011344069620",23.68,17.80,0,325.22,349.26,4.2,2.1,0.000,734461.3,734461.3,10697,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008645,2128433.00
06/20/2017 21:30,2,0.174,ACTIVE,213.51,337.24,59.996,1498008604,"201051344000576","219011344069620",24.95,17.50,0,318.91,353.17,4.4,2.3,0.000,748995.3,748995.3,10699,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008646,2128434.00
06/20/2017 21:30,2,0.102,ALERT,213.06,324.02,59.991,1498008604,"274151322000087","219011344069620",24.07,21.30,0,296.36,354.07,2.5,0.5,0.000,939487.7,939487.7,10788,0,0,0,L,1151911521,0,122.68,122.91,0002,19,0,0,0,0,0,0,74,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498008648,2128435.00
06/20/2017 21:45,2,0.121,ALERT,213.74,299.67,60.018,1498009504,"201051344000645","219011344069620",20.89,17.30,0,297.87,339.65,2.5,0.5,0.000,747951.0,747951.0,10686,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009506,2128436.00
06/20/2017 21:45,2,0.059,ALERT,213.06,298.17,60.012,1498009504,"274151322000085","219011344069620",21.19,18.70,0,296.66,338.44,1.2,0.0,0.000,961730.7,961730.7,10627,0,0,0,L,1151911521,0,122.68,122.68,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009508,2128437.00
06/20/2017 21:45,2,0.135,ALERT,213.74,299.37,59.991,1498009504,"201051344000633","219011344069620",21.05,17.00,0,296.66,340.55,2.9,0.9,0.000,734655.5,734655.5,10729,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009510,2128438.00
06/20/2017 21:45,2,0.150,ALERT,213.29,299.67,59.991,1498009504,"201051344000469","219011344069620",21.53,15.80,0,296.66,340.25,3.3,1.2,0.000,737907.8,737907.8,10698,0,0,0,L,1122011218,0,121.55,122.68,0002,13,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009511,2128439.00
06/20/2017 21:45,2,0.135,ALERT,212.61,299.07,59.991,1498009504,"201051344000646","219011344069620",20.79,16.70,0,297.57,338.14,2.9,0.9,0.000,733325.1,733325.1,10699,0,0,0,L,1122011218,0,122.23,122.01,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009513,2128440.00
06/20/2017 21:45,2,0.084,ALERT,212.61,298.77,59.975,1498009504,"274151322000052","219011344069620",20.85,19.30,0,296.36,340.85,1.8,0.0,0.000,999470.1,999470.1,10628,0,0,0,L,1151911521,0,121.33,122.91,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009515,2128441.00
06/20/2017 21:45,2,0.133,ALERT,212.61,299.37,59.996,1498009504,"201051344001230","219011344069620",17.47,16.30,0,297.87,334.84,2.4,0.3,0.000,737967.6,737967.6,10707,0,0,0,L,1122011218,0,122.01,121.55,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009518,2128442.00
06/20/2017 21:45,2,0.137,ALERT,213.29,299.67,59.975,1498009504,"201051344000582","219011344069620",19.58,16.30,0,298.47,338.74,2.7,0.7,0.000,727403.8,727403.8,10689,0,0,0,L,1122011218,0,122.01,122.23,0002,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009520,2128443.00
06/20/2017 21:45,2,0.154,ALERT,212.16,299.07,59.975,1498009504,"201051344000955","219011344069620",20.52,17.00,0,297.57,338.44,3.2,1.2,0.000,746720.6,746720.6,10708,0,0,0,L,1122011218,0,121.33,122.01,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009522,2128444.00
06/20/2017 21:45,2,0.000,ALERT,213.06,297.87,59.981,1498009504,"274151322000094","219011344069620",39.30,18.70,0,296.06,390.74,0.0,0.0,0.000,821278.7,821278.7,10899,0,0,0,L,1151911521,0,122.01,123.36,0100,15,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1498009524,2128445.00
06/20/2017 21:45,2,0.162,ALERT,213.29,300.57,59.944,1498009504,"201051344000579","219011344069620",20.95,17.00,0,298.47,338.74,3.5,1.4,0.000,756096.6,756096.6,10692,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009525,2128446.00
06/20/2017 21:45,2,0.146,ALERT,212.38,299.07,59.981,1498009504,"201051344000890","219011344069620",20.85,17.30,0,298.47,339.65,3.1,1.1,0.000,740724.2,740724.2,10702,0,0,0,L,1122011218,0,122.01,121.33,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009527,2128447.00
06/20/2017 21:45,2,0.143,ALERT,213.06,299.07,59.991,1498009504,"201051344000438","219011344069620",20.77,16.70,0,298.17,338.74,3.0,1.0,0.000,743363.8,743363.8,10693,0,0,0,L,1122011218,0,122.23,122.01,0002,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009529,2128448.00
06/20/2017 21:45,2,0.156,ACTIVE,213.06,298.77,59.986,1498009504,"201051344000417","219011344069620",16.86,16.30,0,297.26,301.17,2.7,0.7,0.000,678541.9,678541.9,10724,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009530,2128449.00
06/20/2017 21:45,2,0.061,ALERT,213.06,298.17,59.965,1498009504,"274151322000083","219011344069620",20.93,19.00,0,296.96,338.74,1.3,0.0,0.000,989370.5,989370.5,10635,0,0,0,L,1151911521,0,121.78,122.91,0002,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009532,2128450.00
06/20/2017 21:45,2,0.062,ALERT,213.29,297.87,59.981,1498009504,"274151322000076","219011344069620",22.01,19.30,0,296.66,352.87,1.4,0.0,0.000,1055438.4,1055438.4,10630,0,0,0,L,1151911521,0,122.23,123.36,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009534,2128451.00
06/20/2017 21:45,2,0.139,ALERT,213.29,300.27,60.018,1498009504,"201051344000868","219011344069620",20.32,16.30,0,298.77,338.74,2.9,0.8,0.000,736373.3,736373.3,10702,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009536,2128452.00
06/20/2017 21:45,2,0.053,ALERT,212.61,298.77,60.007,1498009504,"274151322000095","219011344069620",21.25,18.70,0,297.87,338.44,1.1,0.0,0.000,1045238.0,1045238.0,10645,0,0,0,L,1151911521,0,122.01,122.68,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009538,2128453.00
06/20/2017 21:45,2,0.096,ACTIVE_NO_POWER,213.29,299.97,59.981,1498009504,"201051344000988","219011344069620",17.37,16.70,0,296.06,302.37,1.7,0.0,0.000,650675.4,650675.4,10698,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009539,2128454.00
06/20/2017 21:45,2,0.125,ALERT,212.83,298.47,59.986,1498009504,"201051344001025","219011344069620",21.37,16.30,0,297.26,339.65,2.7,0.7,0.000,743185.8,743185.8,10709,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009541,2128455.00
06/20/2017 21:45,2,0.131,ALERT,213.51,300.27,59.981,1498009504,"201051344000458","219011344069620",21.03,17.50,0,298.17,338.44,2.8,0.8,0.000,748130.1,748130.1,10682,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009542,2128456.00
06/20/2017 21:45,2,0.121,ALERT,214.19,299.67,59.975,1498009504,"201051344000853","219011344069620",19.84,16.70,0,298.17,341.45,2.5,0.4,0.000,748975.8,748975.8,10694,0,0,0,L,1122011218,0,122.46,122.68,0002,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009544,2128457.00
06/20/2017 21:45,2,0.107,ALERT,213.06,298.77,59.986,1498009504,"201051344000685","219011344069620",20.02,16.70,0,297.57,338.74,2.2,0.2,0.000,743343.2,743343.2,10718,0,0,0,L,1122011218,0,122.68,121.78,0002,14,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009546,2128458.00
06/20/2017 21:45,2,0.123,ALERT,213.06,298.77,59.986,1498009504,"201051344000917","219011344069620",18.23,17.30,0,296.06,336.34,2.3,0.3,0.000,739960.2,739960.2,10707,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009548,2128459.00
06/20/2017 21:45,2,0.121,ALERT,213.29,299.37,60.023,1498009504,"201051344001145","219011344069620",19.18,16.30,0,298.17,337.24,2.4,0.3,0.000,747983.8,747983.8,10695,0,0,0,L,1122011218,0,122.01,122.01,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009550,2128460.00
06/20/2017 21:45,2,0.141,ALERT,212.83,298.17,59.991,1498009504,"201051344000651","219011344069620",20.46,15.80,0,297.26,339.04,2.9,0.9,0.000,736561.4,736561.4,10701,0,0,0,L,1122011218,0,122.46,121.78,0002,13,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009551,2128461.00
06/20/2017 21:45,2,0.045,ALERT,212.61,297.87,59.975,1498009504,"274151322000088","219011344069620",20.40,18.70,0,296.36,337.54,0.9,0.0,0.000,948800.6,948800.6,10634,0,0,0,L,1151911521,0,122.68,122.46,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009553,2128462.00
06/20/2017 21:45,2,0.008,ALERT,213.51,296.96,59.981,1498009504,"274151322000068","219011344069620",39.58,19.50,0,295.76,391.94,0.0,0.0,0.000,821790.6,821790.6,10914,0,0,0,L,1151911521,0,122.01,123.36,0100,18,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1498009555,2128463.00
06/20/2017 21:45,2,0.145,ALERT,212.38,298.77,59.996,1498009504,"201051344001135","219011344069620",20.95,16.70,0,297.26,338.14,3.1,1.1,0.000,731999.5,731999.5,10688,0,0,0,L,1122011218,0,121.78,121.78,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009557,2128464.00
06/20/2017 21:45,2,0.135,ALERT,213.06,300.57,59.986,1498009504,"201051344000594","219011344069620",20.89,17.80,0,297.57,339.95,2.9,0.8,0.000,751034.9,751034.9,10695,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009559,2128465.00
06/20/2017 21:45,2,0.133,ALERT,212.83,298.47,59.991,1498009504,"201051344001203","219011344069620",19.54,16.70,0,297.87,340.55,2.6,0.6,0.000,741416.5,741416.5,10728,0,0,0,L,1122011218,0,122.46,121.55,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009561,2128466.00
06/20/2017 21:45,2,0.055,ALERT,212.38,298.47,59.970,1498009504,"274151322000054","219011344069620",20.79,19.30,0,296.66,337.84,1.2,0.0,0.000,965856.8,965856.8,10617,0,0,0,L,1151911521,0,122.23,122.46,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009562,2128467.00
06/20/2017 21:45,2,0.129,ALERT,213.51,299.37,59.959,1498009504,"201051344000867","219011344069620",20.46,17.30,0,297.57,338.44,2.7,0.7,0.000,735224.4,735224.4,10723,0,0,0,L,1122011218,0,122.23,122.01,0002,14,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009564,2128468.00
06/20/2017 21:45,2,0.158,ALERT,212.61,298.77,59.975,1498009504,"201051344001093","219011344069620",18.09,17.00,0,297.57,336.34,2.9,0.9,0.000,739811.9,739811.9,10715,0,0,0,L,1122011218,0,121.78,121.78,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009566,2128469.00
06/20/2017 21:45,2,0.090,ALERT,213.51,299.97,59.965,1498009504,"201051344000900","219011344069620",19.86,16.30,0,297.26,338.44,1.8,0.0,0.000,756737.5,756737.5,10703,0,0,0,L,1122011218,0,122.23,122.23,0002,13,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009568,2128470.00
06/20/2017 21:45,2,0.137,ALERT,213.51,299.07,60.012,1498009504,"201051344000648","219011344069620",20.71,16.30,0,297.57,340.25,2.9,0.8,0.000,745025.0,745025.0,10690,0,0,0,L,1122011218,0,121.78,122.68,0002,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009570,2128471.00
06/20/2017 21:45,2,0.137,ALERT,213.51,300.57,60.023,1498009504,"201051344000569","219011344069620",20.71,17.00,0,297.87,339.95,2.9,0.9,0.000,758885.2,758885.2,10671,0,0,0,L,1122011218,0,121.55,122.68,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009572,2128472.00
06/20/2017 21:45,2,0.141,ALERT,213.74,300.57,59.970,1498009504,"201051344000983","219011344069620",20.54,17.00,0,298.17,338.74,2.9,0.9,0.000,749446.8,749446.8,10695,0,0,0,L,1122011218,0,122.23,122.23,0002,16,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009573,2128473.00
06/20/2017 21:45,2,0.121,ALERT,213.51,299.37,59.949,1498009504,"201051344001158","219011344069620",20.34,16.70,0,296.66,338.74,2.5,0.5,0.000,734461.6,734461.6,10698,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009575,2128474.00
06/20/2017 21:45,2,0.127,ALERT,213.96,300.27,59.975,1498009504,"201051344000576","219011344069620",19.64,16.30,0,297.57,339.95,2.5,0.5,0.000,748995.6,748995.6,10700,0,0,0,L,1122011218,0,122.23,122.46,0002,13,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009577,2128475.00
06/20/2017 21:45,2,0.068,ACTIVE_NO_POWER,212.83,297.26,59.970,1498009504,"274151322000087","219011344069620",19.38,20.00,0,295.76,324.92,1.4,0.0,0.000,939487.7,939487.7,10790,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009578,2128476.00
06/20/2017 21:45,2,0.146,ALERT,213.06,299.37,59.996,1498009504,"201051344000585","219011344069620",20.26,16.70,0,296.96,339.04,3.0,1.0,0.000,745750.7,745750.7,10697,0,0,0,L,1122011218,1,121.55,122.23,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498009580,2128477.00
06/20/2017 22:00,2,0.049,ALERT,213.74,299.67,59.970,1498010403,"201051344000645","219011344069620",26.48,16.00,0,297.57,301.47,1.4,0.0,0.000,747951.0,747951.0,10688,0,0,0,L,1122011218,0,122.46,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010405,2128478.00
06/20/2017 22:00,2,0.000,ALERT,212.61,297.87,59.933,1498010403,"274151322000085","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,961730.7,961730.7,10629,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1498010407,2128479.00
06/20/2017 22:00,2,0.000,ALERT,213.74,299.67,59.965,1498010403,"201051344000633","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,734655.5,734655.5,10731,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010409,2128480.00
06/20/2017 22:00,2,0.000,ALERT,213.51,299.97,59.933,1498010403,"201051344000469","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,737907.9,737907.9,10700,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010411,2128481.00
06/20/2017 22:00,2,0.000,ALERT,212.38,298.47,59.981,1498010403,"201051344000646","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,733325.1,733325.1,10701,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010412,2128482.00
06/20/2017 22:00,2,0.000,ALERT,212.38,298.17,59.959,1498010403,"274151322000052","219011344069620",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,999470.1,999470.1,10630,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1498010414,2128483.00
06/20/2017 22:00,2,0.078,ALERT,213.06,299.07,60.012,1498010403,"201051344000585","219011344069620",26.12,15.80,0,296.66,300.57,2.1,0.1,0.000,745750.8,745750.8,10699,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010416,2128484.00
06/20/2017 22:00,2,0.000,ALERT,212.61,299.07,59.970,1498010403,"201051344001230","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,737967.6,737967.6,10709,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010418,2128485.00
06/20/2017 22:00,2,0.000,ALERT,213.29,299.67,59.965,1498010403,"201051344000582","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,727403.8,727403.8,10691,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010420,2128486.00
06/20/2017 22:00,2,0.000,ALERT,212.61,299.07,59.959,1498010403,"201051344000955","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,746720.7,746720.7,10710,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010421,2128487.00
06/20/2017 22:00,2,0.000,ALERT,212.83,297.57,59.965,1498010403,"274151322000094","219011344069620",0.00,17.50,0,294.86,373.61,0.0,0.0,0.000,821278.7,821278.7,10901,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1498010423,2128488.00
06/20/2017 22:00,2,0.000,ALERT,213.29,300.57,59.965,1498010403,"201051344000579","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,756096.8,756096.8,10694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010425,2128489.00
06/20/2017 22:00,2,0.000,ALERT,212.83,299.37,59.975,1498010403,"201051344000890","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,740724.4,740724.4,10704,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010427,2128490.00
06/20/2017 22:00,2,0.000,ALERT,212.83,298.77,59.970,1498010403,"201051344000438","219011344069620",0.00,15.80,0,297.57,300.87,0.0,0.0,0.000,743363.9,743363.9,10695,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010428,2128491.00
06/20/2017 22:00,2,0.000,ALERT,213.06,298.47,59.970,1498010403,"201051344000417","219011344069620",0.00,15.80,0,296.96,299.97,0.0,0.0,0.000,678542.0,678542.0,10725,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010430,2128492.00
06/20/2017 22:00,2,0.000,ALERT,212.83,298.77,59.975,1498010403,"274151322000083","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,989370.5,989370.5,10637,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1498010432,2128493.00
06/20/2017 22:00,2,0.000,ALERT,213.29,297.87,59.965,1498010403,"274151322000076","219011344069620",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,1055438.4,1055438.4,10632,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1498010434,2128494.00
06/20/2017 22:00,2,0.000,ALERT,213.51,301.17,59.981,1498010403,"201051344000868","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,736373.4,736373.4,10704,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010436,2128495.00
06/20/2017 22:00,2,0.000,ALERT,212.61,299.37,59.975,1498010403,"274151322000095","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1045238.0,1045238.0,10647,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1498010438,2128496.00
06/20/2017 22:00,2,0.000,ALERT,213.29,300.57,59.975,1498010403,"201051344000988","219011344069620",0.00,15.80,0,295.76,301.47,0.0,0.0,0.000,650675.4,650675.4,10699,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010440,2128497.00
06/20/2017 22:00,2,0.000,ALERT,212.61,298.17,59.938,1498010403,"201051344001025","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,743185.8,743185.8,10711,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010442,2128498.00
06/20/2017 22:00,2,0.000,ALERT,213.29,299.97,59.944,1498010403,"201051344000458","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,748130.1,748130.1,10684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010444,2128499.00
06/20/2017 22:00,2,0.000,ALERT,214.19,300.27,59.981,1498010403,"201051344000853","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,748975.8,748975.8,10696,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010445,2128500.00
06/20/2017 22:00,2,0.000,ALERT,213.06,298.77,59.981,1498010403,"201051344000685","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,743343.2,743343.2,10720,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010447,2128501.00
06/20/2017 22:00,2,0.000,ALERT,212.83,298.17,59.981,1498010403,"201051344000917","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,739960.2,739960.2,10709,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010449,2128502.00
06/20/2017 22:00,2,0.000,ALERT,213.29,299.37,59.996,1498010403,"201051344001145","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,747983.8,747983.8,10697,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010451,2128503.00
06/20/2017 22:00,2,0.000,ALERT,213.06,298.17,59.986,1498010403,"201051344000651","219011344069620",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,736561.4,736561.4,10703,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010452,2128504.00
