ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 22:00,2,0.000,ALERT,212.38,297.87,59.981,1498010403,"274151322000088","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,948800.6,948800.6,10636,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1498010454,2128505.00
06/20/2017 22:00,2,0.000,ALERT,213.51,297.57,59.986,1498010403,"274151322000068","219011344069620",0.00,18.30,0,294.86,380.22,0.0,0.0,0.000,821790.6,821790.6,10916,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1498010456,2128506.00
06/20/2017 22:00,2,0.000,ALERT,212.38,298.77,59.981,1498010403,"201051344001135","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,731999.6,731999.6,10690,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010458,2128507.00
06/20/2017 22:00,2,0.000,ALERT,213.06,300.57,59.991,1498010403,"201051344000594","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,751035.0,751035.0,10697,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010460,2128508.00
06/20/2017 22:00,2,0.000,ALERT,213.06,299.07,59.938,1498010403,"201051344001203","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,741416.6,741416.6,10730,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010461,2128509.00
06/20/2017 22:00,2,0.000,ALERT,212.61,297.87,59.981,1498010403,"274151322000054","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,965856.8,965856.8,10619,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1498010463,2128510.00
06/20/2017 22:00,2,0.000,ALERT,213.51,299.67,60.002,1498010403,"201051344000867","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,735224.4,735224.4,10725,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010465,2128511.00
06/20/2017 22:00,2,0.000,ALERT,213.06,299.07,59.991,1498010403,"201051344001093","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,739812.1,739812.1,10717,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010467,2128512.00
06/20/2017 22:00,2,0.000,ALERT,213.29,299.67,59.981,1498010403,"201051344000900","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,756737.5,756737.5,10705,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010469,2128513.00
06/20/2017 22:00,2,0.000,ALERT,213.51,299.37,59.991,1498010403,"201051344000648","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,745025.0,745025.0,10692,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010470,2128514.00
06/20/2017 22:00,2,0.000,ALERT,213.51,300.57,59.986,1498010403,"201051344000569","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,758885.3,758885.3,10673,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010472,2128515.00
06/20/2017 22:00,2,0.000,ALERT,213.29,300.27,59.981,1498010403,"201051344000983","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,749446.8,749446.8,10697,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010474,2128516.00
06/20/2017 22:00,2,0.000,ALERT,213.51,299.67,59.986,1498010403,"201051344001158","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,734461.7,734461.7,10700,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010476,2128517.00
06/20/2017 22:00,2,0.000,ALERT,213.74,300.27,59.991,1498010403,"201051344000576","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,748995.7,748995.7,10702,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498010478,2128518.00
06/20/2017 22:00,2,0.000,ALERT,212.61,297.57,59.975,1498010403,"274151322000087","219011344069620",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,939487.7,939487.7,10791,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1498010479,2128519.00
06/20/2017 22:15,2,0.000,ALERT,213.51,299.07,59.981,1498011303,"201051344000645","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,747951.0,747951.0,10690,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1498011305,2128520.00
06/20/2017 22:15,2,0.000,ALERT,212.61,298.17,59.944,1498011303,"274151322000085","219011344069620",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,961730.7,961730.7,10631,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011307,2128521.00
06/20/2017 22:15,2,0.000,ALERT,213.74,299.07,60.028,1498011303,"201051344000633","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,734655.5,734655.5,10733,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498011309,2128522.00
06/20/2017 22:15,2,0.000,ALERT,213.06,299.37,59.965,1498011303,"201051344000469","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,737907.9,737907.9,10702,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498011310,2128523.00
06/20/2017 22:15,2,0.000,ALERT,212.61,298.77,59.991,1498011303,"201051344000646","219011344069620",0.00,15.00,0,296.06,303.88,0.0,0.0,0.000,733325.1,733325.1,10703,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498011312,2128524.00
06/20/2017 22:15,2,0.000,ALERT,212.38,297.26,59.986,1498011303,"274151322000052","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,999470.1,999470.1,10632,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011314,2128525.00
06/20/2017 22:15,2,0.000,ALERT,213.06,299.07,59.991,1498011303,"201051344000585","219011344069620",0.00,15.30,0,296.36,303.88,0.0,0.0,0.000,745750.8,745750.8,10701,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1498011316,2128526.00
06/20/2017 22:15,2,0.000,ALERT,213.06,299.37,60.002,1498011303,"201051344001230","219011344069620",0.00,15.00,0,296.96,304.48,0.0,0.0,0.000,737967.6,737967.6,10711,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011317,2128527.00
06/20/2017 22:15,2,0.000,ALERT,213.29,299.37,60.018,1498011303,"201051344000582","219011344069620",0.00,15.00,0,297.57,304.48,0.0,0.0,0.000,727403.8,727403.8,10693,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498011319,2128528.00
06/20/2017 22:15,2,0.000,ALERT,212.38,298.77,60.012,1498011303,"201051344000955","219011344069620",0.00,15.30,0,296.96,303.88,0.0,0.0,0.000,746720.7,746720.7,10712,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011321,2128529.00
06/20/2017 22:15,2,0.000,ALERT,213.06,297.87,59.991,1498011303,"274151322000094","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,821278.7,821278.7,10903,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011323,2128530.00
06/20/2017 22:15,2,0.000,ALERT,213.29,300.57,59.991,1498011303,"201051344000579","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,756096.8,756096.8,10696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011325,2128531.00
06/20/2017 22:15,2,0.000,ALERT,212.61,299.07,59.996,1498011303,"201051344000890","219011344069620",0.00,15.50,0,297.57,304.78,0.0,0.0,0.000,740724.4,740724.4,10706,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011326,2128532.00
06/20/2017 22:15,2,0.000,ALERT,213.06,298.77,59.986,1498011303,"201051344000438","219011344069620",0.00,15.00,0,296.96,303.88,0.0,0.0,0.000,743363.9,743363.9,10697,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011328,2128533.00
06/20/2017 22:15,2,0.000,ALERT,213.06,298.47,59.959,1498011303,"201051344000417","219011344069620",0.00,15.30,0,296.66,303.58,0.0,0.0,0.000,678542.0,678542.0,10727,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011330,2128534.00
06/20/2017 22:15,2,0.000,ALERT,213.06,298.47,59.991,1498011303,"274151322000083","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,989370.5,989370.5,10639,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011332,2128535.00
06/20/2017 22:15,2,0.000,ALERT,213.51,298.47,59.991,1498011303,"274151322000076","219011344069620",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,1055438.4,1055438.4,10634,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011334,2128536.00
06/20/2017 22:15,2,0.000,ALERT,213.06,300.27,59.959,1498011303,"201051344000868","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,736373.4,736373.4,10706,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011335,2128537.00
06/20/2017 22:15,2,0.000,ALERT,212.83,299.37,59.975,1498011303,"274151322000095","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,1045238.0,1045238.0,10649,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498011337,2128538.00
06/20/2017 22:15,2,0.000,ALERT,213.51,300.27,59.996,1498011303,"201051344000988","219011344069620",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,650675.4,650675.4,10701,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011339,2128539.00
06/20/2017 22:15,2,0.000,ALERT,212.61,298.17,59.996,1498011303,"201051344001025","219011344069620",0.00,14.70,0,296.36,303.88,0.0,0.0,0.000,743185.8,743185.8,10713,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011341,2128540.00
06/20/2017 22:15,2,0.000,ALERT,213.06,299.97,59.986,1498011303,"201051344000458","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,748130.1,748130.1,10686,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011343,2128541.00
06/20/2017 22:15,2,0.000,ALERT,213.96,299.97,59.991,1498011303,"201051344000853","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,748975.8,748975.8,10698,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011345,2128542.00
06/20/2017 22:15,2,0.000,ALERT,213.06,298.47,59.986,1498011303,"201051344000685","219011344069620",0.00,15.00,0,296.96,304.48,0.0,0.0,0.000,743343.2,743343.2,10722,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011346,2128543.00
06/20/2017 22:15,2,0.000,ALERT,213.06,298.47,60.034,1498011303,"201051344000917","219011344069620",0.00,15.80,0,295.76,303.28,0.0,0.0,0.000,739960.2,739960.2,10711,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011348,2128544.00
06/20/2017 22:15,2,0.000,ALERT,213.06,299.07,59.991,1498011303,"201051344001145","219011344069620",0.00,14.70,0,297.57,304.78,0.0,0.0,0.000,747983.8,747983.8,10699,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498011350,2128545.00
06/20/2017 22:15,2,0.000,ALERT,212.83,297.87,59.991,1498011303,"201051344000651","219011344069620",0.00,14.30,0,296.36,302.98,0.0,0.0,0.000,736561.4,736561.4,10705,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011352,2128546.00
06/20/2017 22:15,2,0.000,ALERT,212.38,298.17,59.944,1498011303,"274151322000088","219011344069620",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,948800.6,948800.6,10638,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498011353,2128547.00
06/20/2017 22:15,2,0.000,ALERT,213.06,296.96,59.975,1498011303,"274151322000068","219011344069620",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,821790.6,821790.6,10918,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011355,2128548.00
06/20/2017 22:15,2,0.000,ALERT,212.38,298.77,59.954,1498011303,"201051344001135","219011344069620",0.00,15.00,0,296.96,303.58,0.0,0.0,0.000,731999.6,731999.6,10692,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011357,2128549.00
06/20/2017 22:15,2,0.000,ALERT,213.29,300.87,59.986,1498011303,"201051344000594","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,751035.0,751035.0,10699,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011359,2128550.00
06/20/2017 22:15,2,0.000,ALERT,213.06,298.47,59.975,1498011303,"201051344001203","219011344069620",0.00,15.00,0,297.26,305.08,0.0,0.0,0.000,741416.6,741416.6,10732,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011361,2128551.00
06/20/2017 22:15,2,0.000,ALERT,212.61,298.77,59.986,1498011303,"274151322000054","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,965856.8,965856.8,10621,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011363,2128552.00
06/20/2017 22:15,2,0.000,ALERT,213.74,299.97,59.986,1498011303,"201051344000867","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,735224.4,735224.4,10727,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498011365,2128553.00
06/20/2017 22:15,2,0.000,ALERT,212.83,298.77,59.986,1498011303,"201051344001093","219011344069620",0.00,15.30,0,296.66,303.88,0.0,0.0,0.000,739812.1,739812.1,10719,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498011366,2128554.00
06/20/2017 22:15,2,0.000,ALERT,213.51,300.27,59.991,1498011303,"201051344000900","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,756737.5,756737.5,10707,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498011368,2128555.00
06/20/2017 22:15,2,0.000,ALERT,213.74,299.67,59.975,1498011303,"201051344000648","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,745025.0,745025.0,10694,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011370,2128556.00
06/20/2017 22:15,2,0.000,ALERT,213.29,300.57,59.986,1498011303,"201051344000569","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,758885.3,758885.3,10675,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011372,2128557.00
06/20/2017 22:15,2,0.000,ALERT,213.51,300.57,59.981,1498011303,"201051344000983","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,749446.8,749446.8,10699,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011373,2128558.00
06/20/2017 22:15,2,0.000,ALERT,213.51,299.97,59.981,1498011303,"201051344001158","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,734461.7,734461.7,10702,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011375,2128559.00
06/20/2017 22:15,2,0.000,ALERT,213.74,300.27,59.970,1498011303,"201051344000576","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,748995.7,748995.7,10704,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498011377,2128560.00
06/20/2017 22:15,2,0.000,ALERT,212.83,297.87,59.981,1498011303,"274151322000087","219011344069620",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,939487.7,939487.7,10793,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498011379,2128561.00
06/20/2017 22:30,2,0.000,ALERT,213.74,299.37,60.028,1498012203,"201051344000645","219011344069620",0.00,15.00,0,286.14,302.07,0.0,0.0,0.000,747951.0,747951.0,10692,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498012205,2128562.00
06/20/2017 22:30,2,0.000,ALERT,212.61,297.87,59.996,1498012203,"274151322000085","219011344069620",0.00,16.00,0,284.64,301.47,0.0,0.0,0.000,961730.7,961730.7,10633,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012206,2128563.00
06/20/2017 22:30,2,0.000,ALERT,213.96,299.67,59.996,1498012203,"201051344000633","219011344069620",0.00,14.70,0,284.64,301.17,0.0,0.0,0.000,734655.5,734655.5,10735,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012208,2128564.00
06/20/2017 22:30,2,0.000,ALERT,213.51,299.67,60.002,1498012203,"201051344000469","219011344069620",0.00,14.00,0,285.54,301.47,0.0,0.0,0.000,737907.9,737907.9,10704,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498012210,2128565.00
06/20/2017 22:30,2,0.000,ALERT,212.38,298.77,59.986,1498012203,"201051344000646","219011344069620",0.00,14.30,0,284.64,300.27,0.0,0.0,0.000,733325.1,733325.1,10705,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498012212,2128566.00
06/20/2017 22:30,2,0.000,ALERT,212.38,299.07,59.975,1498012203,"274151322000052","219011344069620",0.00,16.30,0,284.04,301.47,0.0,0.0,0.000,999470.1,999470.1,10634,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012214,2128567.00
06/20/2017 22:30,2,0.000,ALERT,212.61,299.07,60.007,1498012203,"201051344000585","219011344069620",0.00,14.70,0,284.94,300.57,0.0,0.0,0.000,745750.8,745750.8,10703,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498012216,2128568.00
06/20/2017 22:30,2,0.000,ALERT,212.83,299.67,60.034,1498012203,"201051344001230","219011344069620",0.00,14.30,0,285.54,300.57,0.0,0.0,0.000,737967.6,737967.6,10713,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012217,2128569.00
06/20/2017 22:30,2,0.000,ALERT,213.29,299.97,60.007,1498012203,"201051344000582","219011344069620",0.00,14.30,0,286.14,301.17,0.0,0.0,0.000,727403.8,727403.8,10695,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012219,2128570.00
06/20/2017 22:30,2,0.000,ALERT,211.93,298.17,60.002,1498012203,"201051344000955","219011344069620",0.00,14.70,0,285.54,300.27,0.0,0.0,0.000,746720.7,746720.7,10714,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012221,2128571.00
06/20/2017 22:30,2,0.000,ALERT,212.61,297.57,59.996,1498012203,"274151322000094","219011344069620",0.00,15.80,0,284.04,300.87,0.0,0.0,0.000,821278.7,821278.7,10905,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012223,2128572.00
06/20/2017 22:30,2,0.000,ALERT,213.29,300.27,59.996,1498012203,"201051344000579","219011344069620",0.00,15.00,0,287.05,302.68,0.0,0.0,0.000,756096.8,756096.8,10698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012225,2128573.00
06/20/2017 22:30,2,0.000,ALERT,212.61,299.37,60.034,1498012203,"201051344000890","219011344069620",0.00,15.00,0,286.14,301.47,0.0,0.0,0.000,740724.4,740724.4,10708,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012227,2128574.00
06/20/2017 22:30,2,0.000,ALERT,213.06,299.07,60.002,1498012203,"201051344000438","219011344069620",0.00,14.30,0,285.54,300.87,0.0,0.0,0.000,743363.9,743363.9,10699,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012228,2128575.00
06/20/2017 22:30,2,0.000,ALERT,212.83,298.17,59.996,1498012203,"201051344000417","219011344069620",0.00,14.70,0,284.94,299.97,0.0,0.0,0.000,678542.0,678542.0,10729,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012230,2128576.00
06/20/2017 22:30,2,0.000,ALERT,212.38,298.47,59.986,1498012203,"274151322000083","219011344069620",0.00,16.00,0,284.64,301.47,0.0,0.0,0.000,989370.5,989370.5,10641,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012232,2128577.00
06/20/2017 22:30,2,0.000,ALERT,212.61,297.57,59.986,1498012203,"274151322000076","219011344069620",0.00,16.00,0,284.64,301.47,0.0,0.0,0.000,1055438.4,1055438.4,10636,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012234,2128578.00
06/20/2017 22:30,2,0.000,ALERT,212.83,299.97,60.039,1498012203,"201051344000868","219011344069620",0.00,14.30,0,287.05,302.98,0.0,0.0,0.000,736373.4,736373.4,10708,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012236,2128579.00
06/20/2017 22:30,2,0.000,ALERT,212.16,298.47,59.991,1498012203,"274151322000095","219011344069620",0.00,15.80,0,285.54,302.07,0.0,0.0,0.000,1045238.0,1045238.0,10651,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012238,2128580.00
06/20/2017 22:30,2,0.000,ALERT,212.83,299.37,60.023,1498012203,"201051344000988","219011344069620",0.00,14.70,0,284.04,301.77,0.0,0.0,0.000,650675.4,650675.4,10703,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498012239,2128581.00
06/20/2017 22:30,2,0.000,ALERT,212.61,298.17,59.986,1498012203,"201051344001025","219011344069620",0.00,14.00,0,284.94,301.17,0.0,0.0,0.000,743185.8,743185.8,10715,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012241,2128582.00
06/20/2017 22:30,2,0.000,ALERT,213.29,299.97,59.996,1498012203,"201051344000458","219011344069620",0.00,15.30,0,286.44,302.68,0.0,0.0,0.000,748130.1,748130.1,10688,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498012243,2128583.00
06/20/2017 22:30,2,0.000,ALERT,213.74,299.97,59.991,1498012203,"201051344000853","219011344069620",0.00,14.30,0,286.44,302.37,0.0,0.0,0.000,748975.8,748975.8,10700,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012245,2128584.00
06/20/2017 22:30,2,0.000,ALERT,212.83,298.47,59.996,1498012203,"201051344000685","219011344069620",0.00,14.70,0,285.54,300.27,0.0,0.0,0.000,743343.2,743343.2,10724,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498012246,2128585.00
06/20/2017 22:30,2,0.000,ALERT,212.83,298.17,59.991,1498012203,"201051344000917","219011344069620",0.00,15.30,0,284.34,299.97,0.0,0.0,0.000,739960.2,739960.2,10713,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012248,2128586.00
06/20/2017 22:30,2,0.000,ALERT,213.06,299.37,60.023,1498012203,"201051344001145","219011344069620",0.00,14.30,0,286.14,301.17,0.0,0.0,0.000,747983.8,747983.8,10701,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012250,2128587.00
06/20/2017 22:30,2,0.000,ALERT,212.61,298.17,59.986,1498012203,"201051344000651","219011344069620",0.00,13.70,0,284.94,299.97,0.0,0.0,0.000,736561.4,736561.4,10707,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012252,2128588.00
06/20/2017 22:30,2,0.000,ALERT,212.16,297.87,59.986,1498012203,"274151322000088","219011344069620",0.00,16.00,0,284.34,300.87,0.0,0.0,0.000,948800.6,948800.6,10640,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012254,2128589.00
06/20/2017 22:30,2,0.000,ALERT,213.06,297.26,59.981,1498012203,"274151322000068","219011344069620",0.00,16.70,0,284.04,299.97,0.0,0.0,0.000,821790.6,821790.6,10920,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012255,2128590.00
06/20/2017 22:30,2,0.000,ALERT,212.38,299.07,59.981,1498012203,"201051344001135","219011344069620",0.00,14.30,0,285.54,300.87,0.0,0.0,0.000,731999.6,731999.6,10694,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498012257,2128591.00
06/20/2017 22:30,2,0.000,ALERT,213.06,300.57,59.986,1498012203,"201051344000594","219011344069620",0.00,15.00,0,286.14,302.07,0.0,0.0,0.000,751035.0,751035.0,10701,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012259,2128592.00
06/20/2017 22:30,2,0.000,ALERT,213.06,299.07,60.018,1498012203,"201051344001203","219011344069620",0.00,14.30,0,285.54,302.37,0.0,0.0,0.000,741416.6,741416.6,10734,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012261,2128593.00
06/20/2017 22:30,2,0.000,ALERT,212.38,298.47,59.991,1498012203,"274151322000054","219011344069620",0.00,16.30,0,284.64,301.47,0.0,0.0,0.000,965856.8,965856.8,10623,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012263,2128594.00
06/20/2017 22:30,2,0.000,ALERT,213.51,299.37,59.991,1498012203,"201051344000867","219011344069620",0.00,15.30,0,286.14,302.68,0.0,0.0,0.000,735224.4,735224.4,10729,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012264,2128595.00
06/20/2017 22:30,2,0.000,ALERT,212.83,298.77,59.981,1498012203,"201051344001093","219011344069620",0.00,15.00,0,285.24,300.27,0.0,0.0,0.000,739812.1,739812.1,10721,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012266,2128596.00
06/20/2017 22:30,2,0.000,ALERT,213.06,299.37,59.996,1498012203,"201051344000900","219011344069620",0.00,14.30,0,286.14,301.77,0.0,0.0,0.000,756737.5,756737.5,10709,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498012268,2128597.00
06/20/2017 22:30,2,0.000,ALERT,213.29,298.77,60.023,1498012203,"201051344000648","219011344069620",0.00,14.00,0,285.84,302.37,0.0,0.0,0.000,745025.0,745025.0,10696,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012270,2128598.00
06/20/2017 22:30,2,0.000,ALERT,213.06,299.97,59.991,1498012203,"201051344000569","219011344069620",0.00,15.00,0,287.05,302.98,0.0,0.0,0.000,758885.3,758885.3,10677,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498012272,2128599.00
06/20/2017 22:30,2,0.000,ALERT,213.06,299.97,59.991,1498012203,"201051344000983","219011344069620",0.00,14.70,0,286.74,302.68,0.0,0.0,0.000,749446.8,749446.8,10701,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012274,2128600.00
06/20/2017 22:30,2,0.000,ALERT,213.06,299.07,59.986,1498012203,"201051344001158","219011344069620",0.00,14.00,0,285.84,301.47,0.0,0.0,0.000,734461.7,734461.7,10704,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012275,2128601.00
06/20/2017 22:30,2,0.000,ALERT,213.74,299.97,59.996,1498012203,"201051344000576","219011344069620",0.00,14.70,0,286.44,302.07,0.0,0.0,0.000,748995.7,748995.7,10706,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012278,2128602.00
06/20/2017 22:30,2,0.000,ALERT,212.61,297.87,59.975,1498012203,"274151322000087","219011344069620",0.00,17.00,0,283.74,300.57,0.0,0.0,0.000,939487.7,939487.7,10795,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498012279,2128603.00
06/20/2017 22:45,2,0.000,ALERT,213.96,300.27,59.996,1498013104,"201051344000645","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,747951.0,747951.0,10694,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498013106,2128604.00
06/20/2017 22:45,2,0.000,ALERT,212.61,297.87,59.991,1498013104,"274151322000085","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,961730.7,961730.7,10635,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013107,2128605.00
06/20/2017 22:45,2,0.000,ALERT,214.19,300.27,60.034,1498013104,"201051344000633","219011344069620",0.00,14.00,0,295.16,301.17,0.0,0.0,0.000,734655.5,734655.5,10737,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013109,2128606.00
06/20/2017 22:45,2,0.000,ALERT,213.51,299.97,60.002,1498013104,"201051344000469","219011344069620",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,737907.9,737907.9,10706,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498013111,2128607.00
06/20/2017 22:45,2,0.000,ALERT,212.61,298.77,60.002,1498013104,"201051344000646","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,733325.1,733325.1,10707,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013113,2128608.00
06/20/2017 22:45,2,0.000,ALERT,212.38,297.87,60.012,1498013104,"274151322000052","219011344069620",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,999470.1,999470.1,10636,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498013115,2128609.00
06/20/2017 22:45,2,0.000,ALERT,213.06,299.37,59.965,1498013104,"201051344000585","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,745750.8,745750.8,10705,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013116,2128610.00
06/20/2017 22:45,2,0.000,ALERT,212.83,299.37,60.002,1498013104,"201051344001230","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,737967.6,737967.6,10715,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013118,2128611.00
06/20/2017 22:45,2,0.000,ALERT,213.51,299.97,60.012,1498013104,"201051344000582","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,727403.8,727403.8,10697,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498013120,2128612.00
06/20/2017 22:45,2,0.000,ALERT,212.38,298.77,60.002,1498013104,"201051344000955","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,746720.7,746720.7,10716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498013122,2128613.00
06/20/2017 22:45,2,0.000,ALERT,212.61,297.26,60.007,1498013104,"274151322000094","219011344069620",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,821278.7,821278.7,10907,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013123,2128614.00
06/20/2017 22:45,2,0.000,ALERT,213.51,300.87,60.012,1498013104,"201051344000579","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,756096.8,756096.8,10700,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498013125,2128615.00
06/20/2017 22:45,2,0.000,ALERT,212.61,299.37,60.034,1498013104,"201051344000890","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,740724.4,740724.4,10710,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013127,2128616.00
06/20/2017 22:45,2,0.000,ALERT,212.83,298.77,60.039,1498013104,"201051344000438","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,743363.9,743363.9,10701,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013129,2128617.00
06/20/2017 22:45,2,0.000,ALERT,213.29,298.77,60.023,1498013104,"201051344000417","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,678542.0,678542.0,10731,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013131,2128618.00
06/20/2017 22:45,2,0.000,ALERT,212.38,297.87,59.996,1498013104,"274151322000083","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,989370.5,989370.5,10643,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013132,2128619.00
06/20/2017 22:45,2,0.000,ALERT,213.06,297.87,60.012,1498013104,"274151322000076","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,1055438.4,1055438.4,10638,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013134,2128620.00
06/20/2017 22:45,2,0.000,ALERT,213.29,300.87,60.012,1498013104,"201051344000868","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,736373.4,736373.4,10710,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013136,2128621.00
06/20/2017 22:45,2,0.000,ALERT,212.61,299.07,60.002,1498013104,"274151322000095","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1045238.0,1045238.0,10653,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013138,2128622.00
06/20/2017 22:45,2,0.000,ALERT,213.29,299.97,59.970,1498013104,"201051344000988","219011344069620",0.00,14.30,0,294.56,301.47,0.0,0.0,0.000,650675.4,650675.4,10705,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013140,2128623.00
06/20/2017 22:45,2,0.000,ALERT,212.61,298.17,60.002,1498013104,"201051344001025","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,743185.8,743185.8,10717,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013142,2128624.00
06/20/2017 22:45,2,0.000,ALERT,213.51,300.27,60.007,1498013104,"201051344000458","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,748130.1,748130.1,10690,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013144,2128625.00
06/20/2017 22:45,2,0.000,ALERT,214.19,300.27,60.034,1498013104,"201051344000853","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,748975.8,748975.8,10702,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013145,2128626.00
06/20/2017 22:45,2,0.000,ALERT,213.06,298.47,60.002,1498013104,"201051344000685","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,743343.2,743343.2,10726,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498013147,2128627.00
06/20/2017 22:45,2,0.000,ALERT,213.06,298.47,60.039,1498013104,"201051344000917","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,739960.2,739960.2,10715,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013149,2128628.00
06/20/2017 22:45,2,0.000,ALERT,213.29,299.37,60.012,1498013104,"201051344001145","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,747983.8,747983.8,10703,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498013151,2128629.00
06/20/2017 22:45,2,0.000,ALERT,213.06,298.17,60.007,1498013104,"201051344000651","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,736561.4,736561.4,10709,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013153,2128630.00
06/20/2017 22:45,2,0.000,ALERT,212.16,298.17,60.028,1498013104,"274151322000088","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,948800.6,948800.6,10642,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013154,2128631.00
06/20/2017 22:45,2,0.000,ALERT,213.51,297.26,60.039,1498013104,"274151322000068","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,821790.6,821790.6,10922,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013156,2128632.00
06/20/2017 22:45,2,0.000,ALERT,212.61,298.77,60.002,1498013104,"201051344001135","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,731999.6,731999.6,10696,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498013158,2128633.00
06/20/2017 22:45,2,0.000,ALERT,213.29,300.87,60.007,1498013104,"201051344000594","219011344069620",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,751035.0,751035.0,10703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013160,2128634.00
06/20/2017 22:45,2,0.000,ALERT,213.29,299.07,60.023,1498013104,"201051344001203","219011344069620",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,741416.6,741416.6,10736,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013161,2128635.00
06/20/2017 22:45,2,0.000,ALERT,212.38,297.87,59.986,1498013104,"274151322000054","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,965856.8,965856.8,10625,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013163,2128636.00
06/20/2017 22:45,2,0.000,ALERT,213.74,300.27,60.012,1498013104,"201051344000867","219011344069620",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,735224.4,735224.4,10731,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013165,2128637.00
06/20/2017 22:45,2,0.000,ALERT,213.06,299.37,60.018,1498013104,"201051344001093","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,739812.1,739812.1,10723,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013167,2128638.00
06/20/2017 22:45,2,0.000,ALERT,213.29,300.57,60.007,1498013104,"201051344000900","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,756737.5,756737.5,10711,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498013169,2128639.00
06/20/2017 22:45,2,0.000,ALERT,213.74,299.67,60.039,1498013104,"201051344000648","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,745025.0,745025.0,10698,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013170,2128640.00
06/20/2017 22:45,2,0.000,ALERT,213.74,301.17,60.002,1498013104,"201051344000569","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,758885.3,758885.3,10679,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013172,2128641.00
06/20/2017 22:45,2,0.000,ALERT,213.51,300.57,60.023,1498013104,"201051344000983","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,749446.8,749446.8,10703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013174,2128642.00
06/20/2017 22:45,2,0.000,ALERT,213.74,300.57,60.002,1498013104,"201051344001158","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,734461.7,734461.7,10706,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013176,2128643.00
06/20/2017 22:45,2,0.000,ALERT,213.96,300.87,59.991,1498013104,"201051344000576","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,748995.7,748995.7,10708,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013178,2128644.00
06/20/2017 22:45,2,0.000,ALERT,212.83,297.26,60.007,1498013104,"274151322000087","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,939487.7,939487.7,10797,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498013179,2128645.00
06/20/2017 23:00,2,0.000,ALERT,213.74,299.97,59.986,1498014003,"201051344000645","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,747951.0,747951.0,10696,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014005,2128646.00
06/20/2017 23:00,2,0.000,ALERT,212.83,298.77,59.981,1498014003,"274151322000085","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,961730.7,961730.7,10637,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014007,2128647.00
06/20/2017 23:00,2,0.000,ALERT,213.96,299.67,59.986,1498014003,"201051344000633","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,734655.5,734655.5,10739,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014008,2128648.00
