ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/20/2017 23:00,2,0.000,ALERT,213.51,299.97,59.991,1498014003,"201051344000469","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,737907.9,737907.9,10708,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014010,2128649.00
06/20/2017 23:00,2,0.000,ALERT,212.83,299.37,60.002,1498014003,"201051344000646","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,733325.1,733325.1,10709,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014012,2128650.00
06/20/2017 23:00,2,0.000,ALERT,212.61,299.07,59.975,1498014003,"274151322000052","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,999470.1,999470.1,10638,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014014,2128651.00
06/20/2017 23:00,2,0.000,ALERT,213.29,299.67,59.991,1498014003,"201051344000585","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,745750.8,745750.8,10707,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014016,2128652.00
06/20/2017 23:00,2,0.000,ALERT,213.29,299.97,59.986,1498014003,"201051344001230","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,737967.6,737967.6,10717,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014017,2128653.00
06/20/2017 23:00,2,0.000,ALERT,213.51,299.97,59.991,1498014003,"201051344000582","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,727403.8,727403.8,10699,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014019,2128654.00
06/20/2017 23:00,2,0.000,ALERT,212.83,299.67,59.981,1498014003,"201051344000955","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,746720.7,746720.7,10718,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014021,2128655.00
06/20/2017 23:00,2,0.000,ALERT,212.83,298.17,59.981,1498014003,"274151322000094","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,821278.7,821278.7,10909,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014023,2128656.00
06/20/2017 23:00,2,0.000,ALERT,213.51,300.87,60.012,1498014003,"201051344000579","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,756096.8,756096.8,10702,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014025,2128657.00
06/20/2017 23:00,2,0.000,ALERT,213.06,299.97,59.991,1498014003,"201051344000890","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,740724.4,740724.4,10712,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014026,2128658.00
06/20/2017 23:00,2,0.000,ALERT,213.29,299.37,59.981,1498014003,"201051344000438","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,743363.9,743363.9,10703,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014028,2128659.00
06/20/2017 23:00,2,0.000,ALERT,213.29,299.07,59.944,1498014003,"201051344000417","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,678542.0,678542.0,10733,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014030,2128660.00
06/20/2017 23:00,2,0.000,ALERT,213.06,298.77,59.981,1498014003,"274151322000083","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,989370.5,989370.5,10645,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014032,2128661.00
06/20/2017 23:00,2,0.000,ALERT,213.29,298.77,59.981,1498014003,"274151322000076","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1055438.4,1055438.4,10640,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014034,2128662.00
06/20/2017 23:00,2,0.000,ALERT,213.29,300.87,60.023,1498014003,"201051344000868","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,736373.4,736373.4,10712,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014035,2128663.00
06/20/2017 23:00,2,0.000,ALERT,212.83,299.67,59.944,1498014003,"274151322000095","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,1045238.0,1045238.0,10655,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014037,2128664.00
06/20/2017 23:00,2,0.000,ALERT,213.29,300.27,59.975,1498014003,"201051344000988","219011344069620",0.00,14.00,0,295.76,301.77,0.0,0.0,0.000,650675.4,650675.4,10707,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014039,2128665.00
06/20/2017 23:00,2,0.000,ALERT,213.06,298.77,59.938,1498014003,"201051344001025","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,743185.8,743185.8,10719,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014041,2128666.00
06/20/2017 23:00,2,0.000,ALERT,213.29,300.57,59.922,1498014003,"201051344000458","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,748130.1,748130.1,10692,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014043,2128667.00
06/20/2017 23:00,2,0.000,ALERT,213.96,299.97,59.986,1498014003,"201051344000853","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,748975.8,748975.8,10704,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014044,2128668.00
06/20/2017 23:00,2,0.000,ALERT,213.51,299.67,59.970,1498014003,"201051344000685","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,743343.2,743343.2,10728,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014046,2128669.00
06/20/2017 23:00,2,0.000,ALERT,213.29,299.07,59.970,1498014003,"201051344000917","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,739960.2,739960.2,10717,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014048,2128670.00
06/20/2017 23:00,2,0.000,ALERT,213.29,299.67,59.981,1498014003,"201051344001145","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,747983.8,747983.8,10705,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014050,2128671.00
06/20/2017 23:00,2,0.000,ALERT,213.29,299.07,59.970,1498014003,"201051344000651","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,736561.4,736561.4,10711,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014052,2128672.00
06/20/2017 23:00,2,0.000,ALERT,212.38,298.77,59.991,1498014003,"274151322000088","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,948800.6,948800.6,10644,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014054,2128673.00
06/20/2017 23:00,2,0.000,ALERT,213.29,297.87,59.975,1498014003,"274151322000068","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,821790.6,821790.6,10924,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014056,2128674.00
06/20/2017 23:00,2,0.000,ALERT,213.06,299.67,59.970,1498014003,"201051344001135","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,731999.6,731999.6,10698,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014057,2128675.00
06/20/2017 23:00,2,0.000,ALERT,213.29,300.87,59.975,1498014003,"201051344000594","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,751035.0,751035.0,10705,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014059,2128676.00
06/20/2017 23:00,2,0.000,ALERT,213.29,299.37,59.975,1498014003,"201051344001203","219011344069620",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,741416.6,741416.6,10738,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014061,2128677.00
06/20/2017 23:00,2,0.000,ALERT,212.83,298.47,59.970,1498014003,"274151322000054","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,965856.8,965856.8,10627,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014063,2128678.00
06/20/2017 23:00,2,0.000,ALERT,213.74,300.27,59.944,1498014003,"201051344000867","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,735224.4,735224.4,10733,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014065,2128679.00
06/20/2017 23:00,2,0.000,ALERT,213.29,299.67,59.975,1498014003,"201051344001093","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,739812.1,739812.1,10725,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014067,2128680.00
06/20/2017 23:00,2,0.000,ALERT,213.29,300.57,59.975,1498014003,"201051344000900","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,756737.5,756737.5,10713,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014069,2128681.00
06/20/2017 23:00,2,0.000,ALERT,213.74,299.97,59.970,1498014003,"201051344000648","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,745025.0,745025.0,10700,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014070,2128682.00
06/20/2017 23:00,2,0.000,ALERT,213.74,301.17,59.975,1498014003,"201051344000569","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,758885.3,758885.3,10681,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014072,2128683.00
06/20/2017 23:00,2,0.000,ALERT,213.74,300.87,59.965,1498014003,"201051344000983","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,749446.8,749446.8,10705,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014074,2128684.00
06/20/2017 23:00,2,0.000,ALERT,213.51,300.27,59.981,1498014003,"201051344001158","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,734461.7,734461.7,10708,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014076,2128685.00
06/20/2017 23:00,2,0.000,ALERT,214.19,301.17,59.949,1498014003,"201051344000576","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,748995.7,748995.7,10710,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014077,2128686.00
06/20/2017 23:00,2,0.000,ALERT,212.83,297.87,59.970,1498014003,"274151322000087","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,939487.7,939487.7,10799,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014079,2128687.00
06/20/2017 23:15,2,0.000,ALERT,212.83,298.47,59.996,1498014904,"201051344000645","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,747951.0,747951.0,10698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014906,2128688.00
06/20/2017 23:15,2,0.000,ALERT,211.93,297.26,59.991,1498014904,"274151322000085","219011344069620",0.00,15.00,0,294.56,300.87,0.0,0.0,0.000,961730.7,961730.7,10639,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014907,2128689.00
06/20/2017 23:15,2,0.000,ALERT,213.06,298.17,59.996,1498014904,"201051344000633","219011344069620",0.00,13.30,0,295.76,302.07,0.0,0.0,0.000,734655.5,734655.5,10741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014909,2128690.00
06/20/2017 23:15,2,0.000,ALERT,212.61,298.77,60.034,1498014904,"201051344000469","219011344069620",0.00,13.00,0,296.36,302.07,0.0,0.0,0.000,737907.9,737907.9,10710,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014911,2128691.00
06/20/2017 23:15,2,0.000,ALERT,211.70,298.17,60.002,1498014904,"201051344000646","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,733325.1,733325.1,10711,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014913,2128692.00
06/20/2017 23:15,2,0.000,ALERT,211.70,296.66,59.996,1498014904,"274151322000052","219011344069620",0.00,14.70,0,294.26,301.47,0.0,0.0,0.000,999470.1,999470.1,10640,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014915,2128693.00
06/20/2017 23:15,2,0.000,ALERT,212.38,298.77,59.986,1498014904,"201051344000585","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,745750.8,745750.8,10709,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014916,2128694.00
06/20/2017 23:15,2,0.000,ALERT,211.70,298.17,60.002,1498014904,"201051344001230","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,737967.6,737967.6,10719,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014918,2128695.00
06/20/2017 23:15,2,0.000,ALERT,212.38,299.07,60.007,1498014904,"201051344000582","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,727403.8,727403.8,10701,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014920,2128696.00
06/20/2017 23:15,2,0.000,ALERT,211.70,298.77,60.007,1498014904,"201051344000955","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,746720.7,746720.7,10720,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014922,2128697.00
06/20/2017 23:15,2,0.000,ALERT,211.93,296.06,60.007,1498014904,"274151322000094","219011344069620",0.00,14.30,0,293.96,300.27,0.0,0.0,0.000,821278.7,821278.7,10911,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014924,2128698.00
06/20/2017 23:15,2,0.000,ALERT,212.61,299.37,60.023,1498014904,"201051344000579","219011344069620",0.00,14.00,0,297.87,303.28,0.0,0.0,0.000,756096.8,756096.8,10704,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014925,2128699.00
06/20/2017 23:15,2,0.000,ALERT,211.93,299.07,60.034,1498014904,"201051344000890","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,740724.4,740724.4,10714,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014927,2128700.00
06/20/2017 23:15,2,0.000,ALERT,211.93,298.17,60.007,1498014904,"201051344000438","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,743363.9,743363.9,10705,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014929,2128701.00
06/20/2017 23:15,2,0.000,ALERT,212.38,298.17,60.007,1498014904,"201051344000417","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,678542.0,678542.0,10735,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014931,2128702.00
06/20/2017 23:15,2,0.000,ALERT,211.93,298.17,60.012,1498014904,"274151322000083","219011344069620",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,989370.5,989370.5,10647,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014933,2128703.00
06/20/2017 23:15,2,0.000,ALERT,212.38,296.96,60.012,1498014904,"274151322000076","219011344069620",0.00,14.70,0,294.86,301.17,0.0,0.0,0.000,1055438.4,1055438.4,10642,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014934,2128704.00
06/20/2017 23:15,2,0.000,ALERT,212.38,299.37,60.007,1498014904,"201051344000868","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,736373.4,736373.4,10714,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014936,2128705.00
06/20/2017 23:15,2,0.000,ALERT,211.70,298.17,60.007,1498014904,"274151322000095","219011344069620",0.00,14.30,0,295.76,301.77,0.0,0.0,0.000,1045238.0,1045238.0,10657,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014938,2128706.00
06/20/2017 23:15,2,0.000,ALERT,212.38,298.77,60.012,1498014904,"201051344000988","219011344069620",0.00,14.00,0,295.16,302.37,0.0,0.0,0.000,650675.4,650675.4,10709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014940,2128707.00
06/20/2017 23:15,2,0.000,ALERT,211.93,297.87,60.007,1498014904,"201051344001025","219011344069620",0.00,13.00,0,296.36,301.77,0.0,0.0,0.000,743185.8,743185.8,10721,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014942,2128708.00
06/20/2017 23:15,2,0.000,ALERT,212.38,298.77,59.996,1498014904,"201051344000458","219011344069620",0.00,14.70,0,297.57,303.28,0.0,0.0,0.000,748130.1,748130.1,10694,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014943,2128709.00
06/20/2017 23:15,2,0.000,ALERT,213.06,298.77,60.002,1498014904,"201051344000853","219011344069620",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,748975.8,748975.8,10706,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014945,2128710.00
06/20/2017 23:15,2,0.000,ALERT,212.61,298.77,60.002,1498014904,"201051344000685","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,743343.2,743343.2,10730,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014947,2128711.00
06/20/2017 23:15,2,0.000,ALERT,212.16,297.57,59.991,1498014904,"201051344000917","219011344069620",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,739960.2,739960.2,10719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014949,2128712.00
06/20/2017 23:15,2,0.000,ALERT,212.38,298.77,60.002,1498014904,"201051344001145","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,747983.8,747983.8,10707,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014951,2128713.00
06/20/2017 23:15,2,0.000,ALERT,212.16,297.57,60.002,1498014904,"201051344000651","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,736561.4,736561.4,10713,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014952,2128714.00
06/20/2017 23:15,2,0.000,ALERT,211.48,297.57,60.002,1498014904,"274151322000088","219011344069620",0.00,14.70,0,294.26,300.87,0.0,0.0,0.000,948800.6,948800.6,10646,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014954,2128715.00
06/20/2017 23:15,2,0.000,ALERT,212.61,296.36,60.002,1498014904,"274151322000068","219011344069620",0.00,15.30,0,293.96,300.27,0.0,0.0,0.000,821790.6,821790.6,10926,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014956,2128716.00
06/20/2017 23:15,2,0.000,ALERT,211.70,298.47,60.012,1498014904,"201051344001135","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,731999.6,731999.6,10700,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014958,2128717.00
06/20/2017 23:15,2,0.000,ALERT,212.38,299.67,59.996,1498014904,"201051344000594","219011344069620",0.00,13.70,0,297.26,302.98,0.0,0.0,0.000,751035.0,751035.0,10707,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014960,2128718.00
06/20/2017 23:15,2,0.000,ALERT,212.16,298.17,60.028,1498014904,"201051344001203","219011344069620",0.00,13.30,0,296.96,302.98,0.0,0.0,0.000,741416.6,741416.6,10740,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014962,2128719.00
06/20/2017 23:15,2,0.000,ALERT,211.48,296.66,59.996,1498014904,"274151322000054","219011344069620",0.00,15.30,0,294.56,301.47,0.0,0.0,0.000,965856.8,965856.8,10629,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014963,2128720.00
06/20/2017 23:15,2,0.000,ALERT,212.61,298.47,59.991,1498014904,"201051344000867","219011344069620",0.00,14.30,0,297.26,302.98,0.0,0.0,0.000,735224.4,735224.4,10735,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014965,2128721.00
06/20/2017 23:15,2,0.000,ALERT,212.16,298.47,59.954,1498014904,"201051344001093","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,739812.1,739812.1,10727,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014967,2128722.00
06/20/2017 23:15,2,0.000,ALERT,212.61,299.07,59.991,1498014904,"201051344000900","219011344069620",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,756737.5,756737.5,10715,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014969,2128723.00
06/20/2017 23:15,2,0.000,ALERT,212.61,297.87,59.991,1498014904,"201051344000648","219011344069620",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,745025.0,745025.0,10702,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498014971,2128724.00
06/20/2017 23:15,2,0.000,ALERT,212.61,299.37,59.996,1498014904,"201051344000569","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,758885.3,758885.3,10683,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014972,2128725.00
06/20/2017 23:15,2,0.000,ALERT,212.38,298.77,59.991,1498014904,"201051344000983","219011344069620",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,749446.8,749446.8,10707,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014974,2128726.00
06/20/2017 23:15,2,0.000,ALERT,212.38,298.17,59.991,1498014904,"201051344001158","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,734461.7,734461.7,10710,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014976,2128727.00
06/20/2017 23:15,2,0.000,ALERT,213.06,299.37,60.018,1498014904,"201051344000576","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,748995.7,748995.7,10712,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014978,2128728.00
06/20/2017 23:15,2,0.000,ALERT,211.70,295.76,59.975,1498014904,"274151322000087","219011344069620",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,939487.7,939487.7,10801,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498014980,2128729.00
06/20/2017 23:30,2,0.000,ALERT,213.06,298.77,59.986,1498015803,"201051344000645","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,747951.0,747951.0,10700,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015805,2128730.00
06/20/2017 23:30,2,0.000,ALERT,212.61,298.47,59.975,1498015803,"274151322000085","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,961730.7,961730.7,10641,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015807,2128731.00
06/20/2017 23:30,2,0.000,ALERT,213.29,298.47,59.996,1498015803,"201051344000633","219011344069620",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,734655.5,734655.5,10743,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015809,2128732.00
06/20/2017 23:30,2,0.000,ALERT,212.83,298.77,59.975,1498015803,"201051344000469","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,737907.9,737907.9,10712,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015811,2128733.00
06/20/2017 23:30,2,0.000,ALERT,212.38,299.37,59.944,1498015803,"201051344000646","219011344069620",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,733325.1,733325.1,10713,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498015813,2128734.00
06/20/2017 23:30,2,0.000,ALERT,211.93,297.26,59.981,1498015803,"274151322000052","219011344069620",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,999470.1,999470.1,10642,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498015814,2128735.00
06/20/2017 23:30,2,0.000,ALERT,212.61,299.07,59.981,1498015803,"201051344000585","219011344069620",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,745750.8,745750.8,10711,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015816,2128736.00
06/20/2017 23:30,2,0.000,ALERT,212.38,299.37,59.981,1498015803,"201051344001230","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,737967.6,737967.6,10721,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498015818,2128737.00
06/20/2017 23:30,2,0.000,ALERT,212.83,299.67,59.996,1498015803,"201051344000582","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,727403.8,727403.8,10703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498015820,2128738.00
06/20/2017 23:30,2,0.000,ALERT,212.16,298.77,59.986,1498015803,"201051344000955","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,746720.7,746720.7,10722,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015822,2128739.00
06/20/2017 23:30,2,0.000,ALERT,212.61,297.57,59.954,1498015803,"274151322000094","219011344069620",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,821278.7,821278.7,10913,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015823,2128740.00
06/20/2017 23:30,2,0.000,ALERT,212.83,299.67,59.975,1498015803,"201051344000579","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,756096.8,756096.8,10706,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015825,2128741.00
06/20/2017 23:30,2,0.000,ALERT,212.61,299.67,59.970,1498015803,"201051344000890","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,740724.4,740724.4,10716,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015827,2128742.00
06/20/2017 23:30,2,0.000,ALERT,212.83,299.07,59.991,1498015803,"201051344000438","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,743363.9,743363.9,10707,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015829,2128743.00
06/20/2017 23:30,2,0.000,ALERT,212.16,297.57,59.981,1498015803,"201051344000417","219011344069620",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,678542.0,678542.0,10737,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015830,2128744.00
06/20/2017 23:30,2,0.000,ALERT,212.61,298.47,59.986,1498015803,"274151322000083","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,989370.5,989370.5,10649,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015832,2128745.00
06/20/2017 23:30,2,0.000,ALERT,213.06,298.77,59.981,1498015803,"274151322000076","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1055438.4,1055438.4,10644,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015834,2128746.00
06/20/2017 23:30,2,0.000,ALERT,212.38,299.37,59.975,1498015803,"201051344000868","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,736373.4,736373.4,10716,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015836,2128747.00
06/20/2017 23:30,2,0.000,ALERT,212.38,298.77,59.944,1498015803,"274151322000095","219011344069620",0.00,14.00,0,296.66,300.27,0.0,0.0,0.000,1045238.0,1045238.0,10659,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015838,2128748.00
06/20/2017 23:30,2,0.000,ALERT,212.61,299.07,59.949,1498015803,"201051344000988","219011344069620",0.00,13.70,0,294.56,300.57,0.0,0.0,0.000,650675.4,650675.4,10711,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498015840,2128749.00
06/20/2017 23:30,2,0.000,ALERT,212.38,298.47,59.975,1498015803,"201051344001025","219011344069620",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,743185.8,743185.8,10723,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015842,2128750.00
06/20/2017 23:30,2,0.000,ALERT,212.61,299.07,59.975,1498015803,"201051344000458","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,748130.1,748130.1,10696,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015843,2128751.00
06/20/2017 23:30,2,0.000,ALERT,213.06,298.47,59.981,1498015803,"201051344000853","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,748975.8,748975.8,10708,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015845,2128752.00
06/20/2017 23:30,2,0.000,ALERT,212.83,299.07,59.981,1498015803,"201051344000685","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,743343.2,743343.2,10732,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015847,2128753.00
06/20/2017 23:30,2,0.000,ALERT,212.83,298.77,59.975,1498015803,"201051344000917","219011344069620",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,739960.2,739960.2,10721,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498015849,2128754.00
06/20/2017 23:30,2,0.000,ALERT,212.61,299.07,59.975,1498015803,"201051344001145","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,747983.8,747983.8,10709,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015851,2128755.00
06/20/2017 23:30,2,0.000,ALERT,212.61,298.17,59.975,1498015803,"201051344000651","219011344069620",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,736561.4,736561.4,10715,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015852,2128756.00
06/20/2017 23:30,2,0.000,ALERT,212.16,297.87,59.986,1498015803,"274151322000088","219011344069620",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,948800.6,948800.6,10648,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015854,2128757.00
06/20/2017 23:30,2,0.000,ALERT,212.83,297.26,59.975,1498015803,"274151322000068","219011344069620",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,821790.6,821790.6,10928,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015856,2128758.00
06/20/2017 23:30,2,0.000,ALERT,212.16,298.77,59.975,1498015803,"201051344001135","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,731999.6,731999.6,10702,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015858,2128759.00
06/20/2017 23:30,2,0.000,ALERT,212.61,299.67,59.944,1498015803,"201051344000594","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,751035.0,751035.0,10709,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015859,2128760.00
06/20/2017 23:30,2,0.000,ALERT,212.38,298.47,59.975,1498015803,"201051344001203","219011344069620",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,741416.6,741416.6,10742,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015861,2128761.00
06/20/2017 23:30,2,0.000,ALERT,212.38,298.17,59.970,1498015803,"274151322000054","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,965856.8,965856.8,10631,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015863,2128762.00
06/20/2017 23:30,2,0.000,ALERT,213.29,299.37,59.981,1498015803,"201051344000867","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,735224.4,735224.4,10737,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015865,2128763.00
06/20/2017 23:30,2,0.000,ALERT,212.38,298.77,60.007,1498015803,"201051344001093","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,739812.1,739812.1,10729,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015867,2128764.00
06/20/2017 23:30,2,0.000,ALERT,212.83,299.07,59.981,1498015803,"201051344000900","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,756737.5,756737.5,10717,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015868,2128765.00
06/20/2017 23:30,2,0.000,ALERT,213.06,298.47,59.938,1498015803,"201051344000648","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,745025.0,745025.0,10704,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498015870,2128766.00
06/20/2017 23:30,2,0.000,ALERT,212.83,299.37,60.007,1498015803,"201051344000569","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,758885.3,758885.3,10685,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498015872,2128767.00
06/20/2017 23:30,2,0.000,ALERT,212.83,299.07,59.981,1498015803,"201051344000983","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,749446.8,749446.8,10709,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015874,2128768.00
06/20/2017 23:30,2,0.000,ALERT,212.83,298.77,59.986,1498015803,"201051344001158","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,734461.7,734461.7,10712,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498015876,2128769.00
06/20/2017 23:30,2,0.000,ALERT,213.29,299.67,59.944,1498015803,"201051344000576","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,748995.7,748995.7,10714,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015878,2128770.00
06/20/2017 23:30,2,0.000,ALERT,212.61,297.57,59.970,1498015803,"274151322000087","219011344069620",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,939487.7,939487.7,10803,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498015880,2128771.00
06/20/2017 23:45,2,0.000,ALERT,213.74,299.97,59.996,1498016703,"201051344000645","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,747951.0,747951.0,10702,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016705,2128772.00
06/20/2017 23:45,2,0.000,ALERT,212.61,298.17,59.996,1498016703,"274151322000085","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,961730.7,961730.7,10643,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498016707,2128773.00
06/20/2017 23:45,2,0.000,ALERT,213.74,299.67,59.986,1498016703,"201051344000633","219011344069620",0.00,13.00,0,295.16,300.87,0.0,0.0,0.000,734655.5,734655.5,10745,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016709,2128774.00
06/20/2017 23:45,2,0.000,ALERT,213.29,299.97,60.018,1498016703,"201051344000469","219011344069620",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,737907.9,737907.9,10714,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016710,2128775.00
06/20/2017 23:45,2,0.000,ALERT,212.38,299.07,59.981,1498016703,"201051344000646","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,733325.1,733325.1,10715,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498016712,2128776.00
06/20/2017 23:45,2,0.000,ALERT,212.38,299.07,59.981,1498016703,"274151322000052","219011344069620",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,999470.1,999470.1,10644,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498016714,2128777.00
06/20/2017 23:45,2,0.000,ALERT,212.61,299.07,59.981,1498016703,"201051344000585","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,745750.8,745750.8,10713,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016716,2128778.00
06/20/2017 23:45,2,0.000,ALERT,212.38,299.37,59.975,1498016703,"201051344001230","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,737967.6,737967.6,10723,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016717,2128779.00
06/20/2017 23:45,2,0.000,ALERT,213.29,300.27,59.959,1498016703,"201051344000582","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,727403.8,727403.8,10705,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016719,2128780.00
06/20/2017 23:45,2,0.000,ALERT,212.16,299.07,59.954,1498016703,"201051344000955","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,746720.7,746720.7,10724,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016721,2128781.00
06/20/2017 23:45,2,0.000,ALERT,212.38,297.57,59.965,1498016703,"274151322000094","219011344069620",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,821278.7,821278.7,10915,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016723,2128782.00
06/20/2017 23:45,2,0.000,ALERT,213.51,300.87,59.986,1498016703,"201051344000579","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,756096.8,756096.8,10708,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016725,2128783.00
06/20/2017 23:45,2,0.000,ALERT,212.61,299.97,59.975,1498016703,"201051344000890","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,740724.4,740724.4,10718,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498016727,2128784.00
06/20/2017 23:45,2,0.000,ALERT,212.61,299.07,59.975,1498016703,"201051344000438","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,743363.9,743363.9,10709,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498016728,2128785.00
06/20/2017 23:45,2,0.000,ALERT,212.83,299.07,59.975,1498016703,"201051344000417","219011344069620",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,678542.0,678542.0,10739,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016730,2128786.00
06/20/2017 23:45,2,0.000,ALERT,212.61,298.17,60.002,1498016703,"274151322000083","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,989370.5,989370.5,10651,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498016732,2128787.00
06/20/2017 23:45,2,0.000,ALERT,213.29,298.17,59.959,1498016703,"274151322000076","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1055438.4,1055438.4,10646,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016734,2128788.00
06/20/2017 23:45,2,0.000,ALERT,213.29,301.17,59.981,1498016703,"201051344000868","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,736373.4,736373.4,10718,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016735,2128789.00
06/20/2017 23:45,2,0.000,ALERT,212.61,299.37,59.965,1498016703,"274151322000095","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1045238.0,1045238.0,10661,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016737,2128790.00
06/20/2017 23:45,2,0.000,ALERT,213.06,300.27,59.975,1498016703,"201051344000988","219011344069620",0.00,13.70,0,294.56,301.47,0.0,0.0,0.000,650675.4,650675.4,10713,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498016739,2128791.00
06/20/2017 23:45,2,0.000,ALERT,212.61,299.07,59.970,1498016703,"201051344001025","219011344069620",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,743185.8,743185.8,10725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016741,2128792.00
06/20/2017 23:45,2,0.000,ALERT,213.29,300.27,59.975,1498016703,"201051344000458","219011344069620",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,748130.1,748130.1,10698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016743,2128793.00
06/20/2017 23:45,2,0.000,ALERT,213.74,299.97,59.970,1498016703,"201051344000853","219011344069620",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,748975.8,748975.8,10710,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016744,2128794.00
06/20/2017 23:45,2,0.000,ALERT,213.06,299.67,59.975,1498016703,"201051344000685","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,743343.2,743343.2,10734,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016746,2128795.00
06/20/2017 23:45,2,0.000,ALERT,212.61,298.77,59.975,1498016703,"201051344000917","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,739960.2,739960.2,10723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016748,2128796.00
06/20/2017 23:45,2,0.000,ALERT,212.83,299.67,59.975,1498016703,"201051344001145","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,747983.8,747983.8,10711,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016750,2128797.00
06/20/2017 23:45,2,0.000,ALERT,212.83,298.77,60.018,1498016703,"201051344000651","219011344069620",0.00,12.30,0,296.66,300.27,0.0,0.0,0.000,736561.4,736561.4,10717,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016752,2128798.00
06/20/2017 23:45,2,0.000,ALERT,211.93,297.57,59.981,1498016703,"274151322000088","219011344069620",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,948800.6,948800.6,10650,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016753,2128799.00
06/20/2017 23:45,2,0.000,ALERT,213.29,298.17,59.981,1498016703,"274151322000068","219011344069620",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,821790.6,821790.6,10930,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016755,2128800.00
06/20/2017 23:45,2,0.000,ALERT,212.38,299.37,59.981,1498016703,"201051344001135","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,731999.6,731999.6,10704,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016757,2128801.00
06/20/2017 23:45,2,0.000,ALERT,213.06,301.17,59.986,1498016703,"201051344000594","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,751035.0,751035.0,10711,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498016759,2128802.00
06/20/2017 23:45,2,0.000,ALERT,212.83,299.37,59.991,1498016703,"201051344001203","219011344069620",0.00,13.00,0,296.96,302.68,0.0,0.0,0.000,741416.6,741416.6,10744,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498016761,2128803.00
06/20/2017 23:45,2,0.000,ALERT,212.38,298.47,59.965,1498016703,"274151322000054","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,965856.8,965856.8,10633,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016763,2128804.00
06/20/2017 23:45,2,0.000,ALERT,213.51,299.97,59.944,1498016703,"201051344000867","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,735224.4,735224.4,10739,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016765,2128805.00
06/20/2017 23:45,2,0.000,ALERT,212.83,299.37,59.981,1498016703,"201051344001093","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,739812.1,739812.1,10731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016766,2128806.00
06/20/2017 23:45,2,0.000,ALERT,213.06,300.27,59.986,1498016703,"201051344000900","219011344069620",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,756737.5,756737.5,10719,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016768,2128807.00
06/20/2017 23:45,2,0.000,ALERT,213.51,299.67,59.981,1498016703,"201051344000648","219011344069620",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,745025.0,745025.0,10706,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016770,2128808.00
06/20/2017 23:45,2,0.000,ALERT,213.51,301.17,59.981,1498016703,"201051344000569","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,758885.3,758885.3,10687,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016772,2128809.00
06/20/2017 23:45,2,0.000,ALERT,213.29,300.27,60.007,1498016703,"201051344000983","219011344069620",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,749446.8,749446.8,10711,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498016774,2128810.00
06/20/2017 23:45,2,0.000,ALERT,213.51,300.27,59.981,1498016703,"201051344001158","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,734461.7,734461.7,10714,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498016775,2128811.00
06/20/2017 23:45,2,0.000,ALERT,213.96,301.17,60.023,1498016703,"201051344000576","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,748995.7,748995.7,10716,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498016777,2128812.00
06/20/2017 23:45,2,0.000,ALERT,212.83,297.87,59.965,1498016703,"274151322000087","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,939487.7,939487.7,10805,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498016779,2128813.00
